Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,30,842.0,99.0,7.4,22.0,588.0,660.01,529.3
2017,1,11,11,45,856.5,96.5,7.4,22.5,604.5,689.98,551.65
2017,1,11,12,0,871.0,94.0,7.4,23.0,621.0,717.66,571.29
2017,1,11,12,15,873.5,94.0,7.35,23.0,628.0,736.9,585.3
2017,1,11,12,30,876.0,94.0,7.3,23.0,635.0,749.67,594.53
2017,1,11,12,45,875.5,94.0,7.25,23.0,633.0,760.21,602.23
2017,1,11,13,0,875.0,94.0,7.2,23.0,631.0,767.49,607.63
2017,1,11,13,15,871.0,93.5,7.1,23.0,621.5,772.36,611.22
2017,1,11,13,30,867.0,93.0,7.0,23.0,612.0,770.03,609.59
2017,1,11,13,45,860.0,92.0,6.9,23.5,594.0,761.58,602.37
2017,1,11,14,0,853.0,91.0,6.8,24.0,576.0,749.95,592.96
2017,1,11,14,15,842.5,89.0,6.65,23.5,550.5,731.51,580.77
2017,1,11,14,30,832.0,87.0,6.5,23.0,525.0,710.2,566.45
2017,1,11,14,45,816.5,85.0,6.35,23.0,492.5,682.66,546.31
2017,1,11,15,0,801.0,83.0,6.2,23.0,460.0,652.78,524.38
2017,1,11,15,15,778.5,80.0,5.9,23.0,422.0,615.07,494.86
2017,1,11,15,30,756.0,77.0,5.6,23.0,384.0,575.89,463.76
2017,1,11,15,45,726.0,73.0,5.35,23.0,341.0,529.93,426.96
2017,1,11,16,0,696.0,69.0,5.1,23.0,298.0,486.3,391.15
2017,1,11,16,15,649.0,63.5,4.75,22.0,252.0,429.63,345.45
2017,1,11,16,30,602.0,58.0,4.4,21.0,206.0,374.81,299.77
2017,1,11,16,45,528.5,51.0,4.1,20.5,159.5,308.82,243.43
2017,1,11,17,0,455.0,44.0,3.8,20.0,113.0,247.99,190.06
2017,1,11,17,15,326.5,32.5,3.85,19.5,72.5,168.92,120.99
2017,1,11,17,30,198.0,21.0,3.9,19.0,32.0,94.37,18.95
2017,1,11,17,45,99.0,10.5,3.95,19.0,16.0,35.58,0.0
2017,1,11,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,7,45,141.5,16.0,3.75,17.5,28.5,12.59,0.0
2017,1,12,8,0,283.0,32.0,3.8,18.0,57.0,31.93,15.28
2017,1,12,8,15,388.0,42.0,3.9,18.0,100.5,66.49,34.8
2017,1,12,8,30,493.0,52.0,4.0,18.0,144.0,112.58,66.52
2017,1,12,8,45,559.0,59.0,4.1,18.5,191.5,159.73,104.29
2017,1,12,9,0,625.0,66.0,4.2,19.0,239.0,213.35,149.61
2017,1,12,9,15,666.5,70.5,4.45,19.5,284.0,263.48,193.86
2017,1,12,9,30,708.0,75.0,4.7,20.0,329.0,316.7,240.53
2017,1,12,9,45,354.0,98.0,4.95,20.5,225.0,236.8,184.89
2017,1,12,10,0,0.0,121.0,5.2,21.0,121.0,117.25,90.86
2017,1,12,10,15,58.5,172.0,5.25,21.5,200.5,197.11,155.24
2017,1,12,10,30,117.0,223.0,5.3,22.0,280.0,284.44,224.43
2017,1,12,10,45,152.0,237.5,5.4,22.5,317.0,324.35,255.57
2017,1,12,11,0,187.0,252.0,5.5,23.0,354.0,366.57,288.36
2017,1,12,11,15,98.0,225.0,5.45,23.0,279.0,286.25,224.56
2017,1,12,11,30,9.0,198.0,5.4,23.0,204.0,200.07,154.98
2017,1,12,11,45,15.0,214.5,5.35,23.5,224.0,221.24,171.39
2017,1,12,12,0,21.0,231.0,5.3,24.0,244.0,242.82,187.88
2017,1,12,12,15,157.5,257.0,5.2,24.0,354.5,381.03,298.02
2017,1,12,12,30,294.0,283.0,5.1,24.0,465.0,519.77,405.29
2017,1,12,12,45,232.0,289.5,5.05,24.5,433.0,478.72,371.96
2017,1,12,13,0,170.0,296.0,5.0,25.0,401.0,442.43,342.56
2017,1,12,13,15,134.0,288.0,4.95,25.0,370.0,408.68,316.47
2017,1,12,13,30,98.0,280.0,4.9,25.0,339.0,366.45,283.81
2017,1,12,13,45,63.5,254.5,4.85,25.0,292.5,313.1,242.51
2017,1,12,14,0,29.0,229.0,4.8,25.0,246.0,259.8,200.78
2017,1,12,14,15,14.5,175.0,4.7,24.5,183.5,184.54,142.38
2017,1,12,14,30,0.0,121.0,4.6,24.0,121.0,118.41,90.03
2017,1,12,14,45,3.0,142.5,4.55,24.0,144.5,143.07,110.05
2017,1,12,15,0,6.0,164.0,4.5,24.0,168.0,168.6,130.67
2017,1,12,15,15,3.0,135.5,4.25,23.5,137.5,136.92,105.74
2017,1,12,15,30,0.0,107.0,4.0,23.0,107.0,105.5,80.77
2017,1,12,15,45,336.0,91.0,3.8,23.0,203.0,316.42,255.9
2017,1,12,16,0,672.0,75.0,3.6,23.0,299.0,481.54,385.53
2017,1,12,16,15,624.0,69.5,3.35,22.5,253.0,425.09,339.25
2017,1,12,16,30,576.0,64.0,3.1,22.0,207.0,370.56,294.09
2017,1,12,16,45,496.0,56.5,2.9,21.5,160.0,301.87,236.57
2017,1,12,17,0,416.0,49.0,2.7,21.0,113.0,238.79,182.33
2017,1,12,17,15,289.0,36.0,2.9,20.5,73.0,159.99,114.84
2017,1,12,17,30,162.0,23.0,3.1,20.0,33.0,86.62,24.95
2017,1,12,17,45,81.0,11.5,3.3,20.0,16.5,32.15,0.0
2017,1,12,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,6.0,3.45,17.5,6.0,5.78,0.0
2017,1,13,8,0,0.0,12.0,3.7,18.0,12.0,11.57,3.17
2017,1,13,8,15,0.0,21.5,3.75,18.5,21.5,20.74,11.36
2017,1,13,8,30,0.0,31.0,3.8,19.0,31.0,29.92,19.27
2017,1,13,8,45,0.0,40.5,3.9,19.5,40.5,39.11,27.09
2017,1,13,9,0,0.0,50.0,4.0,20.0,50.0,48.3,34.79
2017,1,13,9,15,0.0,59.5,4.2,20.0,59.5,57.5,42.45
2017,1,13,9,30,0.0,69.0,4.4,20.0,69.0,66.7,50.02
2017,1,13,9,45,0.0,77.5,4.6,20.5,77.5,74.94,56.61
2017,1,13,10,0,0.0,86.0,4.8,21.0,86.0,83.19,63.12
2017,1,13,10,15,0.0,93.5,4.9,21.0,93.5,90.5,68.93
2017,1,13,10,30,0.0,101.0,5.0,21.0,101.0,97.82,74.74
2017,1,13,10,45,0.0,107.5,5.15,21.5,107.5,104.19,79.59
2017,1,13,11,0,0.0,114.0,5.3,22.0,114.0,110.59,84.44
2017,1,13,11,15,46.5,190.5,5.3,22.0,218.0,218.78,171.67
2017,1,13,11,30,93.0,267.0,5.3,22.0,322.0,330.15,259.41
2017,1,13,11,45,90.5,274.5,5.3,22.5,329.0,339.62,265.82
2017,1,13,12,0,88.0,282.0,5.3,23.0,336.0,348.78,272.17
2017,1,13,12,15,89.5,284.5,5.2,23.0,340.0,355.21,277.0
2017,1,13,12,30,91.0,287.0,5.1,23.0,344.0,361.45,281.73
2017,1,13,12,45,50.0,247.0,5.05,23.5,278.5,289.83,225.13
2017,1,13,13,0,9.0,207.0,5.0,24.0,213.0,211.57,162.89
2017,1,13,13,15,4.5,181.0,4.9,24.0,184.0,181.84,139.65
2017,1,13,13,30,0.0,155.0,4.8,24.0,155.0,152.15,116.23
2017,1,13,13,45,50.0,210.0,4.7,24.0,239.0,253.94,197.83
2017,1,13,14,0,100.0,265.0,4.6,24.0,323.0,353.45,275.78
2017,1,13,14,15,100.0,253.0,4.45,24.0,309.0,340.62,265.95
2017,1,13,14,30,100.0,241.0,4.3,24.0,295.0,327.48,256.17
2017,1,13,14,45,140.5,227.5,4.15,24.0,297.5,349.07,274.22
2017,1,13,15,0,181.0,214.0,4.0,24.0,300.0,360.49,284.28
2017,1,13,15,15,121.0,193.0,3.7,23.5,248.5,293.95,232.11
2017,1,13,15,30,61.0,172.0,3.4,23.0,197.0,222.62,175.53
2017,1,13,15,45,57.0,154.0,3.1,22.5,175.5,199.72,157.89
2017,1,13,16,0,53.0,136.0,2.8,22.0,154.0,176.94,139.93
2017,1,13,16,15,46.0,116.5,2.6,21.5,130.5,150.85,118.93
2017,1,13,16,30,39.0,97.0,2.4,21.0,107.0,125.12,97.83
2017,1,13,16,45,245.0,71.0,2.25,20.5,112.0,198.7,156.68
2017,1,13,17,0,451.0,45.0,2.1,20.0,117.0,249.86,191.81
2017,1,13,17,15,331.5,33.5,2.2,19.5,76.0,173.45,125.57
2017,1,13,17,30,212.0,22.0,2.3,19.0,35.0,102.1,37.94
2017,1,13,17,45,106.0,11.0,2.45,18.5,17.5,38.34,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,4.5,2.95,14.0,4.5,4.33,0.0
2017,1,14,8,0,0.0,9.0,3.1,14.0,9.0,8.67,1.08
2017,1,14,8,15,0.0,15.5,3.1,14.5,15.5,14.95,6.8
2017,1,14,8,30,0.0,22.0,3.1,15.0,22.0,21.22,12.3
2017,1,14,8,45,0.0,29.0,3.15,15.5,29.0,27.98,18.16
2017,1,14,9,0,0.0,36.0,3.2,16.0,36.0,34.75,23.93
2017,1,14,9,15,0.0,43.0,3.3,16.5,43.0,41.52,29.6
2017,1,14,9,30,0.0,50.0,3.4,17.0,50.0,48.3,35.2
2017,1,14,9,45,0.0,59.5,3.5,17.5,59.5,57.5,42.74
2017,1,14,10,0,0.0,69.0,3.6,18.0,69.0,66.7,50.2
2017,1,14,10,15,0.0,110.5,3.7,18.0,110.5,107.06,83.39
2017,1,14,10,30,0.0,152.0,3.8,18.0,152.0,147.81,116.43
2017,1,14,10,45,0.0,149.5,3.9,18.5,149.5,145.46,114.0
2017,1,14,11,0,0.0,147.0,4.0,19.0,147.0,143.08,111.66
2017,1,14,11,15,4.0,172.5,4.0,19.5,175.0,170.97,133.75
2017,1,14,11,30,8.0,198.0,4.0,20.0,203.0,199.37,155.96
2017,1,14,11,45,17.0,219.5,4.05,20.5,230.0,227.61,177.99
2017,1,14,12,0,26.0,241.0,4.1,21.0,257.0,256.5,200.34
2017,1,14,12,15,32.0,251.0,4.1,21.0,271.0,278.0,217.11
2017,1,14,12,30,38.0,261.0,4.1,21.0,285.0,294.41,229.92
2017,1,14,12,45,36.5,259.0,4.1,21.0,282.5,292.52,228.39
2017,1,14,13,0,35.0,257.0,4.1,21.0,280.0,290.51,226.86
2017,1,14,13,15,17.5,214.0,4.05,21.0,225.5,225.67,175.91
2017,1,14,13,30,0.0,171.0,4.0,21.0,171.0,168.42,130.34
2017,1,14,13,45,10.0,195.0,3.95,21.0,201.0,201.12,156.82
2017,1,14,14,0,20.0,219.0,3.9,21.0,231.0,234.39,183.47
2017,1,14,14,15,16.0,205.0,3.8,21.0,214.0,217.17,169.95
2017,1,14,14,30,12.0,191.0,3.7,21.0,197.0,200.0,156.53
2017,1,14,14,45,6.0,167.5,3.65,21.0,170.5,171.39,133.88
2017,1,14,15,0,0.0,144.0,3.6,21.0,144.0,143.01,111.25
2017,1,14,15,15,15.0,153.5,3.4,20.5,159.5,164.06,129.17
2017,1,14,15,30,30.0,163.0,3.2,20.0,175.0,192.15,152.62
2017,1,14,15,45,26.0,146.0,3.0,19.5,156.0,171.27,136.12
2017,1,14,16,0,22.0,129.0,2.8,19.0,137.0,144.61,114.75
2017,1,14,16,15,16.5,111.0,2.6,18.5,116.5,122.73,96.95
2017,1,14,16,30,11.0,93.0,2.4,18.0,96.0,101.23,79.13
2017,1,14,16,45,5.5,73.5,2.2,17.5,75.0,78.31,59.83
2017,1,14,17,0,0.0,54.0,2.0,17.0,54.0,55.62,40.5
2017,1,14,17,15,0.0,35.5,2.15,16.5,35.5,36.22,23.58
2017,1,14,17,30,0.0,17.0,2.3,16.0,17.0,16.41,2.99
2017,1,14,17,45,0.0,8.5,2.45,16.0,8.5,8.36,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,15,7,45,140.5,15.5,3.1,13.5,28.5,12.03,0.0
2017,1,15,8,0,281.0,31.0,3.3,14.0,57.0,30.46,14.79
2017,1,15,8,15,380.0,42.0,3.45,14.5,100.5,65.51,34.89
2017,1,15,8,30,479.0,53.0,3.6,15.0,144.0,111.42,67.0
2017,1,15,8,45,239.5,42.5,3.75,15.5,88.0,84.66,56.06
2017,1,15,9,0,0.0,32.0,3.9,16.0,32.0,30.88,20.62
2017,1,15,9,15,0.0,38.0,4.2,16.5,38.0,36.69,25.51
2017,1,15,9,30,0.0,44.0,4.5,17.0,44.0,42.49,30.3
2017,1,15,9,45,0.0,63.0,4.8,18.0,63.0,60.89,45.48
2017,1,15,10,0,0.0,82.0,5.1,19.0,82.0,79.31,60.42
2017,1,15,10,15,0.0,79.5,5.25,19.5,79.5,76.88,58.14
2017,1,15,10,30,0.0,77.0,5.4,20.0,77.0,74.46,55.9
2017,1,15,10,45,0.0,96.5,5.55,20.5,96.5,93.43,71.16
2017,1,15,11,0,0.0,116.0,5.7,21.0,116.0,112.54,86.36
2017,1,15,11,15,0.0,130.5,5.9,21.0,130.5,126.84,97.76
2017,1,15,11,30,0.0,145.0,6.1,21.0,145.0,141.23,109.2
2017,1,15,11,45,4.0,173.0,6.3,21.5,175.5,171.93,133.52
2017,1,15,12,0,8.0,201.0,6.5,22.0,206.0,203.15,158.03
2017,1,15,12,15,6.0,193.5,6.65,22.0,197.0,194.48,151.02
2017,1,15,12,30,4.0,186.0,6.8,22.0,188.0,185.7,143.99
2017,1,15,12,45,3.5,183.0,6.95,22.0,185.0,182.54,141.49
2017,1,15,13,0,3.0,180.0,7.1,22.0,182.0,179.35,138.99
2017,1,15,13,15,14.0,209.5,7.1,22.0,218.5,218.31,170.34
2017,1,15,13,30,25.0,239.0,7.1,22.0,255.0,258.01,202.08
2017,1,15,13,45,12.5,148.0,7.15,22.0,156.0,154.73,119.97
2017,1,15,14,0,0.0,57.0,7.2,22.0,57.0,55.11,39.35
2017,1,15,14,15,0.0,67.5,7.05,22.0,67.5,65.27,47.72
2017,1,15,14,30,0.0,78.0,6.9,22.0,78.0,75.44,56.08
2017,1,15,14,45,336.0,99.5,6.75,22.0,262.0,360.48,294.34
2017,1,15,15,0,672.0,121.0,6.6,22.0,446.0,616.72,498.27
2017,1,15,15,15,634.5,116.5,6.45,21.5,404.0,570.51,462.23
2017,1,15,15,30,597.0,112.0,6.3,21.0,362.0,524.01,426.28
2017,1,15,15,45,541.0,112.0,6.15,21.0,320.0,468.36,381.45
2017,1,15,16,0,485.0,112.0,6.0,21.0,278.0,418.61,340.55
2017,1,15,16,15,439.0,101.5,5.95,20.5,235.0,364.68,296.55
2017,1,15,16,30,393.0,91.0,5.9,20.0,192.0,313.16,253.38
2017,1,15,16,45,327.5,77.0,5.85,20.0,149.0,251.56,200.65
2017,1,15,17,0,262.0,63.0,5.8,20.0,106.0,195.11,151.53
2017,1,15,17,15,169.5,45.0,5.85,19.5,69.0,123.84,90.74
2017,1,15,17,30,77.0,27.0,5.9,19.0,32.0,63.13,29.28
2017,1,15,17,45,38.5,13.5,5.95,19.0,16.0,23.45,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,149.5,16.0,1.4,13.5,30.0,12.48,0.0
2017,1,16,8,0,299.0,32.0,1.5,14.0,60.0,31.66,15.63
2017,1,16,8,15,402.0,42.5,1.45,14.0,104.5,67.53,35.87
2017,1,16,8,30,505.0,53.0,1.4,14.0,149.0,114.74,68.79
2017,1,16,8,45,563.0,60.5,1.4,14.5,196.0,161.77,107.04
2017,1,16,9,0,621.0,68.0,1.4,15.0,243.0,214.46,152.02
2017,1,16,9,15,310.5,64.0,1.25,15.5,151.5,153.51,114.94
2017,1,16,9,30,0.0,60.0,1.1,16.0,60.0,57.98,43.39
2017,1,16,9,45,0.0,67.5,1.0,16.5,67.5,65.25,49.4
2017,1,16,10,0,0.0,75.0,0.9,17.0,75.0,72.52,55.2
2017,1,16,10,15,2.5,122.0,0.7,17.5,123.5,119.47,93.42
2017,1,16,10,30,5.0,169.0,0.5,18.0,172.0,167.12,130.98
2017,1,16,10,45,2.5,141.5,0.35,18.5,143.0,138.94,107.7
2017,1,16,11,0,0.0,114.0,0.2,19.0,114.0,110.57,84.62
2017,1,16,11,15,0.0,119.0,0.3,19.0,119.0,115.51,88.62
2017,1,16,11,30,0.0,124.0,0.4,19.0,124.0,120.46,92.49
2017,1,16,11,45,0.0,78.0,0.5,19.5,78.0,75.46,56.14
2017,1,16,12,0,0.0,32.0,0.6,20.0,32.0,30.93,19.83
2017,1,16,12,15,69.0,167.0,0.65,20.0,210.5,222.48,174.69
2017,1,16,12,30,138.0,302.0,0.7,20.0,389.0,419.07,322.55
2017,1,16,12,45,202.5,297.5,0.75,20.5,424.5,466.19,356.51
2017,1,16,13,0,267.0,293.0,0.8,21.0,460.0,521.21,396.81
2017,1,16,13,15,317.5,278.0,0.9,21.0,474.0,546.78,416.84
2017,1,16,13,30,368.0,263.0,1.0,21.0,488.0,571.21,436.35
2017,1,16,13,45,359.5,256.5,1.1,21.0,471.5,558.15,427.86
2017,1,16,14,0,351.0,250.0,1.2,21.0,455.0,543.76,418.64
2017,1,16,14,15,249.5,250.5,1.3,20.5,393.0,466.37,361.9
2017,1,16,14,30,148.0,251.0,1.4,20.0,331.0,382.44,298.9
2017,1,16,14,45,103.0,229.5,1.5,20.0,283.5,316.85,249.2
2017,1,16,15,0,58.0,208.0,1.6,20.0,236.0,260.73,205.47
2017,1,16,15,15,42.0,185.5,1.55,19.5,205.0,224.71,177.74
2017,1,16,15,30,26.0,163.0,1.5,19.0,174.0,182.42,144.45
2017,1,16,15,45,20.0,146.5,1.5,19.0,154.5,161.46,127.85
2017,1,16,16,0,14.0,130.0,1.5,19.0,135.0,140.87,111.27
2017,1,16,16,15,8.0,111.5,1.4,18.5,114.0,118.41,93.11
2017,1,16,16,30,2.0,93.0,1.3,18.0,93.0,96.37,74.97
2017,1,16,16,45,1.0,72.0,1.25,17.5,72.0,74.04,56.32
2017,1,16,17,0,0.0,51.0,1.2,17.0,51.0,51.53,37.23
2017,1,16,17,15,0.0,33.0,1.3,16.5,33.0,32.67,20.93
2017,1,16,17,30,0.0,15.0,1.4,16.0,15.0,14.47,3.38
2017,1,16,17,45,0.0,7.5,1.5,16.0,7.5,7.37,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,3.0,4.95,10.0,3.0,2.89,0.0
2017,1,17,8,0,0.0,6.0,5.0,10.0,6.0,5.78,0.0
2017,1,17,8,15,0.0,10.5,5.05,10.0,10.5,10.12,2.92
2017,1,17,8,30,0.0,15.0,5.1,10.0,15.0,14.46,6.8
2017,1,17,8,45,0.0,20.0,5.15,10.0,20.0,19.29,11.09
2017,1,17,9,0,0.0,25.0,5.2,10.0,25.0,24.12,15.33
2017,1,17,9,15,0.0,30.0,5.15,10.0,30.0,28.95,19.52
2017,1,17,9,30,0.0,35.0,5.1,10.0,35.0,33.79,23.68
2017,1,17,9,45,0.0,72.0,5.1,10.0,72.0,69.61,54.45
2017,1,17,10,0,0.0,109.0,5.1,10.0,109.0,105.53,84.93
2017,1,17,10,15,16.5,155.5,5.05,10.0,163.5,158.96,129.88
2017,1,17,10,30,33.0,202.0,5.0,10.0,218.0,216.73,177.91
2017,1,17,10,45,16.5,150.0,4.95,10.5,158.0,155.15,125.94
2017,1,17,11,0,0.0,98.0,4.9,11.0,98.0,94.9,74.86
2017,1,17,11,15,0.0,85.5,4.85,11.0,85.5,82.72,64.53
2017,1,17,11,30,0.0,73.0,4.8,11.0,73.0,70.61,54.25
2017,1,17,11,45,0.0,100.0,4.8,11.0,100.0,96.87,76.25
2017,1,17,12,0,0.0,127.0,4.8,11.0,127.0,123.49,98.38
2017,1,17,12,15,0.0,140.0,4.8,11.0,140.0,136.44,109.06
2017,1,17,12,30,0.0,153.0,4.8,11.0,153.0,149.49,119.82
2017,1,17,12,45,0.0,131.0,4.8,11.0,131.0,127.61,101.66
2017,1,17,13,0,0.0,109.0,4.8,11.0,109.0,105.81,83.54
2017,1,17,13,15,0.0,130.5,4.8,11.0,130.5,127.25,101.47
2017,1,17,13,30,0.0,152.0,4.8,11.0,152.0,149.0,119.57
2017,1,17,13,45,1.5,165.5,4.85,11.0,166.0,164.11,132.24
2017,1,17,14,0,3.0,179.0,4.9,11.0,180.0,179.48,145.15
2017,1,17,14,15,1.5,142.5,4.9,11.0,143.0,141.1,113.46
2017,1,17,14,30,0.0,106.0,4.9,11.0,106.0,103.13,81.84
2017,1,17,14,45,0.0,116.5,4.9,11.0,116.5,113.93,91.13
2017,1,17,15,0,0.0,127.0,4.9,11.0,127.0,125.06,100.69
2017,1,17,15,15,0.0,126.0,4.9,10.5,126.0,124.55,100.68
2017,1,17,15,30,0.0,125.0,4.9,10.0,125.0,124.23,100.85
2017,1,17,15,45,0.0,111.0,4.9,10.0,111.0,110.2,89.16
2017,1,17,16,0,0.0,97.0,4.9,10.0,97.0,96.17,77.37
2017,1,17,16,15,0.0,82.5,4.8,9.5,82.5,81.59,65.08
2017,1,17,16,30,0.0,68.0,4.7,9.0,68.0,67.0,52.56
2017,1,17,16,45,0.0,53.0,4.65,9.0,53.0,51.8,39.22
2017,1,17,17,0,0.0,38.0,4.6,9.0,38.0,36.7,25.85
2017,1,17,17,15,0.0,25.0,4.5,8.5,25.0,24.13,14.6
2017,1,17,17,30,0.0,12.0,4.4,8.0,12.0,11.57,2.19
2017,1,17,17,45,0.0,6.0,4.3,8.0,6.0,5.9,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,17.5,17.0,3.35,7.5,19.0,15.96,0.0
2017,1,18,8,0,35.0,34.0,3.4,8.0,38.0,30.88,18.68
2017,1,18,8,15,67.0,55.5,3.3,8.0,67.0,55.78,39.32
2017,1,18,8,30,99.0,77.0,3.2,8.0,96.0,84.75,63.02
2017,1,18,8,45,121.5,98.0,3.15,8.0,128.0,115.28,89.03
2017,1,18,9,0,144.0,119.0,3.1,8.0,160.0,148.33,117.55
2017,1,18,9,15,165.0,136.5,3.0,8.0,191.0,180.02,145.05
2017,1,18,9,30,186.0,154.0,2.9,8.0,222.0,213.7,174.14
2017,1,18,9,45,98.5,157.0,2.8,8.5,193.5,192.79,158.18
2017,1,18,10,0,11.0,160.0,2.7,9.0,165.0,159.98,130.9
2017,1,18,10,15,12.0,171.5,2.7,9.0,177.5,172.47,141.15
2017,1,18,10,30,13.0,183.0,2.7,9.0,190.0,185.06,151.34
2017,1,18,10,45,43.5,216.0,2.7,9.5,240.0,238.64,195.3
2017,1,18,11,0,74.0,249.0,2.7,10.0,290.0,292.76,238.95
2017,1,18,11,15,58.5,250.5,2.7,10.0,284.0,287.76,234.25
2017,1,18,11,30,43.0,252.0,2.7,10.0,278.0,281.59,228.75
2017,1,18,11,45,28.5,236.5,2.75,10.5,254.0,257.41,208.43
2017,1,18,12,0,14.0,221.0,2.8,11.0,230.0,227.55,183.52
2017,1,18,12,15,22.0,238.5,2.8,11.0,252.5,251.79,203.32
2017,1,18,12,30,30.0,256.0,2.8,11.0,275.0,282.94,228.41
2017,1,18,12,45,20.0,235.0,2.8,11.0,248.0,248.06,200.06
2017,1,18,13,0,10.0,214.0,2.8,11.0,221.0,219.35,176.68
2017,1,18,13,15,18.5,229.5,2.7,11.5,242.0,242.38,195.35
2017,1,18,13,30,27.0,245.0,2.6,12.0,263.0,265.74,213.99
2017,1,18,13,45,17.5,221.5,2.55,12.5,233.0,234.35,188.24
2017,1,18,14,0,8.0,198.0,2.5,13.0,203.0,202.99,162.59
2017,1,18,14,15,5.5,185.5,2.4,13.0,189.0,188.54,151.06
2017,1,18,14,30,3.0,173.0,2.3,13.0,175.0,174.13,139.49
2017,1,18,14,45,1.5,161.5,2.25,13.0,162.5,161.56,129.45
2017,1,18,15,0,0.0,150.0,2.2,13.0,150.0,149.06,119.42
2017,1,18,15,15,0.0,108.0,2.1,13.0,108.0,105.78,83.79
2017,1,18,15,30,0.0,66.0,2.0,13.0,66.0,63.8,48.74
2017,1,18,15,45,0.0,59.0,1.9,13.0,59.0,57.01,43.15
2017,1,18,16,0,0.0,52.0,1.8,13.0,52.0,50.23,37.47
2017,1,18,16,15,0.0,44.0,1.55,12.5,44.0,42.49,30.97
2017,1,18,16,30,0.0,36.0,1.3,12.0,36.0,34.75,24.37
2017,1,18,16,45,0.0,28.5,1.05,12.0,28.5,27.5,18.05
2017,1,18,17,0,0.0,21.0,0.8,12.0,21.0,20.26,11.65
2017,1,18,17,15,0.0,14.0,0.8,11.5,14.0,13.5,5.64
2017,1,18,17,30,0.0,7.0,0.8,11.0,7.0,6.74,0.0
2017,1,18,17,45,0.0,3.5,0.85,11.0,3.5,3.44,0.0
2017,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,19,7,45,130.0,17.5,2.4,10.5,30.0,13.7,0.0
2017,1,19,8,0,260.0,35.0,2.8,11.0,60.0,32.92,17.48
2017,1,19,8,15,359.5,47.5,2.95,11.0,104.5,69.29,39.38
2017,1,19,8,30,459.0,60.0,3.1,11.0,149.0,115.77,72.65
2017,1,19,8,45,536.5,66.5,3.3,11.5,198.5,163.08,110.93
2017,1,19,9,0,614.0,73.0,3.5,12.0,248.0,218.3,158.15
2017,1,19,9,15,307.0,95.0,3.6,12.5,182.5,183.05,141.62
2017,1,19,9,30,0.0,117.0,3.7,13.0,117.0,112.94,90.41
2017,1,19,9,45,0.5,132.5,3.8,14.0,132.5,128.36,102.81
2017,1,19,10,0,1.0,148.0,3.9,15.0,148.0,143.89,115.0
2017,1,19,10,15,86.0,189.5,3.95,15.5,232.5,227.7,183.4
2017,1,19,10,30,171.0,231.0,4.0,16.0,317.0,320.82,258.16
2017,1,19,10,45,510.0,164.0,4.05,16.5,444.0,458.96,370.42
2017,1,19,11,0,849.0,97.0,4.1,17.0,571.0,615.17,494.12
2017,1,19,11,15,859.0,99.0,4.2,17.0,595.5,652.9,523.4
2017,1,19,11,30,869.0,101.0,4.3,17.0,620.0,688.54,551.34
2017,1,19,11,45,879.0,100.0,4.4,17.5,637.0,718.67,573.62
2017,1,19,12,0,889.0,99.0,4.5,18.0,654.0,746.26,592.84
2017,1,19,12,15,892.0,99.5,4.55,18.0,662.5,767.59,608.35
2017,1,19,12,30,895.0,100.0,4.6,18.0,671.0,782.31,619.13
2017,1,19,12,45,897.5,99.5,4.65,18.5,670.5,795.56,627.78
2017,1,19,13,0,900.0,99.0,4.7,19.0,670.0,805.51,634.12
2017,1,19,13,15,897.0,98.5,4.7,19.0,661.5,807.83,636.02
2017,1,19,13,30,894.0,98.0,4.7,19.0,653.0,811.03,638.75
2017,1,19,13,45,890.5,96.0,4.75,19.5,636.0,804.59,633.66
2017,1,19,14,0,887.0,94.0,4.8,20.0,619.0,794.75,626.28
2017,1,19,14,15,877.5,92.5,4.75,20.0,593.5,777.61,614.38
2017,1,19,14,30,868.0,91.0,4.7,20.0,568.0,757.39,600.33
2017,1,19,14,45,858.5,87.5,4.7,20.0,536.5,731.97,582.73
2017,1,19,15,0,849.0,84.0,4.7,20.0,505.0,703.77,563.02
2017,1,19,15,15,829.5,81.0,4.4,19.5,466.0,666.77,536.31
2017,1,19,15,30,810.0,78.0,4.1,19.0,427.0,627.92,506.99
2017,1,19,15,45,785.5,73.5,3.85,19.0,383.0,582.71,471.46
2017,1,19,16,0,761.0,69.0,3.6,19.0,339.0,536.58,434.44
2017,1,19,16,15,720.5,64.5,3.25,18.0,291.0,481.08,390.35
2017,1,19,16,30,680.0,60.0,2.9,17.0,243.0,429.46,347.7
2017,1,19,16,45,622.0,53.0,2.6,16.0,194.5,365.76,293.95
2017,1,19,17,0,564.0,46.0,2.3,15.0,146.0,305.68,241.24
2017,1,19,17,15,454.5,36.0,2.35,14.5,99.5,227.21,172.57
2017,1,19,17,30,345.0,26.0,2.4,14.0,53.0,157.38,99.65
2017,1,19,17,45,172.5,13.0,2.45,14.0,26.5,60.1,0.0
2017,1,19,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,7,45,115.5,16.0,1.85,11.0,27.5,12.43,0.0
2017,1,20,8,0,231.0,32.0,1.9,12.0,55.0,29.88,15.39
2017,1,20,8,15,279.0,48.5,2.1,12.5,92.0,63.54,37.32
2017,1,20,8,30,327.0,65.0,2.3,13.0,129.0,102.58,66.81
2017,1,20,8,45,357.5,80.0,2.5,13.5,167.5,142.17,99.96
2017,1,20,9,0,388.0,95.0,2.7,14.0,206.0,184.79,136.85
2017,1,20,9,15,325.5,122.0,2.6,14.0,226.5,213.8,165.46
2017,1,20,9,30,263.0,149.0,2.5,14.0,247.0,236.51,187.43
2017,1,20,9,45,312.0,161.0,2.4,14.5,290.5,281.85,224.77
2017,1,20,10,0,361.0,173.0,2.3,15.0,334.0,331.29,264.9
2017,1,20,10,15,324.5,196.5,2.2,15.5,350.0,354.6,283.64
2017,1,20,10,30,288.0,220.0,2.1,16.0,366.0,374.23,298.66
2017,1,20,10,45,604.0,147.5,2.05,17.0,478.5,497.94,396.25
2017,1,20,11,0,920.0,75.0,2.0,18.0,591.0,634.58,500.15
2017,1,20,11,15,927.5,76.0,2.05,18.5,615.0,671.64,526.76
2017,1,20,11,30,935.0,77.0,2.1,19.0,639.0,706.21,551.54
2017,1,20,11,45,931.0,81.5,2.2,20.0,653.0,733.92,569.01
2017,1,20,12,0,927.0,86.0,2.3,21.0,667.0,758.28,584.03
2017,1,20,12,15,928.5,86.5,2.05,21.0,674.5,778.96,596.19
2017,1,20,12,30,930.0,87.0,1.8,21.0,682.0,796.35,605.75
2017,1,20,12,45,808.5,129.0,1.55,21.5,646.0,765.0,580.41
2017,1,20,13,0,687.0,171.0,1.3,22.0,610.0,727.07,550.2
2017,1,20,13,15,794.5,132.0,1.3,22.0,633.0,773.37,583.54
2017,1,20,13,30,902.0,93.0,1.3,22.0,656.0,809.53,607.96
2017,1,20,13,45,877.5,99.0,1.3,22.0,634.0,800.03,601.65
2017,1,20,14,0,853.0,105.0,1.3,22.0,612.0,783.1,590.94
2017,1,20,14,15,677.5,151.0,1.3,22.0,543.5,695.64,530.73
2017,1,20,14,30,502.0,197.0,1.3,22.0,475.0,603.39,463.44
2017,1,20,14,45,566.5,165.0,1.3,22.0,461.5,607.18,469.19
2017,1,20,15,0,631.0,133.0,1.3,22.0,448.0,609.75,472.93
2017,1,20,15,15,680.0,115.0,1.3,21.5,430.5,608.32,473.97
2017,1,20,15,30,729.0,97.0,1.3,21.0,413.0,601.54,470.85
2017,1,20,15,45,694.0,93.0,1.3,21.0,369.0,552.92,434.8
2017,1,20,16,0,659.0,89.0,1.3,21.0,325.0,504.31,398.14
2017,1,20,16,15,614.0,82.0,1.35,20.0,278.0,447.24,355.54
2017,1,20,16,30,569.0,75.0,1.4,19.0,231.0,391.79,312.33
2017,1,20,16,45,501.5,66.0,1.5,18.0,183.5,325.7,258.96
2017,1,20,17,0,434.0,57.0,1.6,17.0,136.0,264.12,207.11
2017,1,20,17,15,328.5,44.0,1.65,16.5,92.5,189.43,143.26
2017,1,20,17,30,223.0,31.0,1.7,16.0,49.0,124.99,80.79
2017,1,20,17,45,111.5,15.5,1.75,15.5,24.5,46.1,0.0
2017,1,20,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,15.5,2.6,10.5,15.5,14.97,0.0
2017,1,21,8,0,0.0,31.0,2.9,11.0,31.0,29.4,17.92
2017,1,21,8,15,9.5,51.5,2.9,11.5,53.5,49.37,35.6
2017,1,21,8,30,19.0,72.0,2.9,12.0,76.0,70.38,53.49
2017,1,21,8,45,29.0,92.5,2.9,13.0,100.5,93.28,72.69
2017,1,21,9,0,39.0,113.0,2.9,14.0,125.0,117.45,92.75
2017,1,21,9,15,45.0,132.0,3.1,14.5,147.5,140.24,111.72
2017,1,21,9,30,51.0,151.0,3.3,15.0,170.0,163.71,131.02
2017,1,21,9,45,123.0,173.5,3.55,16.0,227.0,218.55,174.86
2017,1,21,10,0,195.0,196.0,3.8,17.0,284.0,279.32,223.33
2017,1,21,10,15,251.0,207.0,3.8,17.5,330.0,329.73,263.56
2017,1,21,10,30,307.0,218.0,3.8,18.0,376.0,382.49,305.31
2017,1,21,10,45,351.0,224.0,3.85,19.0,414.0,427.23,339.71
2017,1,21,11,0,395.0,230.0,3.9,20.0,452.0,474.32,375.36
2017,1,21,11,15,660.0,153.5,4.0,20.5,544.0,586.29,464.1
2017,1,21,11,30,925.0,77.0,4.1,21.0,636.0,701.15,552.94
2017,1,21,11,45,928.0,79.0,4.25,21.5,651.5,730.85,572.86
2017,1,21,12,0,931.0,81.0,4.4,22.0,667.0,757.54,591.03
2017,1,21,12,15,932.0,81.5,4.55,22.0,674.0,777.99,606.15
2017,1,21,12,30,933.0,82.0,4.7,22.0,681.0,795.11,619.02
2017,1,21,12,45,931.5,82.0,4.85,22.5,680.0,806.36,626.57
2017,1,21,13,0,930.0,82.0,5.0,23.0,679.0,814.1,631.74
2017,1,21,13,15,927.0,81.5,5.05,23.0,669.5,816.58,634.0
2017,1,21,13,30,924.0,81.0,5.1,23.0,660.0,815.52,633.89
2017,1,21,13,45,919.5,79.5,5.2,23.0,643.0,808.65,630.01
2017,1,21,14,0,915.0,78.0,5.3,23.0,626.0,798.31,623.76
2017,1,21,14,15,663.5,150.5,5.2,23.0,539.0,686.2,540.91
2017,1,21,14,30,412.0,223.0,5.1,23.0,452.0,557.65,439.92
2017,1,21,14,45,209.5,198.0,5.0,23.0,314.5,375.77,298.0
2017,1,21,15,0,7.0,173.0,4.9,23.0,177.0,178.17,138.33
2017,1,21,15,15,11.0,167.5,4.5,22.5,173.0,175.93,137.43
2017,1,21,15,30,15.0,162.0,4.1,22.0,169.0,173.66,136.24
2017,1,21,15,45,12.0,146.5,3.7,21.5,151.5,155.9,122.38
2017,1,21,16,0,9.0,131.0,3.3,21.0,134.0,138.34,108.53
2017,1,21,16,15,4.5,114.0,2.9,20.0,115.5,118.49,92.76
2017,1,21,16,30,0.0,97.0,2.5,19.0,97.0,98.99,76.97
2017,1,21,16,45,0.0,77.5,2.2,18.0,77.5,79.03,60.51
2017,1,21,17,0,0.0,58.0,1.9,17.0,58.0,58.9,43.54
2017,1,21,17,15,0.0,40.0,1.9,16.5,40.0,40.25,27.46
2017,1,21,17,30,0.0,22.0,1.9,16.0,22.0,21.24,10.2
2017,1,21,17,45,0.0,11.0,1.95,15.5,11.0,10.81,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
