Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,7,45,191.0,15.5,9.2,11.5,35.0,11.75,0.0
2017,1,22,8,0,382.0,31.0,9.3,12.0,70.0,32.03,15.22
2017,1,22,8,15,487.0,40.0,9.5,12.5,118.0,71.69,36.41
2017,1,22,8,30,592.0,49.0,9.7,13.0,166.0,122.96,72.57
2017,1,22,8,45,658.5,53.5,9.95,13.5,217.5,175.05,115.87
2017,1,22,9,0,725.0,58.0,10.2,14.0,269.0,232.36,166.42
2017,1,22,9,15,763.5,62.0,10.25,14.0,318.0,287.03,217.19
2017,1,22,9,30,802.0,66.0,10.3,14.0,367.0,344.42,270.25
2017,1,22,9,45,831.0,68.5,10.45,14.5,412.0,398.88,319.93
2017,1,22,10,0,860.0,71.0,10.6,15.0,457.0,454.35,369.4
2017,1,22,10,15,877.5,73.5,10.5,15.0,496.0,504.53,414.1
2017,1,22,10,30,895.0,76.0,10.4,15.0,535.0,554.04,457.26
2017,1,22,10,45,906.5,78.0,10.35,15.5,567.0,598.62,494.66
2017,1,22,11,0,918.0,80.0,10.3,16.0,599.0,641.46,529.76
2017,1,22,11,15,926.0,81.5,10.2,16.0,624.0,679.55,561.3
2017,1,22,11,30,934.0,83.0,10.1,16.0,649.0,715.2,590.21
2017,1,22,11,45,943.0,82.0,10.05,16.5,666.0,746.24,612.75
2017,1,22,12,0,952.0,81.0,10.0,17.0,683.0,774.48,633.0
2017,1,22,12,15,954.5,81.5,9.85,17.0,691.5,796.54,649.45
2017,1,22,12,30,957.0,82.0,9.7,17.0,700.0,815.25,663.35
2017,1,22,12,45,959.0,81.0,9.6,17.0,700.0,828.47,673.23
2017,1,22,13,0,961.0,80.0,9.5,17.0,700.0,838.14,680.51
2017,1,22,13,15,959.0,79.5,9.35,17.0,691.5,841.61,683.07
2017,1,22,13,30,957.0,79.0,9.2,17.0,683.0,841.41,682.98
2017,1,22,13,45,956.5,77.0,9.05,17.5,666.5,837.05,678.56
2017,1,22,14,0,956.0,75.0,8.9,18.0,650.0,829.04,671.53
2017,1,22,14,15,948.5,73.5,8.75,18.0,624.5,812.62,659.51
2017,1,22,14,30,941.0,72.0,8.6,18.0,599.0,792.84,645.03
2017,1,22,14,45,931.5,70.0,8.45,18.0,567.0,767.79,626.56
2017,1,22,15,0,922.0,68.0,8.3,18.0,535.0,739.76,605.81
2017,1,22,15,15,905.0,66.0,8.0,17.5,495.0,703.77,579.58
2017,1,22,15,30,888.0,64.0,7.7,17.0,455.0,665.62,551.41
2017,1,22,15,45,865.5,60.5,7.4,17.0,410.0,620.34,514.67
2017,1,22,16,0,843.0,57.0,7.1,17.0,365.0,573.85,476.0
2017,1,22,16,15,806.5,54.0,6.6,16.5,315.5,522.91,433.15
2017,1,22,16,30,770.0,51.0,6.1,16.0,266.0,468.62,386.4
2017,1,22,16,45,712.0,46.0,5.6,15.5,214.5,402.75,328.77
2017,1,22,17,0,654.0,41.0,5.1,15.0,163.0,340.14,272.16
2017,1,22,17,15,551.0,33.5,4.85,14.5,114.0,261.47,201.69
2017,1,22,17,30,448.0,26.0,4.6,14.0,65.0,191.6,131.27
2017,1,22,17,45,224.0,13.0,4.45,13.5,32.5,75.92,0.0
2017,1,22,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.5,13.5,1.4,8.0,38.0,10.67,0.0
2017,1,23,8,0,483.0,27.0,1.5,9.0,76.0,31.69,13.9
2017,1,23,8,15,576.0,33.5,1.3,9.5,125.0,73.65,35.15
2017,1,23,8,30,669.0,40.0,1.1,10.0,174.0,125.89,72.14
2017,1,23,8,45,714.5,46.5,0.9,11.0,224.5,179.07,116.75
2017,1,23,9,0,760.0,53.0,0.7,12.0,275.0,236.42,166.68
2017,1,23,9,15,796.0,56.5,1.0,13.0,324.0,291.79,216.21
2017,1,23,9,30,832.0,60.0,1.3,14.0,373.0,349.55,267.1
2017,1,23,9,45,857.0,62.0,1.65,15.0,417.5,403.74,314.35
2017,1,23,10,0,882.0,64.0,2.0,16.0,462.0,457.95,360.32
2017,1,23,10,15,899.0,66.0,2.25,16.5,501.5,508.47,402.58
2017,1,23,10,30,916.0,68.0,2.5,17.0,541.0,558.17,443.08
2017,1,23,10,45,928.5,69.0,2.8,17.5,573.0,603.16,479.21
2017,1,23,11,0,941.0,70.0,3.1,18.0,605.0,646.4,513.21
2017,1,23,11,15,949.0,71.0,3.25,18.0,630.0,684.77,543.35
2017,1,23,11,30,957.0,72.0,3.4,18.0,655.0,720.63,570.37
2017,1,23,11,45,963.0,72.0,3.55,18.5,671.5,751.3,591.48
2017,1,23,12,0,969.0,72.0,3.7,19.0,688.0,778.95,610.37
2017,1,23,12,15,971.0,72.5,3.8,19.0,696.0,801.02,626.2
2017,1,23,12,30,973.0,73.0,3.9,19.0,704.0,819.65,639.68
2017,1,23,12,45,972.5,73.0,4.05,19.5,703.5,832.27,647.99
2017,1,23,13,0,972.0,73.0,4.2,20.0,703.0,841.23,653.83
2017,1,23,13,15,969.0,72.5,4.15,20.0,693.5,843.99,655.77
2017,1,23,13,30,966.0,72.0,4.1,20.0,684.0,843.03,655.26
2017,1,23,13,45,960.0,71.5,4.1,20.0,666.0,836.04,650.84
2017,1,23,14,0,954.0,71.0,4.1,20.0,648.0,825.44,644.02
2017,1,23,14,15,945.5,70.0,3.95,20.0,622.5,808.85,632.38
2017,1,23,14,30,937.0,69.0,3.8,20.0,597.0,788.93,618.47
2017,1,23,14,45,922.5,68.5,3.65,20.0,564.0,761.99,599.56
2017,1,23,15,0,908.0,68.0,3.5,20.0,531.0,732.31,578.66
2017,1,23,15,15,891.0,66.0,3.1,19.5,491.5,696.64,553.29
2017,1,23,15,30,874.0,64.0,2.7,19.0,452.0,658.84,526.07
2017,1,23,15,45,849.5,61.0,2.3,19.0,407.0,613.28,490.33
2017,1,23,16,0,825.0,58.0,1.9,19.0,362.0,570.54,455.56
2017,1,23,16,15,789.0,54.5,1.8,18.0,313.0,515.99,413.95
2017,1,23,16,30,753.0,51.0,1.7,17.0,264.0,461.96,371.06
2017,1,23,16,45,696.5,46.0,1.6,16.0,213.5,397.36,317.97
2017,1,23,17,0,640.0,41.0,1.5,15.0,163.0,335.94,265.18
2017,1,23,17,15,539.5,33.5,1.55,14.5,114.5,258.61,197.97
2017,1,23,17,30,439.0,26.0,1.6,14.0,66.0,189.95,131.41
2017,1,23,17,45,219.5,13.0,1.65,13.5,33.0,83.82,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,7,45,133.5,17.5,4.2,10.5,31.0,13.59,0.0
2017,1,24,8,0,267.0,35.0,4.4,11.0,62.0,33.41,17.87
2017,1,24,8,15,334.5,49.5,4.45,12.0,103.5,69.04,39.9
2017,1,24,8,30,402.0,64.0,4.5,13.0,145.0,112.16,71.72
2017,1,24,8,45,459.0,72.5,4.6,14.0,188.5,155.79,107.38
2017,1,24,9,0,516.0,81.0,4.7,15.0,232.0,204.35,148.86
2017,1,24,9,15,644.0,75.5,4.9,15.5,297.0,265.62,200.07
2017,1,24,9,30,772.0,70.0,5.1,16.0,362.0,339.69,262.74
2017,1,24,9,45,579.0,121.5,5.35,17.0,355.0,353.17,279.48
2017,1,24,10,0,386.0,173.0,5.6,18.0,348.0,343.81,274.62
2017,1,24,10,15,623.0,127.0,5.6,18.5,437.5,436.98,350.32
2017,1,24,10,30,860.0,81.0,5.6,19.0,527.0,543.94,436.48
2017,1,24,10,45,873.0,82.5,5.7,20.0,558.5,587.04,470.18
2017,1,24,11,0,886.0,84.0,5.8,21.0,590.0,629.29,502.43
2017,1,24,11,15,895.0,85.5,5.8,21.0,614.5,667.18,532.3
2017,1,24,11,30,904.0,87.0,5.8,21.0,639.0,702.79,559.84
2017,1,24,11,45,920.5,83.0,5.85,21.5,658.0,735.32,582.48
2017,1,24,12,0,937.0,79.0,5.9,22.0,677.0,765.44,603.23
2017,1,24,12,15,939.5,79.5,5.85,22.5,685.5,787.37,617.49
2017,1,24,12,30,942.0,80.0,5.8,23.0,694.0,805.98,629.35
2017,1,24,12,45,942.5,79.5,5.75,23.5,694.0,818.55,636.86
2017,1,24,13,0,943.0,79.0,5.7,24.0,694.0,827.59,641.93
2017,1,24,13,15,940.5,79.0,5.55,24.0,685.0,831.25,644.05
2017,1,24,13,30,938.0,79.0,5.4,24.0,676.0,831.3,643.73
2017,1,24,13,45,826.0,114.0,5.25,24.0,630.0,785.07,610.2
2017,1,24,14,0,714.0,149.0,5.1,24.0,584.0,734.89,573.9
2017,1,24,14,15,812.0,112.5,4.9,24.0,588.0,761.04,593.12
2017,1,24,14,30,910.0,76.0,4.7,24.0,592.0,779.16,606.08
2017,1,24,14,45,898.5,74.0,4.55,24.0,559.5,753.22,587.52
2017,1,24,15,0,887.0,72.0,4.4,24.0,527.0,724.46,567.25
2017,1,24,15,15,870.0,70.0,4.0,23.5,488.0,689.31,542.72
2017,1,24,15,30,853.0,68.0,3.6,23.0,449.0,652.09,516.44
2017,1,24,15,45,823.5,66.0,3.25,23.0,404.0,609.19,483.17
2017,1,24,16,0,794.0,64.0,2.9,23.0,359.0,561.39,445.49
2017,1,24,16,15,756.5,60.0,2.6,22.0,310.5,506.41,403.23
2017,1,24,16,30,719.0,56.0,2.3,21.0,262.0,452.13,359.97
2017,1,24,16,45,654.0,51.0,2.05,20.0,211.5,384.61,304.86
2017,1,24,17,0,589.0,46.0,1.8,19.0,161.0,324.12,253.3
2017,1,24,17,15,487.0,37.5,1.8,18.5,113.5,247.45,187.68
2017,1,24,17,30,385.0,29.0,1.8,18.0,66.0,180.07,124.8
2017,1,24,17,45,192.5,14.5,1.8,17.5,33.0,80.23,0.0
2017,1,24,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,221.5,15.0,4.6,9.5,38.5,11.14,0.0
2017,1,25,8,0,443.0,30.0,4.8,10.0,77.0,32.68,14.93
2017,1,25,8,15,540.5,38.0,4.85,10.5,126.5,76.07,38.25
2017,1,25,8,30,638.0,46.0,4.9,11.0,176.0,128.61,75.81
2017,1,25,8,45,614.0,58.5,5.0,11.5,210.5,171.84,115.67
2017,1,25,9,0,590.0,71.0,5.1,12.0,245.0,213.08,155.54
2017,1,25,9,15,643.5,74.0,5.15,12.5,293.5,264.65,201.76
2017,1,25,9,30,697.0,77.0,5.2,13.0,342.0,320.71,251.67
2017,1,25,9,45,684.5,91.0,5.3,13.5,377.0,365.61,292.59
2017,1,25,10,0,672.0,105.0,5.4,14.0,412.0,407.97,330.05
2017,1,25,10,15,522.5,157.5,5.4,14.0,408.5,417.28,339.7
2017,1,25,10,30,373.0,210.0,5.4,14.0,405.0,411.08,334.96
2017,1,25,10,45,649.5,144.5,5.4,14.0,507.5,525.39,429.85
2017,1,25,11,0,926.0,79.0,5.4,14.0,610.0,650.05,531.66
2017,1,25,11,15,658.5,168.5,5.4,14.5,554.0,605.08,492.13
2017,1,25,11,30,391.0,258.0,5.4,15.0,498.0,531.58,429.66
2017,1,25,11,45,671.5,170.0,5.45,15.5,595.5,657.7,532.71
2017,1,25,12,0,952.0,82.0,5.5,16.0,693.0,781.59,628.18
2017,1,25,12,15,628.0,192.0,5.45,16.0,597.0,681.21,548.1
2017,1,25,12,30,304.0,302.0,5.4,16.0,501.0,553.46,442.79
2017,1,25,12,45,249.5,310.0,5.4,16.5,473.5,518.68,414.51
2017,1,25,13,0,195.0,318.0,5.4,17.0,446.0,488.58,389.27
2017,1,25,13,15,205.0,312.5,5.35,17.0,445.5,493.29,393.47
2017,1,25,13,30,215.0,307.0,5.3,17.0,445.0,497.27,397.05
2017,1,25,13,45,396.5,251.0,5.3,17.5,497.0,588.23,471.67
2017,1,25,14,0,578.0,195.0,5.3,18.0,549.0,676.69,542.48
2017,1,25,14,15,560.0,192.0,5.05,17.5,524.0,655.02,526.13
2017,1,25,14,30,542.0,189.0,4.8,17.0,499.0,631.57,508.82
2017,1,25,14,45,457.5,198.5,4.55,17.0,450.0,571.01,460.68
2017,1,25,15,0,373.0,208.0,4.3,17.0,401.0,503.96,407.45
2017,1,25,15,15,304.0,201.5,4.15,16.5,351.0,441.05,358.29
2017,1,25,15,30,235.0,195.0,4.0,16.0,301.0,380.85,310.51
2017,1,25,15,45,227.0,177.0,3.85,15.5,271.0,349.48,286.37
2017,1,25,16,0,219.0,159.0,3.7,15.0,241.0,317.87,261.44
2017,1,25,16,15,211.5,138.0,3.5,14.5,208.5,282.8,233.12
2017,1,25,16,30,204.0,117.0,3.3,14.0,176.0,247.58,203.94
2017,1,25,16,45,185.5,96.5,3.1,13.5,142.5,207.64,169.92
2017,1,25,17,0,167.0,76.0,2.9,13.0,109.0,168.75,135.92
2017,1,25,17,15,136.5,55.5,2.85,12.5,77.0,126.3,98.35
2017,1,25,17,30,106.0,35.0,2.8,12.0,45.0,86.03,60.9
2017,1,25,17,45,53.0,17.5,2.8,11.5,22.5,39.3,0.0
2017,1,25,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,15.5,2.65,4.0,15.5,14.96,0.0
2017,1,26,8,0,0.0,31.0,3.0,5.0,31.0,29.58,18.99
2017,1,26,8,15,0.0,50.0,3.15,5.5,50.0,47.48,35.37
2017,1,26,8,30,0.0,69.0,3.3,6.0,69.0,65.66,51.65
2017,1,26,8,45,3.0,88.0,3.45,7.0,89.0,84.57,68.04
2017,1,26,9,0,6.0,107.0,3.6,8.0,109.0,103.94,84.49
2017,1,26,9,15,49.5,134.5,3.65,8.5,153.5,144.02,117.46
2017,1,26,9,30,93.0,162.0,3.7,9.0,198.0,188.99,154.67
2017,1,26,9,45,93.0,181.5,3.75,9.5,221.0,213.43,175.08
2017,1,26,10,0,93.0,201.0,3.8,10.0,244.0,237.83,195.11
2017,1,26,10,15,508.5,137.0,3.7,10.0,400.5,390.71,321.95
2017,1,26,10,30,924.0,73.0,3.6,10.0,557.0,572.05,469.42
2017,1,26,10,45,935.0,75.0,3.5,10.0,589.5,617.92,506.27
2017,1,26,11,0,946.0,77.0,3.4,10.0,622.0,661.93,541.4
2017,1,26,11,15,954.0,78.0,3.2,10.0,647.5,700.84,571.37
2017,1,26,11,30,962.0,79.0,3.0,10.0,673.0,737.22,597.69
2017,1,26,11,45,966.0,80.0,2.9,10.5,690.0,768.04,618.07
2017,1,26,12,0,970.0,81.0,2.8,11.0,707.0,795.74,635.95
2017,1,26,12,15,972.5,81.5,2.65,11.0,715.5,818.53,650.94
2017,1,26,12,30,975.0,82.0,2.5,11.0,724.0,837.87,663.37
2017,1,26,12,45,975.0,82.0,2.45,11.0,723.5,851.19,672.27
2017,1,26,13,0,975.0,82.0,2.4,11.0,723.0,860.84,678.71
2017,1,26,13,15,972.0,81.5,2.3,11.0,714.0,863.84,680.14
2017,1,26,13,30,969.0,81.0,2.2,11.0,705.0,863.11,679.1
2017,1,26,13,45,963.0,80.5,2.1,11.5,687.0,856.28,672.66
2017,1,26,14,0,957.0,80.0,2.0,12.0,669.0,845.82,663.87
2017,1,26,14,15,948.5,78.5,1.95,12.0,643.0,828.74,652.27
2017,1,26,14,30,940.0,77.0,1.9,12.0,617.0,808.29,638.41
2017,1,26,14,45,926.0,76.0,1.9,12.0,583.0,781.11,620.24
2017,1,26,15,0,912.0,75.0,1.9,12.0,549.0,751.12,600.01
2017,1,26,15,15,894.5,72.5,1.8,12.0,509.0,714.36,573.87
2017,1,26,15,30,877.0,70.0,1.7,12.0,469.0,675.46,545.98
2017,1,26,15,45,851.0,67.5,1.65,12.0,423.0,633.32,514.38
2017,1,26,16,0,825.0,65.0,1.6,12.0,377.0,585.92,477.56
2017,1,26,16,15,788.0,61.0,1.4,11.0,327.0,529.83,433.71
2017,1,26,16,30,751.0,57.0,1.2,10.0,277.0,474.3,388.68
2017,1,26,16,45,692.0,51.5,1.05,9.5,225.0,407.35,332.42
2017,1,26,17,0,633.0,46.0,0.9,9.0,173.0,343.75,276.88
2017,1,26,17,15,535.0,38.0,0.95,8.0,123.5,266.07,209.45
2017,1,26,17,30,437.0,30.0,1.0,7.0,74.0,200.96,147.78
2017,1,26,17,45,218.5,15.0,1.1,6.5,37.0,90.45,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,189.0,17.5,3.25,2.5,38.0,13.29,0.0
2017,1,27,8,0,378.0,35.0,3.5,3.0,76.0,36.75,19.55
2017,1,27,8,15,475.0,45.0,3.55,4.0,125.0,77.02,42.5
2017,1,27,8,30,572.0,55.0,3.6,5.0,174.0,128.16,80.13
2017,1,27,8,45,308.5,86.5,3.65,6.0,152.5,140.58,103.9
2017,1,27,9,0,45.0,118.0,3.7,7.0,131.0,123.7,100.44
2017,1,27,9,15,100.5,141.0,4.0,7.5,177.5,165.94,135.35
2017,1,27,9,30,156.0,164.0,4.3,8.0,224.0,213.97,175.43
2017,1,27,9,45,235.0,176.0,4.6,9.0,278.5,267.74,219.9
2017,1,27,10,0,314.0,188.0,4.9,10.0,333.0,327.78,269.57
2017,1,27,10,15,303.0,208.0,4.8,10.0,357.0,358.01,295.07
2017,1,27,10,30,292.0,228.0,4.7,10.0,381.0,386.73,318.75
2017,1,27,10,45,367.0,226.0,4.6,10.5,431.0,441.4,363.28
2017,1,27,11,0,442.0,224.0,4.5,11.0,481.0,504.46,413.72
2017,1,27,11,15,312.0,260.0,4.4,11.0,445.5,470.02,384.14
2017,1,27,11,30,182.0,296.0,4.3,11.0,410.0,425.69,346.24
2017,1,27,11,45,141.0,301.5,4.2,11.5,391.0,409.06,331.41
2017,1,27,12,0,100.0,307.0,4.1,12.0,372.0,384.26,309.99
2017,1,27,12,15,174.5,311.0,4.0,12.0,426.0,453.67,366.32
2017,1,27,12,30,249.0,315.0,3.9,12.0,480.0,519.66,418.98
2017,1,27,12,45,184.5,317.0,3.85,12.0,439.5,476.41,383.55
2017,1,27,13,0,120.0,319.0,3.8,12.0,399.0,431.09,346.61
2017,1,27,13,15,181.5,313.0,3.7,12.0,431.5,475.87,383.59
2017,1,27,13,30,243.0,307.0,3.6,12.0,464.0,520.36,419.62
2017,1,27,13,45,222.0,300.5,3.5,12.0,441.5,497.77,401.64
2017,1,27,14,0,201.0,294.0,3.4,12.0,419.0,474.5,383.43
2017,1,27,14,15,192.0,282.5,3.35,12.0,398.0,454.55,368.25
2017,1,27,14,30,183.0,271.0,3.3,12.0,377.0,434.06,352.58
2017,1,27,14,45,301.5,236.0,3.3,12.0,399.0,490.29,400.53
2017,1,27,15,0,420.0,201.0,3.3,12.0,421.0,540.44,442.69
2017,1,27,15,15,388.5,190.5,3.15,11.5,382.0,489.21,403.04
2017,1,27,15,30,357.0,180.0,3.0,11.0,343.0,446.72,370.02
2017,1,27,15,45,325.0,171.0,2.95,11.0,309.0,406.4,337.62
2017,1,27,16,0,293.0,162.0,2.9,11.0,275.0,367.32,305.71
2017,1,27,16,15,277.0,142.0,2.55,10.0,237.5,325.8,272.28
2017,1,27,16,30,261.0,122.0,2.2,9.0,200.0,284.66,238.21
2017,1,27,16,45,232.0,102.0,1.9,8.5,162.0,237.76,197.91
2017,1,27,17,0,203.0,82.0,1.6,8.0,124.0,192.8,158.32
2017,1,27,17,15,156.0,61.0,1.55,7.5,88.0,141.54,112.94
2017,1,27,17,30,109.0,40.0,1.5,7.0,52.0,94.18,69.67
2017,1,27,17,45,54.5,20.0,1.45,7.0,26.0,43.81,3.81
2017,1,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,206.0,17.5,3.3,4.5,40.5,13.21,0.34
2017,1,28,8,0,412.0,35.0,3.5,5.0,81.0,37.73,19.55
2017,1,28,8,15,509.5,44.5,3.7,5.5,131.0,79.66,43.1
2017,1,28,8,30,607.0,54.0,3.9,6.0,181.0,132.51,82.04
2017,1,28,8,45,678.5,58.0,4.15,7.0,235.0,186.83,127.89
2017,1,28,9,0,750.0,62.0,4.4,8.0,289.0,246.81,181.08
2017,1,28,9,15,607.5,94.0,4.4,8.5,297.5,275.72,214.77
2017,1,28,9,30,465.0,126.0,4.4,9.0,306.0,288.5,232.04
2017,1,28,9,45,680.5,98.5,4.45,9.5,396.0,374.32,303.59
2017,1,28,10,0,896.0,71.0,4.5,10.0,486.0,477.9,389.8
2017,1,28,10,15,914.0,73.0,4.35,10.5,527.0,530.19,433.97
2017,1,28,10,30,932.0,75.0,4.2,11.0,568.0,581.73,476.14
2017,1,28,10,45,951.0,74.5,4.05,11.5,603.5,630.19,514.59
2017,1,28,11,0,970.0,74.0,3.9,12.0,639.0,677.31,551.0
2017,1,28,11,15,978.5,75.0,3.8,12.0,665.0,717.55,582.29
2017,1,28,11,30,987.0,76.0,3.7,12.0,691.0,755.21,609.59
2017,1,28,11,45,993.0,76.5,3.65,12.5,709.0,787.77,631.5
2017,1,28,12,0,999.0,77.0,3.6,13.0,727.0,817.2,650.96
2017,1,28,12,15,1001.5,77.0,3.6,13.0,736.0,840.17,667.12
2017,1,28,12,30,1004.0,77.0,3.6,13.0,745.0,859.59,680.79
2017,1,28,12,45,1005.5,76.5,3.65,13.5,745.0,874.01,689.99
2017,1,28,13,0,1007.0,76.0,3.7,14.0,745.0,884.66,696.62
2017,1,28,13,15,1004.5,75.5,3.7,14.0,736.0,888.3,699.4
2017,1,28,13,30,1002.0,75.0,3.7,14.0,727.0,888.06,699.63
2017,1,28,13,45,997.5,74.0,3.75,14.0,709.0,881.8,696.01
2017,1,28,14,0,993.0,73.0,3.8,14.0,691.0,871.75,689.84
2017,1,28,14,15,985.0,72.0,3.75,14.0,665.0,855.24,678.61
2017,1,28,14,30,977.0,71.0,3.7,14.0,639.0,835.21,664.97
2017,1,28,14,45,962.5,70.5,3.7,14.0,604.5,807.5,646.01
2017,1,28,15,0,948.0,70.0,3.7,14.0,570.0,776.86,624.88
2017,1,28,15,15,931.5,68.0,3.55,13.5,529.5,740.37,599.72
2017,1,28,15,30,915.0,66.0,3.4,13.0,489.0,701.55,572.55
2017,1,28,15,45,891.5,63.5,3.3,13.0,442.5,655.58,538.13
2017,1,28,16,0,868.0,61.0,3.2,13.0,396.0,608.36,500.73
2017,1,28,16,15,833.5,57.5,2.75,12.0,345.0,556.38,459.0
2017,1,28,16,30,799.0,54.0,2.3,11.0,294.0,500.74,412.98
2017,1,28,16,45,745.5,49.0,1.9,10.0,240.5,434.69,357.04
2017,1,28,17,0,692.0,44.0,1.5,9.0,187.0,371.43,301.26
2017,1,28,17,15,599.5,37.0,1.5,8.0,135.5,293.75,233.01
2017,1,28,17,30,507.0,30.0,1.5,7.0,84.0,223.65,167.28
2017,1,28,17,45,253.5,15.0,1.5,6.5,42.0,101.36,26.95
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,258.0,14.5,4.45,4.0,43.5,11.28,0.09
2017,1,29,8,0,516.0,29.0,4.6,5.0,87.0,36.26,16.47
2017,1,29,8,15,605.5,35.5,4.45,5.5,138.5,80.6,40.06
2017,1,29,8,30,695.0,42.0,4.3,6.0,190.0,134.93,80.23
2017,1,29,8,45,749.5,46.0,4.15,7.0,242.5,189.55,127.42
2017,1,29,9,0,804.0,50.0,4.0,8.0,295.0,250.32,182.23
2017,1,29,9,15,836.5,53.0,4.05,9.0,345.0,307.04,234.79
2017,1,29,9,30,869.0,56.0,4.1,10.0,395.0,365.7,288.1
2017,1,29,9,45,891.5,58.0,4.2,11.5,441.0,420.91,336.79
2017,1,29,10,0,914.0,60.0,4.3,13.0,487.0,476.35,383.9
2017,1,29,10,15,929.5,62.0,4.4,13.5,527.0,528.25,428.09
2017,1,29,10,30,945.0,64.0,4.5,14.0,567.0,579.14,470.18
2017,1,29,10,45,955.0,66.0,4.65,15.0,600.0,625.53,506.87
2017,1,29,11,0,965.0,68.0,4.8,16.0,633.0,669.94,540.97
2017,1,29,11,15,972.5,69.0,4.7,16.0,658.5,709.42,571.6
2017,1,29,11,30,980.0,70.0,4.6,16.0,684.0,746.27,597.87
2017,1,29,11,45,981.5,72.0,4.6,16.5,701.0,777.1,618.75
2017,1,29,12,0,983.0,74.0,4.6,17.0,718.0,804.63,637.1
2017,1,29,12,15,985.5,74.5,4.55,17.0,726.5,827.87,653.22
2017,1,29,12,30,988.0,75.0,4.5,17.0,735.0,847.62,666.84
2017,1,29,12,45,986.0,76.0,4.45,17.5,735.0,860.78,674.49
2017,1,29,13,0,984.0,77.0,4.4,18.0,735.0,870.18,679.57
2017,1,29,13,15,981.5,76.5,4.25,18.0,726.0,873.75,681.41
2017,1,29,13,30,979.0,76.0,4.1,18.0,717.0,873.51,680.91
2017,1,29,13,45,973.0,75.5,4.0,18.0,699.0,866.7,676.14
2017,1,29,14,0,967.0,75.0,3.9,18.0,681.0,856.21,668.93
2017,1,29,14,15,959.0,74.0,3.8,18.0,655.5,839.97,657.76
2017,1,29,14,30,951.0,73.0,3.7,18.0,630.0,820.3,644.27
2017,1,29,14,45,933.5,74.0,3.6,18.0,595.5,792.5,624.98
2017,1,29,15,0,916.0,75.0,3.5,18.0,561.0,762.0,603.75
2017,1,29,15,15,899.5,72.5,3.1,17.5,521.0,725.7,577.92
2017,1,29,15,30,883.0,70.0,2.7,17.0,481.0,687.17,550.18
2017,1,29,15,45,859.5,67.0,2.35,16.5,435.5,645.67,519.33
2017,1,29,16,0,836.0,64.0,2.0,16.0,390.0,598.67,482.68
2017,1,29,16,15,801.0,60.5,1.8,15.0,340.0,543.55,440.36
2017,1,29,16,30,766.0,57.0,1.6,14.0,290.0,488.78,396.75
2017,1,29,16,45,712.0,52.0,1.45,13.0,237.5,423.67,343.41
2017,1,29,17,0,658.0,47.0,1.3,12.0,185.0,361.42,290.14
2017,1,29,17,15,565.5,39.0,1.3,11.5,134.5,283.88,222.77
2017,1,29,17,30,473.0,31.0,1.3,11.0,84.0,214.07,158.79
2017,1,29,17,45,236.5,15.5,1.35,10.5,42.0,99.59,34.88
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,267.5,14.5,3.4,9.0,45.0,11.21,0.5
2017,1,30,8,0,535.0,29.0,3.7,10.0,90.0,37.15,16.28
2017,1,30,8,15,622.5,35.5,3.6,10.5,142.0,82.6,40.18
2017,1,30,8,30,710.0,42.0,3.5,11.0,194.0,137.8,80.47
2017,1,30,8,45,761.5,46.0,3.45,12.0,247.0,192.83,127.32
2017,1,30,9,0,813.0,50.0,3.4,13.0,300.0,253.68,181.31
2017,1,30,9,15,845.5,53.0,3.15,13.5,351.0,311.02,233.54
2017,1,30,9,30,878.0,56.0,2.9,14.0,402.0,370.28,286.37
2017,1,30,9,45,901.0,58.5,2.65,15.0,448.0,426.77,334.89
2017,1,30,10,0,924.0,61.0,2.4,16.0,494.0,483.55,381.56
2017,1,30,10,15,939.5,62.5,2.45,17.0,534.5,535.51,423.44
2017,1,30,10,30,955.0,64.0,2.5,18.0,575.0,586.42,463.0
2017,1,30,10,45,966.0,65.5,2.6,19.5,608.5,633.39,497.5
2017,1,30,11,0,977.0,67.0,2.7,21.0,642.0,678.4,529.32
2017,1,30,11,15,984.5,67.5,2.7,21.0,667.5,717.85,558.64
2017,1,30,11,30,992.0,68.0,2.7,21.0,693.0,754.63,583.89
2017,1,30,11,45,996.5,68.5,2.7,21.5,710.5,786.39,604.29
2017,1,30,12,0,1001.0,69.0,2.7,22.0,728.0,814.93,622.32
2017,1,30,12,15,1003.0,69.5,2.7,22.0,736.5,838.21,637.87
2017,1,30,12,30,1005.0,70.0,2.7,22.0,745.0,857.9,651.04
2017,1,30,12,45,1004.0,70.0,2.75,22.5,745.0,871.0,658.88
2017,1,30,13,0,1003.0,70.0,2.8,23.0,745.0,880.27,664.27
2017,1,30,13,15,1000.5,70.0,2.8,23.0,735.5,884.49,667.31
2017,1,30,13,30,998.0,70.0,2.8,23.0,726.0,884.84,667.92
2017,1,30,13,45,992.0,70.0,2.85,23.0,708.5,878.53,664.52
2017,1,30,14,0,986.0,70.0,2.9,23.0,691.0,868.46,658.73
2017,1,30,14,15,978.0,69.0,2.85,22.5,665.0,852.01,649.26
2017,1,30,14,30,970.0,68.0,2.8,22.0,639.0,832.03,637.45
2017,1,30,14,45,953.5,69.0,2.75,22.0,604.5,804.59,619.22
2017,1,30,15,0,937.0,70.0,2.7,22.0,570.0,774.33,599.04
2017,1,30,15,15,920.5,68.0,2.45,21.5,530.0,738.0,574.36
2017,1,30,15,30,904.0,66.0,2.2,21.0,490.0,699.38,547.81
2017,1,30,15,45,879.0,63.5,2.0,20.5,443.5,652.6,515.03
2017,1,30,16,0,854.0,61.0,1.8,20.0,397.0,604.7,479.18
2017,1,30,16,15,820.0,57.5,1.7,18.5,346.5,553.32,441.75
2017,1,30,16,30,786.0,54.0,1.6,17.0,296.0,498.25,399.84
2017,1,30,16,45,731.5,49.5,1.55,16.0,243.0,432.49,347.08
2017,1,30,17,0,677.0,45.0,1.5,15.0,190.0,369.63,294.22
2017,1,30,17,15,587.5,37.5,1.55,14.5,138.5,292.75,227.99
2017,1,30,17,30,498.0,30.0,1.6,14.0,87.0,223.36,164.99
2017,1,30,17,45,249.0,15.0,1.7,13.5,43.5,102.26,42.63
2017,1,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.5,16.0,3.55,8.0,46.0,12.57,1.84
2017,1,31,8,0,513.0,32.0,3.9,9.0,92.0,40.21,18.99
2017,1,31,8,15,602.0,39.0,3.85,10.0,144.0,85.06,43.03
2017,1,31,8,30,691.0,46.0,3.8,11.0,196.0,139.94,83.17
2017,1,31,8,45,742.5,51.0,3.75,12.0,249.0,195.03,130.1
2017,1,31,9,0,794.0,56.0,3.7,13.0,302.0,255.0,183.29
2017,1,31,9,15,827.5,59.5,3.95,13.5,353.0,312.46,235.8
2017,1,31,9,30,861.0,63.0,4.2,14.0,404.0,372.05,289.49
2017,1,31,9,45,883.0,66.0,4.45,15.0,450.5,428.6,339.19
2017,1,31,10,0,905.0,69.0,4.7,16.0,497.0,484.76,387.12
2017,1,31,10,15,921.0,71.5,4.9,16.5,537.5,537.31,431.5
2017,1,31,10,30,937.0,74.0,5.1,17.0,578.0,588.93,473.96
2017,1,31,10,45,946.5,76.0,5.3,18.0,611.0,635.0,510.13
2017,1,31,11,0,956.0,78.0,5.5,19.0,644.0,679.05,543.77
2017,1,31,11,15,963.5,79.0,5.5,19.5,670.0,718.49,573.52
2017,1,31,11,30,971.0,80.0,5.5,20.0,696.0,755.32,599.14
2017,1,31,11,45,975.0,81.0,5.5,20.5,713.0,786.84,620.42
2017,1,31,12,0,979.0,82.0,5.5,21.0,730.0,815.19,639.28
2017,1,31,12,15,981.0,82.5,5.4,21.0,738.5,838.17,654.97
2017,1,31,12,30,983.0,83.0,5.3,21.0,747.0,857.64,668.14
2017,1,31,12,45,979.5,84.0,5.2,21.0,746.0,869.7,676.06
2017,1,31,13,0,976.0,85.0,5.1,21.0,745.0,877.99,681.41
2017,1,31,13,15,973.0,84.5,4.95,21.0,735.5,881.24,682.99
2017,1,31,13,30,970.0,84.0,4.8,21.0,726.0,880.71,682.03
2017,1,31,13,45,962.0,84.5,4.65,21.5,707.5,873.52,675.16
2017,1,31,14,0,954.0,85.0,4.5,22.0,689.0,862.69,665.92
2017,1,31,14,15,945.0,83.5,4.35,21.5,663.0,845.3,654.95
2017,1,31,14,30,936.0,82.0,4.2,21.0,637.0,824.53,641.86
2017,1,31,14,45,922.0,81.0,4.1,21.0,603.0,797.31,623.17
2017,1,31,15,0,908.0,80.0,4.0,21.0,569.0,767.26,602.46
2017,1,31,15,15,890.5,77.5,3.65,20.5,528.5,730.38,576.83
2017,1,31,15,30,873.0,75.0,3.3,20.0,488.0,695.62,552.56
2017,1,31,15,45,847.0,72.5,3.0,20.0,441.5,648.95,517.59
2017,1,31,16,0,821.0,70.0,2.7,20.0,395.0,601.21,480.31
2017,1,31,16,15,785.0,66.0,2.45,19.0,344.5,545.19,437.74
2017,1,31,16,30,749.0,62.0,2.2,18.0,294.0,489.63,394.0
2017,1,31,16,45,694.0,56.0,2.0,17.0,241.5,423.18,340.18
2017,1,31,17,0,639.0,50.0,1.8,16.0,189.0,359.72,286.62
2017,1,31,17,15,547.5,42.0,1.85,15.0,138.0,286.17,223.62
2017,1,31,17,30,456.0,34.0,1.9,14.0,87.0,217.67,162.22
2017,1,31,17,45,228.0,17.0,1.95,13.5,43.5,101.2,48.19
2017,1,31,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
