Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.48,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.96,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.93,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.89,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.86,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.82,0.0
2017,3,4,8,45,0.0,26.5,2.8,11.5,26.5,25.58,16.46
2017,3,4,9,0,0.0,48.0,2.8,12.0,48.0,46.37,34.15
2017,3,4,9,15,0.0,67.5,2.95,12.0,67.5,65.26,50.05
2017,3,4,9,30,0.0,87.0,3.1,12.0,87.0,84.16,65.79
2017,3,4,9,45,0.0,107.0,3.3,12.5,107.0,103.44,81.52
2017,3,4,10,0,0.0,127.0,3.5,13.0,127.0,122.78,97.11
2017,3,4,10,15,0.0,134.5,3.55,13.0,134.5,130.12,102.88
2017,3,4,10,30,0.0,142.0,3.6,13.0,142.0,137.49,108.67
2017,3,4,10,45,0.0,132.0,3.7,13.5,132.0,127.88,100.39
2017,3,4,11,0,0.0,122.0,3.8,14.0,122.0,118.23,92.16
2017,3,4,11,15,0.0,89.0,3.85,14.0,89.0,86.19,65.8
2017,3,4,11,30,0.0,56.0,3.9,14.0,56.0,54.2,39.39
2017,3,4,11,45,0.0,68.0,3.95,14.0,68.0,65.84,48.97
2017,3,4,12,0,0.0,80.0,4.0,14.0,80.0,77.49,58.5
2017,3,4,12,15,0.0,84.5,4.0,14.0,84.5,81.86,62.04
2017,3,4,12,30,0.0,89.0,4.0,14.0,89.0,86.23,65.6
2017,3,4,12,45,0.0,111.5,4.0,14.0,111.5,108.22,83.56
2017,3,4,13,0,0.0,134.0,4.0,14.0,134.0,130.35,101.54
2017,3,4,13,15,0.0,125.0,4.0,14.0,125.0,121.53,94.38
2017,3,4,13,30,0.0,116.0,4.0,14.0,116.0,112.69,87.25
2017,3,4,13,45,0.0,111.5,4.05,14.0,111.5,108.27,83.73
2017,3,4,14,0,0.0,107.0,4.1,14.0,107.0,103.84,80.21
2017,3,4,14,15,0.0,104.0,4.0,14.0,104.0,100.88,77.89
2017,3,4,14,30,0.0,101.0,3.9,14.0,101.0,97.92,75.59
2017,3,4,14,45,0.0,93.0,3.85,14.0,93.0,90.04,69.25
2017,3,4,15,0,0.0,85.0,3.8,14.0,85.0,82.27,62.98
2017,3,4,15,15,0.0,79.0,3.7,14.0,79.0,76.44,58.31
2017,3,4,15,30,0.0,73.0,3.6,14.0,73.0,70.61,53.63
2017,3,4,15,45,0.0,52.0,3.5,14.0,52.0,50.26,36.76
2017,3,4,16,0,0.0,31.0,3.4,14.0,31.0,29.94,19.75
2017,3,4,16,15,0.0,19.0,3.4,13.5,19.0,18.34,10.0
2017,3,4,16,30,0.0,7.0,3.4,13.0,7.0,6.75,0.14
2017,3,4,16,45,0.0,6.0,3.4,13.0,6.0,5.79,0.0
2017,3,4,17,0,0.0,5.0,3.4,13.0,5.0,4.82,0.0
2017,3,4,17,15,0.0,4.0,3.4,13.0,4.0,3.85,0.0
2017,3,4,17,30,0.0,3.0,3.4,13.0,3.0,2.89,0.0
2017,3,4,17,45,0.0,2.0,3.4,13.0,2.0,1.93,0.0
2017,3,4,18,0,0.0,1.0,3.4,13.0,1.0,0.96,0.0
2017,3,4,18,15,0.0,0.5,3.45,13.0,0.5,0.48,0.0
2017,3,4,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,7,15,153.5,21.0,1.65,13.5,40.0,16.19,4.87
2017,3,5,7,30,307.0,42.0,1.7,14.0,80.0,32.12,22.12
2017,3,5,7,45,410.5,52.5,1.8,14.5,131.5,58.68,33.33
2017,3,5,8,0,514.0,63.0,1.9,15.0,183.0,105.44,61.83
2017,3,5,8,15,573.5,71.0,1.9,15.5,237.5,155.18,100.17
2017,3,5,8,30,633.0,79.0,1.9,16.0,292.0,211.69,147.51
2017,3,5,8,45,316.5,73.5,1.95,16.5,180.0,156.72,116.38
2017,3,5,9,0,0.0,68.0,2.0,17.0,68.0,65.73,49.49
2017,3,5,9,15,0.0,89.5,2.15,17.0,89.5,86.5,66.62
2017,3,5,9,30,0.0,111.0,2.3,17.0,111.0,107.17,83.35
2017,3,5,9,45,17.0,177.0,2.45,17.5,187.0,178.97,141.11
2017,3,5,10,0,34.0,243.0,2.6,18.0,263.0,253.35,199.47
2017,3,5,10,15,22.5,233.0,2.75,18.5,247.0,238.57,186.85
2017,3,5,10,30,11.0,223.0,2.9,19.0,231.0,223.01,173.82
2017,3,5,10,45,11.5,229.5,3.1,19.5,238.0,230.51,179.17
2017,3,5,11,0,12.0,236.0,3.3,20.0,245.0,238.02,184.46
2017,3,5,11,15,8.5,213.0,3.4,20.0,219.5,213.58,165.13
2017,3,5,11,30,5.0,190.0,3.5,20.0,194.0,188.76,145.5
2017,3,5,11,45,11.5,237.5,3.6,20.5,247.0,241.19,186.15
2017,3,5,12,0,18.0,285.0,3.7,21.0,300.0,294.42,226.63
2017,3,5,12,15,10.5,225.5,3.75,21.0,234.5,229.5,176.37
2017,3,5,12,30,3.0,166.0,3.8,21.0,169.0,164.39,125.51
2017,3,5,12,45,9.0,218.5,3.85,21.5,226.5,221.99,170.41
2017,3,5,13,0,15.0,271.0,3.9,22.0,284.0,280.42,215.04
2017,3,5,13,15,46.5,325.0,3.9,22.0,362.0,372.6,285.89
2017,3,5,13,30,78.0,379.0,3.9,22.0,440.0,460.01,351.74
2017,3,5,13,45,51.0,336.5,3.95,22.5,376.5,391.3,299.29
2017,3,5,14,0,24.0,294.0,4.0,23.0,313.0,314.0,240.26
2017,3,5,14,15,180.0,310.0,3.95,23.0,440.5,488.22,376.87
2017,3,5,14,30,336.0,326.0,3.9,23.0,568.0,650.24,498.71
2017,3,5,14,45,215.5,317.5,3.85,23.0,470.0,524.16,403.66
2017,3,5,15,0,95.0,309.0,3.8,23.0,372.0,402.42,310.53
2017,3,5,15,15,401.5,226.5,3.65,22.5,467.5,584.56,457.09
2017,3,5,15,30,708.0,144.0,3.5,22.0,563.0,725.41,566.96
2017,3,5,15,45,393.0,183.5,3.4,22.0,413.0,507.42,400.25
2017,3,5,16,0,78.0,223.0,3.3,22.0,263.0,290.67,228.21
2017,3,5,16,15,39.0,162.5,2.95,21.5,182.5,195.02,153.47
2017,3,5,16,30,0.0,102.0,2.6,21.0,102.0,99.98,76.7
2017,3,5,16,45,243.0,104.0,2.3,21.0,182.5,260.62,210.67
2017,3,5,17,0,486.0,106.0,2.0,21.0,263.0,390.11,311.84
2017,3,5,17,15,419.0,93.5,1.85,20.0,210.5,319.86,254.51
2017,3,5,17,30,352.0,81.0,1.7,19.0,158.0,255.72,201.33
2017,3,5,17,45,253.5,63.0,1.55,18.5,110.0,180.05,137.79
2017,3,5,18,0,155.0,45.0,1.4,18.0,62.0,110.48,78.73
2017,3,5,18,15,77.5,22.5,1.45,18.0,31.0,50.52,6.85
2017,3,5,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,7,15,153.0,22.0,4.15,18.0,42.0,16.93,6.03
2017,3,6,7,30,306.0,44.0,4.3,18.0,84.0,33.62,23.05
2017,3,6,7,45,413.5,54.0,4.45,18.5,136.0,61.48,34.46
2017,3,6,8,0,521.0,64.0,4.6,19.0,188.0,108.72,63.2
2017,3,6,8,15,260.5,37.5,4.95,19.5,99.5,74.98,46.04
2017,3,6,8,30,0.0,11.0,5.3,20.0,11.0,10.61,3.24
2017,3,6,8,45,6.5,84.5,5.7,21.0,87.5,83.32,63.29
2017,3,6,9,0,13.0,158.0,6.1,22.0,164.0,155.09,121.06
2017,3,6,9,15,153.0,191.0,6.25,22.5,271.5,242.16,189.0
2017,3,6,9,30,293.0,224.0,6.4,23.0,379.0,346.29,270.71
2017,3,6,9,45,146.5,188.0,6.6,23.5,265.5,255.44,199.68
2017,3,6,10,0,0.0,152.0,6.8,24.0,152.0,146.83,112.18
2017,3,6,10,15,6.5,191.5,6.8,24.0,196.5,189.03,145.37
2017,3,6,10,30,13.0,231.0,6.8,24.0,241.0,232.07,178.8
2017,3,6,10,45,12.0,232.0,6.85,24.5,241.5,233.3,179.03
2017,3,6,11,0,11.0,233.0,6.9,25.0,242.0,234.38,179.22
2017,3,6,11,15,35.0,292.5,6.85,25.0,320.0,315.13,241.65
2017,3,6,11,30,59.0,352.0,6.8,25.0,398.0,396.1,303.22
2017,3,6,11,45,106.5,378.0,6.8,25.5,463.0,464.56,354.96
2017,3,6,12,0,154.0,404.0,6.8,26.0,528.0,540.91,411.69
2017,3,6,12,15,97.0,377.5,6.7,26.0,456.0,463.74,352.72
2017,3,6,12,30,40.0,351.0,6.6,26.0,384.0,389.05,295.14
2017,3,6,12,45,258.5,339.0,6.55,26.0,549.0,588.32,450.51
2017,3,6,13,0,477.0,327.0,6.5,26.0,714.0,785.1,597.93
2017,3,6,13,15,464.5,327.5,6.4,26.0,701.0,779.07,592.48
2017,3,6,13,30,452.0,328.0,6.3,26.0,688.0,770.91,586.37
2017,3,6,13,45,491.5,305.0,6.2,26.5,688.5,783.53,595.7
2017,3,6,14,0,531.0,282.0,6.1,27.0,689.0,793.3,602.92
2017,3,6,14,15,575.5,255.0,5.95,27.0,682.0,799.96,609.19
2017,3,6,14,30,620.0,228.0,5.8,27.0,675.0,805.25,614.45
2017,3,6,14,45,718.0,172.5,5.7,27.0,667.0,820.08,627.16
2017,3,6,15,0,816.0,117.0,5.6,27.0,659.0,822.62,629.71
2017,3,6,15,15,511.5,196.0,5.35,26.5,529.0,641.13,496.8
2017,3,6,15,30,207.0,275.0,5.1,26.0,399.0,459.38,355.65
2017,3,6,15,45,466.0,192.0,4.95,26.0,440.0,572.08,447.54
2017,3,6,16,0,725.0,109.0,4.8,26.0,481.0,651.43,511.4
2017,3,6,16,15,693.5,104.0,4.5,25.5,430.5,596.27,469.92
2017,3,6,16,30,662.0,99.0,4.2,25.0,380.0,541.53,428.7
2017,3,6,16,45,605.0,95.0,3.9,24.5,325.0,473.81,376.36
2017,3,6,17,0,548.0,91.0,3.6,24.0,270.0,409.56,325.32
2017,3,6,17,15,481.5,81.0,3.45,23.5,216.5,338.26,267.57
2017,3,6,17,30,415.0,71.0,3.3,23.0,163.0,271.62,211.91
2017,3,6,17,45,295.5,58.0,3.2,22.5,114.0,190.13,143.97
2017,3,6,18,0,176.0,45.0,3.1,22.0,65.0,117.02,82.68
2017,3,6,18,15,88.0,22.5,3.25,21.5,32.5,53.45,11.81
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.0,1.35,17.5,3.0,0.0,0.0
2017,3,7,7,0,0.0,6.0,1.5,18.0,6.0,5.9,0.0
2017,3,7,7,15,36.0,29.5,1.55,18.5,34.5,25.75,13.11
2017,3,7,7,30,72.0,53.0,1.6,19.0,63.0,44.74,32.51
2017,3,7,7,45,117.0,77.5,1.65,19.5,102.0,72.34,50.95
2017,3,7,8,0,162.0,102.0,1.7,20.0,141.0,107.9,77.01
2017,3,7,8,15,194.0,125.0,1.7,20.0,183.5,145.73,106.7
2017,3,7,8,30,226.0,148.0,1.7,20.0,226.0,186.32,139.43
2017,3,7,8,45,244.5,171.5,1.75,20.5,268.5,228.62,173.9
2017,3,7,9,0,263.0,195.0,1.8,21.0,311.0,272.96,209.58
2017,3,7,9,15,291.5,208.0,2.0,21.0,351.5,313.51,242.36
2017,3,7,9,30,320.0,221.0,2.2,21.0,392.0,356.67,276.9
2017,3,7,9,45,296.5,248.0,2.4,21.5,417.0,389.16,302.05
2017,3,7,10,0,273.0,275.0,2.6,22.0,442.0,418.92,324.33
2017,3,7,10,15,136.5,145.5,2.9,22.0,229.0,226.0,176.73
2017,3,7,10,30,0.0,16.0,3.2,22.0,16.0,15.46,6.92
2017,3,7,10,45,0.0,17.5,3.5,22.0,17.5,16.92,8.11
2017,3,7,11,0,0.0,19.0,3.8,22.0,19.0,18.37,9.26
2017,3,7,11,15,4.0,117.0,3.95,22.0,120.0,116.46,87.98
2017,3,7,11,30,8.0,215.0,4.1,22.0,221.0,215.68,165.61
2017,3,7,11,45,103.5,310.0,4.35,22.0,393.0,398.19,307.84
2017,3,7,12,0,199.0,405.0,4.6,22.0,565.0,580.41,444.53
2017,3,7,12,15,230.5,405.0,4.65,22.0,592.0,614.28,469.41
2017,3,7,12,30,262.0,405.0,4.7,22.0,619.0,654.86,499.58
2017,3,7,12,45,246.5,407.0,4.8,22.0,608.5,642.23,490.34
2017,3,7,13,0,231.0,409.0,4.9,22.0,598.0,634.71,484.92
2017,3,7,13,15,217.5,405.5,4.9,22.0,582.0,622.03,475.6
2017,3,7,13,30,204.0,402.0,4.9,22.0,566.0,608.31,465.56
2017,3,7,13,45,218.0,390.5,4.95,22.0,562.0,610.22,468.12
2017,3,7,14,0,232.0,379.0,5.0,22.0,558.0,610.97,469.83
2017,3,7,14,15,215.0,367.0,4.95,21.5,528.0,582.16,449.58
2017,3,7,14,30,198.0,355.0,4.9,21.0,498.0,552.84,428.91
2017,3,7,14,45,148.5,334.5,4.9,21.0,439.0,485.87,378.24
2017,3,7,15,0,99.0,314.0,4.9,21.0,380.0,411.32,321.25
2017,3,7,15,15,116.0,296.0,4.85,20.5,369.0,404.6,318.21
2017,3,7,15,30,133.0,278.0,4.8,20.0,358.0,405.05,320.38
2017,3,7,15,45,388.5,211.5,4.75,20.0,418.0,527.66,422.3
2017,3,7,16,0,644.0,145.0,4.7,20.0,478.0,634.82,508.82
2017,3,7,16,15,532.5,147.0,4.5,19.5,403.0,533.45,430.16
2017,3,7,16,30,421.0,149.0,4.3,19.0,328.0,443.26,359.23
2017,3,7,16,45,376.5,138.0,4.1,19.0,282.5,386.35,313.59
2017,3,7,17,0,332.0,127.0,3.9,19.0,237.0,326.03,264.35
2017,3,7,17,15,351.5,103.5,3.75,18.0,200.0,299.57,242.4
2017,3,7,17,30,371.0,80.0,3.6,17.0,163.0,263.62,210.92
2017,3,7,17,45,284.5,62.0,3.5,16.5,115.0,191.02,148.47
2017,3,7,18,0,198.0,44.0,3.4,16.0,67.0,127.82,93.19
2017,3,7,18,15,99.0,22.0,3.5,15.5,33.5,59.91,18.73
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,45,19.5,6.0,2.3,11.5,6.5,0.0,0.0
2017,3,8,7,0,39.0,12.0,2.5,12.0,13.0,11.8,0.0
2017,3,8,7,15,161.0,31.0,2.5,12.5,51.0,24.19,13.1
2017,3,8,7,30,283.0,50.0,2.5,13.0,89.0,38.25,27.81
2017,3,8,7,45,141.5,56.5,2.5,13.5,76.0,55.34,37.09
2017,3,8,8,0,0.0,63.0,2.5,14.0,63.0,60.31,45.81
2017,3,8,8,15,0.0,81.0,2.45,14.0,81.0,77.42,60.41
2017,3,8,8,30,0.0,99.0,2.4,14.0,99.0,94.63,74.82
2017,3,8,8,45,3.5,127.0,2.4,14.5,128.5,122.2,97.37
2017,3,8,9,0,7.0,155.0,2.4,15.0,158.0,150.38,120.01
2017,3,8,9,15,9.5,172.5,2.3,15.5,177.5,168.91,134.45
2017,3,8,9,30,12.0,190.0,2.2,16.0,197.0,187.76,148.96
2017,3,8,9,45,46.5,234.0,2.15,16.5,262.5,248.41,196.74
2017,3,8,10,0,81.0,278.0,2.1,17.0,328.0,313.25,246.81
2017,3,8,10,15,82.0,296.5,2.1,17.5,350.0,337.0,264.05
2017,3,8,10,30,83.0,315.0,2.1,18.0,372.0,360.76,281.22
2017,3,8,10,45,452.0,226.5,2.15,18.5,557.5,542.1,424.63
2017,3,8,11,0,821.0,138.0,2.2,19.0,743.0,744.26,575.27
2017,3,8,11,15,828.5,139.5,2.25,19.5,768.0,781.89,598.36
2017,3,8,11,30,836.0,141.0,2.3,20.0,793.0,817.22,621.07
2017,3,8,11,45,601.5,255.5,2.35,20.5,730.0,765.86,580.68
2017,3,8,12,0,367.0,370.0,2.4,21.0,667.0,693.5,522.82
2017,3,8,12,15,348.0,380.0,2.45,21.0,663.5,697.5,525.78
2017,3,8,12,30,329.0,390.0,2.5,21.0,660.0,699.52,526.78
2017,3,8,12,45,298.5,397.5,2.65,21.5,642.0,686.75,516.72
2017,3,8,13,0,268.0,405.0,2.8,22.0,624.0,672.14,505.41
2017,3,8,13,15,255.0,402.0,2.8,22.0,609.0,660.96,497.54
2017,3,8,13,30,242.0,399.0,2.8,22.0,594.0,640.35,483.15
2017,3,8,13,45,134.0,351.5,2.8,22.5,459.5,491.79,373.54
2017,3,8,14,0,26.0,304.0,2.8,23.0,325.0,326.05,247.93
2017,3,8,14,15,27.5,297.5,2.8,23.0,318.5,330.02,251.85
2017,3,8,14,30,29.0,291.0,2.8,23.0,312.0,325.17,248.64
2017,3,8,14,45,57.5,301.0,2.8,23.5,340.5,361.53,276.93
2017,3,8,15,0,86.0,311.0,2.8,24.0,369.0,397.04,304.16
2017,3,8,15,15,43.0,234.5,2.75,23.5,263.5,277.11,213.59
2017,3,8,15,30,0.0,158.0,2.7,23.0,158.0,155.52,118.9
2017,3,8,15,45,64.0,196.0,2.7,23.0,229.0,250.67,196.14
2017,3,8,16,0,128.0,234.0,2.7,23.0,300.0,346.7,271.82
2017,3,8,16,15,98.5,206.5,2.45,22.5,254.5,284.93,224.12
2017,3,8,16,30,69.0,179.0,2.2,22.0,209.0,233.13,183.87
2017,3,8,16,45,59.5,156.0,2.0,22.0,179.5,200.65,158.35
2017,3,8,17,0,50.0,133.0,1.8,22.0,150.0,168.87,132.92
2017,3,8,17,15,209.0,107.0,1.65,21.0,157.0,228.21,181.6
2017,3,8,17,30,368.0,81.0,1.5,20.0,164.0,263.88,207.58
2017,3,8,17,45,276.5,63.5,1.35,19.5,116.0,189.98,145.31
2017,3,8,18,0,185.0,46.0,1.2,19.0,68.0,126.09,90.95
2017,3,8,18,15,92.5,23.0,1.2,19.0,34.0,55.68,19.86
2017,3,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,3.5,2.4,16.5,3.5,0.0,0.0
2017,3,9,7,0,0.0,7.0,2.7,17.0,7.0,6.88,0.0
2017,3,9,7,15,0.0,24.0,2.8,17.5,24.0,23.08,12.42
2017,3,9,7,30,0.0,41.0,2.9,18.0,41.0,38.8,27.75
2017,3,9,7,45,0.0,63.5,3.05,18.5,63.5,59.55,43.99
2017,3,9,8,0,0.0,86.0,3.2,19.0,86.0,80.74,61.86
2017,3,9,8,15,6.5,107.0,3.35,19.5,109.5,101.99,79.13
2017,3,9,8,30,13.0,128.0,3.5,20.0,133.0,124.14,96.85
2017,3,9,8,45,6.5,117.5,3.65,20.5,120.0,114.33,88.66
2017,3,9,9,0,0.0,107.0,3.8,21.0,107.0,103.01,79.16
2017,3,9,9,15,0.0,120.0,3.85,21.0,120.0,115.59,89.08
2017,3,9,9,30,0.0,133.0,3.9,21.0,133.0,128.2,98.94
2017,3,9,9,45,10.5,182.5,3.95,21.5,189.5,181.11,140.66
2017,3,9,10,0,21.0,232.0,4.0,22.0,246.0,235.35,182.62
2017,3,9,10,15,30.0,259.5,4.0,22.0,280.0,269.86,209.05
2017,3,9,10,30,39.0,287.0,4.0,22.0,314.0,304.95,235.74
2017,3,9,10,45,92.0,326.5,4.0,22.5,394.0,383.41,295.6
2017,3,9,11,0,145.0,366.0,4.0,23.0,474.0,469.34,359.63
2017,3,9,11,15,125.0,375.0,4.0,23.0,470.5,470.29,359.16
2017,3,9,11,30,105.0,384.0,4.0,23.0,467.0,465.4,354.7
2017,3,9,11,45,159.5,396.0,4.0,23.5,524.5,532.15,404.19
2017,3,9,12,0,214.0,408.0,4.0,24.0,582.0,597.19,451.37
2017,3,9,12,15,192.5,414.0,3.95,24.0,571.5,591.34,445.98
2017,3,9,12,30,171.0,420.0,3.9,24.0,561.0,583.98,439.87
2017,3,9,12,45,91.5,335.0,3.85,24.0,410.5,420.85,319.67
2017,3,9,13,0,12.0,250.0,3.8,24.0,260.0,256.55,194.51
2017,3,9,13,15,54.0,323.0,3.7,24.0,367.0,377.43,287.29
2017,3,9,13,30,96.0,396.0,3.6,24.0,474.0,494.85,374.28
2017,3,9,13,45,120.0,391.5,3.55,24.0,487.0,522.08,394.53
2017,3,9,14,0,144.0,387.0,3.5,24.0,500.0,540.26,408.68
2017,3,9,14,15,179.0,372.5,3.4,23.5,507.0,556.4,422.62
2017,3,9,14,30,214.0,358.0,3.3,23.0,514.0,570.81,435.35
2017,3,9,14,45,229.0,338.0,3.2,23.0,498.0,559.7,428.31
2017,3,9,15,0,244.0,318.0,3.1,23.0,482.0,546.96,420.22
2017,3,9,15,15,310.5,283.5,2.9,22.5,479.5,567.29,438.23
2017,3,9,15,30,377.0,249.0,2.7,22.0,477.0,573.44,445.69
2017,3,9,15,45,349.5,232.5,2.55,22.0,431.0,523.12,408.54
2017,3,9,16,0,322.0,216.0,2.4,22.0,385.0,473.51,371.75
2017,3,9,16,15,268.5,199.5,2.3,21.5,330.5,407.35,322.09
2017,3,9,16,30,215.0,183.0,2.2,21.0,276.0,337.4,268.55
2017,3,9,16,45,199.0,160.0,2.1,21.0,237.0,294.0,234.74
2017,3,9,17,0,183.0,137.0,2.0,21.0,198.0,251.53,200.81
2017,3,9,17,15,161.0,113.5,2.0,20.5,160.0,206.6,164.44
2017,3,9,17,30,139.0,90.0,2.0,20.0,122.0,163.47,128.54
2017,3,9,17,45,103.0,67.0,2.05,20.0,87.0,117.5,89.49
2017,3,9,18,0,67.0,44.0,2.1,20.0,52.0,74.89,52.99
2017,3,9,18,15,33.5,22.0,2.15,20.0,26.0,35.18,12.58
2017,3,9,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.5,0.85,17.5,7.5,0.0,0.0
2017,3,10,7,0,0.0,15.0,0.9,18.0,15.0,14.74,0.0
2017,3,10,7,15,105.0,34.0,1.0,18.0,49.5,28.08,16.81
2017,3,10,7,30,210.0,53.0,1.1,18.0,84.0,40.35,29.19
2017,3,10,7,45,269.5,71.5,1.2,18.5,129.0,73.6,47.13
2017,3,10,8,0,329.0,90.0,1.3,19.0,174.0,115.83,76.64
2017,3,10,8,15,372.5,104.0,1.2,19.5,221.0,158.38,109.89
2017,3,10,8,30,416.0,118.0,1.1,20.0,268.0,205.91,148.66
2017,3,10,8,45,570.5,105.0,1.05,21.0,345.5,266.75,195.29
2017,3,10,9,0,725.0,92.0,1.0,22.0,423.0,343.59,255.17
2017,3,10,9,15,751.5,96.5,1.1,22.0,473.5,402.19,303.8
2017,3,10,9,30,778.0,101.0,1.2,22.0,524.0,460.72,351.26
2017,3,10,9,45,801.0,102.5,1.3,22.5,570.5,515.72,394.18
2017,3,10,10,0,824.0,104.0,1.4,23.0,617.0,571.21,436.15
2017,3,10,10,15,603.5,197.0,1.5,23.0,586.0,566.83,431.56
2017,3,10,10,30,383.0,290.0,1.6,23.0,555.0,537.98,408.07
2017,3,10,10,45,375.5,311.5,1.75,23.5,581.0,572.04,432.21
2017,3,10,11,0,368.0,333.0,1.9,24.0,607.0,604.62,454.41
2017,3,10,11,15,627.0,223.5,1.95,24.0,709.5,716.44,539.03
2017,3,10,11,30,886.0,114.0,2.0,24.0,812.0,832.56,619.86
2017,3,10,11,45,643.0,238.0,2.15,24.5,750.0,786.63,585.35
2017,3,10,12,0,400.0,362.0,2.3,25.0,688.0,715.57,529.97
2017,3,10,12,15,471.5,339.0,2.35,25.0,726.5,770.91,570.44
2017,3,10,12,30,543.0,316.0,2.4,25.0,765.0,822.36,607.01
2017,3,10,12,45,448.5,351.5,2.5,25.0,722.5,782.4,577.68
2017,3,10,13,0,354.0,387.0,2.6,25.0,680.0,733.29,542.5
2017,3,10,13,15,233.0,395.0,2.65,25.0,587.0,626.42,466.2
2017,3,10,13,30,112.0,403.0,2.7,25.0,494.0,517.18,386.2
2017,3,10,13,45,73.5,364.5,2.75,25.0,424.0,441.8,331.89
2017,3,10,14,0,35.0,326.0,2.8,25.0,354.0,366.3,276.11
2017,3,10,14,15,203.5,326.0,2.85,24.5,476.5,528.2,401.74
2017,3,10,14,30,372.0,326.0,2.9,24.0,599.0,685.36,518.73
2017,3,10,14,45,267.5,326.0,2.95,24.0,518.0,589.28,447.66
2017,3,10,15,0,163.0,326.0,3.0,24.0,437.0,487.66,372.46
2017,3,10,15,15,196.5,302.5,3.0,23.5,428.0,486.63,374.86
2017,3,10,15,30,230.0,279.0,3.0,23.0,419.0,482.86,374.69
2017,3,10,15,45,185.5,258.0,3.0,23.0,365.5,419.94,327.44
2017,3,10,16,0,141.0,237.0,3.0,23.0,312.0,359.48,281.51
2017,3,10,16,15,124.0,212.0,2.9,22.5,273.0,316.03,249.03
2017,3,10,16,30,107.0,187.0,2.8,22.0,234.0,273.52,216.6
2017,3,10,16,45,98.0,163.5,2.7,21.5,202.0,231.92,184.4
2017,3,10,17,0,89.0,140.0,2.6,21.0,170.0,198.03,157.6
2017,3,10,17,15,76.0,115.0,2.5,20.5,137.5,160.97,127.51
2017,3,10,17,30,63.0,90.0,2.4,20.0,105.0,124.89,97.54
2017,3,10,17,45,44.0,66.5,2.3,19.5,75.5,89.36,67.51
2017,3,10,18,0,25.0,43.0,2.2,19.0,46.0,55.28,38.45
2017,3,10,18,15,12.5,21.5,2.15,19.0,23.0,25.89,9.12
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,3.0,1.5,15.5,3.0,0.0,0.0
2017,3,11,7,0,0.0,6.0,1.7,16.0,6.0,5.78,0.0
2017,3,11,7,15,0.0,18.0,1.95,16.0,18.0,17.37,8.57
2017,3,11,7,30,0.0,30.0,2.2,16.0,30.0,28.96,19.61
2017,3,11,7,45,0.0,45.0,2.45,16.5,45.0,43.47,31.0
2017,3,11,8,0,0.0,60.0,2.7,17.0,60.0,57.74,43.15
2017,3,11,8,15,0.0,76.0,2.85,17.0,76.0,72.96,55.96
2017,3,11,8,30,0.0,92.0,3.0,17.0,92.0,88.26,68.63
2017,3,11,8,45,0.0,89.0,3.15,17.5,89.0,85.8,66.23
2017,3,11,9,0,0.0,86.0,3.3,18.0,86.0,83.11,63.66
2017,3,11,9,15,0.0,120.5,3.35,18.0,120.5,116.08,90.48
2017,3,11,9,30,0.0,155.0,3.4,18.0,155.0,149.15,116.98
2017,3,11,9,45,1.5,167.0,3.5,18.5,168.0,161.72,126.47
2017,3,11,10,0,3.0,179.0,3.6,19.0,181.0,174.47,136.06
2017,3,11,10,15,1.5,155.0,3.6,19.0,156.0,150.83,116.85
2017,3,11,10,30,0.0,131.0,3.6,19.0,131.0,126.83,97.4
2017,3,11,10,45,0.5,143.0,3.65,19.5,143.5,138.9,106.69
2017,3,11,11,0,1.0,155.0,3.7,20.0,156.0,151.05,115.94
2017,3,11,11,15,9.0,216.5,3.65,20.0,224.0,217.46,168.16
2017,3,11,11,30,17.0,278.0,3.6,20.0,292.0,284.93,220.21
2017,3,11,11,45,15.0,269.0,3.6,20.0,281.5,275.27,212.39
2017,3,11,12,0,13.0,260.0,3.6,20.0,271.0,265.38,204.62
2017,3,11,12,15,10.5,231.0,3.55,20.0,239.5,235.01,181.06
2017,3,11,12,30,8.0,202.0,3.5,20.0,208.0,204.44,157.27
2017,3,11,12,45,9.0,218.0,3.45,20.5,225.5,221.51,170.29
2017,3,11,13,0,10.0,234.0,3.4,21.0,243.0,238.7,183.21
2017,3,11,13,15,9.5,229.0,3.35,20.5,237.5,233.53,179.58
2017,3,11,13,30,9.0,224.0,3.3,20.0,232.0,228.31,175.97
2017,3,11,13,45,12.0,244.0,3.25,20.0,254.0,251.5,194.14
2017,3,11,14,0,15.0,264.0,3.2,20.0,276.0,274.88,212.36
2017,3,11,14,15,7.5,207.0,3.1,19.5,213.0,210.4,162.67
2017,3,11,14,30,0.0,150.0,3.0,19.0,150.0,146.51,112.64
2017,3,11,14,45,0.0,120.0,2.95,19.0,120.0,116.71,89.14
2017,3,11,15,0,0.0,90.0,2.9,19.0,90.0,87.13,65.52
2017,3,11,15,15,0.0,105.0,2.85,19.0,105.0,101.89,77.66
2017,3,11,15,30,0.0,120.0,2.8,19.0,120.0,116.93,90.02
2017,3,11,15,45,0.0,118.0,2.75,19.0,118.0,115.08,88.78
2017,3,11,16,0,0.0,116.0,2.7,19.0,116.0,113.3,87.62
2017,3,11,16,15,0.0,91.0,2.6,18.5,91.0,88.26,67.6
2017,3,11,16,30,0.0,66.0,2.5,18.0,66.0,63.8,47.74
2017,3,11,16,45,0.0,57.0,2.4,18.0,57.0,55.08,40.65
2017,3,11,17,0,0.0,48.0,2.3,18.0,48.0,46.36,33.46
2017,3,11,17,15,0.0,39.0,2.25,17.5,39.0,37.65,26.22
2017,3,11,17,30,0.0,30.0,2.2,17.0,30.0,28.95,18.85
2017,3,11,17,45,0.0,21.5,2.15,17.0,21.5,20.74,11.74
2017,3,11,18,0,0.0,13.0,2.1,17.0,13.0,12.53,4.6
2017,3,11,18,15,0.0,6.5,2.1,16.5,6.5,6.26,0.0
2017,3,11,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,25.0,8.5,5.35,8.0,9.5,8.36,0.0
2017,3,12,7,0,50.0,17.0,5.3,8.0,19.0,14.41,0.0
2017,3,12,7,15,151.0,39.5,5.25,8.0,60.0,32.38,21.9
2017,3,12,7,30,252.0,62.0,5.2,8.0,101.0,47.86,37.26
2017,3,12,7,45,343.5,76.5,5.2,8.0,153.5,84.51,55.45
2017,3,12,8,0,435.0,91.0,5.2,8.0,206.0,132.18,89.47
2017,3,12,8,15,217.5,58.5,5.15,8.0,116.0,91.76,65.03
2017,3,12,8,30,0.0,26.0,5.1,8.0,26.0,25.09,16.28
2017,3,12,8,45,0.0,35.5,5.1,8.5,35.5,34.28,24.17
2017,3,12,9,0,0.0,45.0,5.1,9.0,45.0,43.47,31.95
2017,3,12,9,15,0.0,54.0,5.05,9.0,54.0,52.19,39.3
2017,3,12,9,30,0.0,63.0,5.0,9.0,63.0,60.91,46.6
2017,3,12,9,45,0.0,75.0,4.95,9.5,75.0,72.55,56.22
2017,3,12,10,0,0.0,87.0,4.9,10.0,87.0,84.2,65.75
2017,3,12,10,15,0.0,86.0,4.85,10.0,86.0,83.24,64.77
2017,3,12,10,30,0.0,85.0,4.8,10.0,85.0,82.29,63.81
2017,3,12,10,45,1.0,123.5,4.8,10.5,124.5,120.33,95.24
2017,3,12,11,0,2.0,162.0,4.8,11.0,164.0,158.6,126.37
2017,3,12,11,15,2.0,161.0,4.7,11.0,163.0,157.82,125.49
2017,3,12,11,30,2.0,160.0,4.6,11.0,162.0,157.02,124.68
2017,3,12,11,45,5.5,190.0,4.6,11.5,195.0,189.52,150.88
2017,3,12,12,0,9.0,220.0,4.6,12.0,228.0,222.39,177.06
2017,3,12,12,15,10.0,230.0,4.5,12.0,239.0,233.58,185.89
2017,3,12,12,30,11.0,240.0,4.4,12.0,250.0,244.83,194.81
2017,3,12,12,45,10.0,228.5,4.35,12.5,237.0,232.88,184.84
2017,3,12,13,0,9.0,217.0,4.3,13.0,224.0,220.81,174.88
2017,3,12,13,15,11.5,242.0,4.15,13.0,251.5,248.42,196.97
2017,3,12,13,30,14.0,267.0,4.0,13.0,279.0,276.27,219.06
2017,3,12,13,45,20.5,289.0,3.9,13.0,305.5,305.06,242.04
2017,3,12,14,0,27.0,311.0,3.8,13.0,332.0,342.84,271.92
2017,3,12,14,15,20.5,280.5,3.6,13.0,296.5,297.13,236.0
2017,3,12,14,30,14.0,250.0,3.4,13.0,261.0,260.26,206.98
2017,3,12,14,45,31.0,272.5,3.2,13.5,295.0,307.32,244.76
2017,3,12,15,0,48.0,295.0,3.0,14.0,329.0,346.97,276.03
2017,3,12,15,15,40.0,270.5,2.8,13.5,297.5,313.83,250.59
2017,3,12,15,30,32.0,246.0,2.6,13.0,266.0,280.92,225.32
2017,3,12,15,45,43.5,235.5,2.45,13.0,260.0,278.73,224.6
2017,3,12,16,0,55.0,225.0,2.3,13.0,254.0,275.78,223.11
2017,3,12,16,15,33.0,191.0,2.15,12.5,208.0,222.35,180.32
2017,3,12,16,30,11.0,157.0,2.0,12.0,162.0,164.66,133.36
2017,3,12,16,45,6.0,137.0,1.9,12.0,140.0,141.21,114.26
2017,3,12,17,0,1.0,117.0,1.8,12.0,118.0,118.21,95.19
2017,3,12,17,15,0.5,95.0,1.55,11.5,95.5,95.67,76.41
2017,3,12,17,30,0.0,73.0,1.3,11.0,73.0,73.06,57.16
2017,3,12,17,45,0.0,52.5,1.1,11.0,52.5,52.2,38.95
2017,3,12,18,0,0.0,32.0,0.9,11.0,32.0,31.05,20.33
2017,3,12,18,15,0.0,16.0,0.85,10.5,16.0,15.44,4.65
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,45,16.5,8.5,2.1,9.0,9.0,8.36,0.0
2017,3,13,7,0,33.0,17.0,2.2,9.0,18.0,15.35,0.0
2017,3,13,7,15,112.0,42.5,2.35,9.0,58.5,34.68,24.08
2017,3,13,7,30,191.0,68.0,2.5,9.0,99.0,55.29,43.83
2017,3,13,7,45,270.5,87.5,2.65,9.5,150.0,92.08,63.89
2017,3,13,8,0,350.0,107.0,2.8,10.0,201.0,136.93,96.41
2017,3,13,8,15,175.0,77.5,2.9,10.5,124.5,103.48,76.15
2017,3,13,8,30,0.0,48.0,3.0,11.0,48.0,46.36,34.38
2017,3,13,8,45,0.0,49.5,3.2,11.5,49.5,47.82,35.47
2017,3,13,9,0,0.0,51.0,3.4,12.0,51.0,49.28,36.5
2017,3,13,9,15,0.0,74.0,3.5,12.0,74.0,71.56,55.2
2017,3,13,9,30,0.0,97.0,3.6,12.0,97.0,93.8,73.65
2017,3,13,9,45,32.0,189.5,3.75,12.5,210.0,199.31,160.57
2017,3,13,10,0,64.0,282.0,3.9,13.0,323.0,308.41,247.78
2017,3,13,10,15,186.0,302.0,4.1,13.5,431.0,409.48,328.61
2017,3,13,10,30,308.0,322.0,4.3,14.0,539.0,522.41,417.24
2017,3,13,10,45,294.0,342.0,4.5,14.5,557.0,547.38,435.05
2017,3,13,11,0,280.0,362.0,4.7,15.0,575.0,570.58,451.6
2017,3,13,11,15,310.0,367.5,4.8,15.5,610.0,612.12,482.72
2017,3,13,11,30,340.0,373.0,4.9,16.0,645.0,654.63,514.18
2017,3,13,11,45,600.0,263.0,5.05,16.5,754.5,780.72,614.34
2017,3,13,12,0,860.0,153.0,5.2,17.0,864.0,909.65,709.56
2017,3,13,12,15,863.0,153.5,5.25,17.0,872.5,932.05,724.8
2017,3,13,12,30,866.0,154.0,5.3,17.0,881.0,951.21,738.46
2017,3,13,12,45,876.0,148.0,5.35,17.5,882.5,966.67,748.16
2017,3,13,13,0,886.0,142.0,5.4,18.0,884.0,978.71,755.57
2017,3,13,13,15,884.5,141.0,5.35,18.0,874.5,981.8,757.6
2017,3,13,13,30,883.0,140.0,5.3,18.0,865.0,981.23,757.26
2017,3,13,13,45,887.0,134.5,5.3,18.5,848.5,971.6,749.61
2017,3,13,14,0,891.0,129.0,5.3,19.0,832.0,963.94,743.56
2017,3,13,14,15,884.5,127.0,5.2,19.0,805.5,952.4,735.7
2017,3,13,14,30,878.0,125.0,5.1,19.0,779.0,931.79,721.58
2017,3,13,14,45,878.5,117.5,5.0,19.0,746.0,907.98,705.35
2017,3,13,15,0,879.0,110.0,4.9,19.0,713.0,880.66,686.71
2017,3,13,15,15,865.0,107.5,4.7,19.0,671.0,843.55,660.43
2017,3,13,15,30,851.0,105.0,4.5,19.0,629.0,804.04,632.45
2017,3,13,15,45,838.0,99.5,4.35,19.0,582.0,759.8,601.23
2017,3,13,16,0,825.0,94.0,4.2,19.0,535.0,713.62,568.56
2017,3,13,16,15,798.5,89.5,3.8,18.5,481.5,657.63,528.29
2017,3,13,16,30,772.0,85.0,3.4,18.0,428.0,601.36,485.33
2017,3,13,16,45,739.0,79.0,3.0,17.5,372.0,539.66,437.02
2017,3,13,17,0,706.0,73.0,2.6,17.0,316.0,481.4,389.86
2017,3,13,17,15,649.5,66.0,2.25,16.0,258.5,409.71,331.3
2017,3,13,17,30,593.0,59.0,1.9,15.0,201.0,342.45,274.18
2017,3,13,17,45,506.0,48.5,1.6,14.0,147.0,264.37,206.85
2017,3,13,18,0,419.0,38.0,1.3,13.0,93.0,195.27,145.4
2017,3,13,18,15,256.0,23.5,1.25,12.5,52.0,108.62,62.09
2017,3,13,18,30,93.0,9.0,1.2,12.0,11.0,29.06,0.0
2017,3,13,18,45,46.5,4.5,1.2,12.0,5.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
