Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.2,5.0,15.0,9.34,0.0
2017,3,14,7,0,218.0,19.0,1.3,6.0,30.0,14.92,0.0
2017,3,14,7,15,357.0,31.5,1.35,6.5,78.0,23.86,15.2
2017,3,14,7,30,496.0,44.0,1.4,7.0,126.0,36.71,27.59
2017,3,14,7,45,572.0,52.5,1.45,8.0,182.0,81.95,44.16
2017,3,14,8,0,648.0,61.0,1.5,9.0,238.0,136.38,82.88
2017,3,14,8,15,697.0,66.5,1.5,9.5,296.0,193.83,131.21
2017,3,14,8,30,746.0,72.0,1.5,10.0,354.0,254.36,184.62
2017,3,14,8,45,778.0,77.0,1.5,10.5,410.0,314.14,238.27
2017,3,14,9,0,810.0,82.0,1.5,11.0,466.0,376.6,293.06
2017,3,14,9,15,833.5,85.5,1.5,11.5,518.5,436.33,344.21
2017,3,14,9,30,857.0,89.0,1.5,12.0,571.0,497.11,394.33
2017,3,14,9,45,873.0,92.0,1.55,13.0,617.5,554.89,439.81
2017,3,14,10,0,889.0,95.0,1.6,14.0,664.0,611.15,482.42
2017,3,14,10,15,901.0,97.0,1.75,14.5,705.0,663.19,522.08
2017,3,14,10,30,913.0,99.0,1.9,15.0,746.0,713.85,559.73
2017,3,14,10,45,921.0,101.0,2.05,15.5,779.0,760.01,591.55
2017,3,14,11,0,929.0,103.0,2.2,16.0,812.0,803.95,621.26
2017,3,14,11,15,935.0,104.5,2.4,16.5,836.5,843.39,647.98
2017,3,14,11,30,941.0,106.0,2.6,17.0,861.0,880.04,672.64
2017,3,14,11,45,943.5,107.0,2.8,17.5,877.5,910.27,692.79
2017,3,14,12,0,946.0,108.0,3.0,18.0,894.0,937.18,710.69
2017,3,14,12,15,947.0,108.0,3.1,18.5,901.0,958.29,723.9
2017,3,14,12,30,948.0,108.0,3.2,19.0,908.0,975.79,734.77
2017,3,14,12,45,945.5,109.0,3.35,19.5,905.5,987.43,742.17
2017,3,14,13,0,943.0,110.0,3.5,20.0,903.0,995.27,747.16
2017,3,14,13,15,939.5,109.5,3.55,20.0,892.0,996.78,748.74
2017,3,14,13,30,936.0,109.0,3.6,20.0,881.0,994.47,747.96
2017,3,14,13,45,929.0,109.0,3.7,20.5,861.0,985.65,741.86
2017,3,14,14,0,922.0,109.0,3.8,21.0,841.0,973.16,733.44
2017,3,14,14,15,914.5,107.5,3.8,21.0,813.0,955.02,722.08
2017,3,14,14,30,907.0,106.0,3.8,21.0,785.0,933.44,708.48
2017,3,14,14,45,895.5,104.5,3.85,21.0,749.0,905.05,690.53
2017,3,14,15,0,884.0,103.0,3.9,21.0,713.0,873.72,670.51
2017,3,14,15,15,869.5,100.5,3.85,20.5,670.5,836.08,646.68
2017,3,14,15,30,855.0,98.0,3.8,20.0,628.0,800.89,624.43
2017,3,14,15,45,836.0,95.0,3.75,20.0,579.5,754.66,592.73
2017,3,14,16,0,817.0,92.0,3.7,20.0,531.0,706.92,559.63
2017,3,14,16,15,790.5,88.0,3.4,19.5,478.0,651.71,520.56
2017,3,14,16,30,764.0,84.0,3.1,19.0,425.0,596.27,478.73
2017,3,14,16,45,727.5,78.5,2.85,18.5,369.0,533.31,430.11
2017,3,14,17,0,691.0,73.0,2.6,18.0,313.0,474.11,382.82
2017,3,14,17,15,634.5,66.0,2.35,17.0,256.0,403.07,325.22
2017,3,14,17,30,578.0,59.0,2.1,16.0,199.0,336.5,269.06
2017,3,14,17,45,488.5,49.0,1.9,15.0,145.5,258.68,202.32
2017,3,14,18,0,399.0,39.0,1.7,14.0,92.0,190.12,141.74
2017,3,14,18,15,243.5,24.5,1.7,13.5,52.0,107.01,63.19
2017,3,14,18,30,88.0,10.0,1.7,13.0,12.0,29.04,0.0
2017,3,14,18,45,44.0,5.0,1.7,13.0,6.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,6,45,86.0,10.5,1.45,8.5,15.5,10.32,0.0
2017,3,15,7,0,172.0,21.0,1.7,9.0,31.0,16.41,0.9
2017,3,15,7,15,301.0,35.5,1.75,9.5,77.0,27.4,18.17
2017,3,15,7,30,430.0,50.0,1.8,10.0,123.0,43.19,27.54
2017,3,15,7,45,514.0,59.0,1.9,11.0,178.5,85.57,48.43
2017,3,15,8,0,598.0,68.0,2.0,12.0,234.0,138.25,85.77
2017,3,15,8,15,648.5,74.5,2.05,12.5,291.0,192.04,130.65
2017,3,15,8,30,699.0,81.0,2.1,13.0,348.0,251.4,182.47
2017,3,15,8,45,736.0,85.5,2.2,14.0,404.0,309.89,234.01
2017,3,15,9,0,773.0,90.0,2.3,15.0,460.0,373.25,288.49
2017,3,15,9,15,797.5,94.0,2.35,15.5,511.5,431.94,338.47
2017,3,15,9,30,822.0,98.0,2.4,16.0,563.0,491.85,387.82
2017,3,15,9,45,840.5,100.5,2.5,17.0,610.0,547.97,432.08
2017,3,15,10,0,859.0,103.0,2.6,18.0,657.0,604.03,474.74
2017,3,15,10,15,872.0,105.5,2.65,18.0,697.5,656.14,514.78
2017,3,15,10,30,885.0,108.0,2.7,18.0,738.0,706.73,552.77
2017,3,15,10,45,894.0,110.0,2.8,18.5,771.0,752.49,584.24
2017,3,15,11,0,903.0,112.0,2.9,19.0,804.0,796.18,613.42
2017,3,15,11,15,909.5,113.0,2.95,19.5,828.5,834.62,638.32
2017,3,15,11,30,916.0,114.0,3.0,20.0,853.0,870.39,661.19
2017,3,15,11,45,923.5,112.5,3.1,20.5,870.5,901.62,681.13
2017,3,15,12,0,931.0,111.0,3.2,21.0,888.0,929.83,699.0
2017,3,15,12,15,932.5,111.5,3.25,21.0,895.5,951.55,713.5
2017,3,15,12,30,934.0,112.0,3.3,21.0,903.0,969.74,725.76
2017,3,15,12,45,932.0,112.5,3.35,21.0,901.0,981.09,733.57
2017,3,15,13,0,930.0,113.0,3.4,21.0,899.0,988.7,739.06
2017,3,15,13,15,927.5,112.5,3.45,21.0,888.5,991.03,741.2
2017,3,15,13,30,925.0,112.0,3.5,21.0,878.0,989.58,741.0
2017,3,15,13,45,918.5,112.0,3.55,21.5,858.0,981.2,734.88
2017,3,15,14,0,912.0,112.0,3.6,22.0,838.0,969.17,726.51
2017,3,15,14,15,904.5,110.5,3.6,22.0,810.5,951.08,715.25
2017,3,15,14,30,897.0,109.0,3.6,22.0,783.0,929.58,701.8
2017,3,15,14,45,880.5,110.0,3.6,22.0,746.0,899.66,682.62
2017,3,15,15,0,864.0,111.0,3.6,22.0,709.0,872.31,665.26
2017,3,15,15,15,849.5,108.0,3.55,21.5,667.0,834.43,641.43
2017,3,15,15,30,835.0,105.0,3.5,21.0,625.0,794.26,615.79
2017,3,15,15,45,812.5,103.0,3.45,21.0,576.0,747.03,583.6
2017,3,15,16,0,790.0,101.0,3.4,21.0,527.0,698.61,550.18
2017,3,15,16,15,762.0,96.5,3.15,20.5,474.5,642.77,510.56
2017,3,15,16,30,734.0,92.0,2.9,20.0,422.0,589.34,470.56
2017,3,15,16,45,692.0,86.5,2.7,19.5,365.5,524.44,420.87
2017,3,15,17,0,650.0,81.0,2.5,19.0,309.0,461.66,371.29
2017,3,15,17,15,592.0,73.5,2.25,18.0,253.0,391.19,314.51
2017,3,15,17,30,534.0,66.0,2.0,17.0,197.0,325.36,259.39
2017,3,15,17,45,440.0,55.0,1.75,16.5,144.0,246.81,192.28
2017,3,15,18,0,346.0,44.0,1.5,16.0,91.0,177.94,132.18
2017,3,15,18,15,173.0,28.0,1.6,15.5,51.5,91.49,55.18
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,11.8,0.0
2017,3,15,18,45,0.0,6.0,1.8,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,45.0,12.5,3.1,13.5,15.5,12.29,0.0
2017,3,16,7,0,90.0,25.0,3.3,14.0,31.0,20.87,5.14
2017,3,16,7,15,204.0,44.5,3.4,14.5,75.0,34.37,23.79
2017,3,16,7,30,318.0,64.0,3.5,15.0,119.0,54.37,36.48
2017,3,16,7,45,159.0,50.0,3.65,15.5,77.5,55.79,35.58
2017,3,16,8,0,0.0,36.0,3.8,16.0,36.0,34.75,23.92
2017,3,16,8,15,0.0,45.5,3.95,16.5,45.5,43.94,31.63
2017,3,16,8,30,0.0,55.0,4.1,17.0,55.0,53.14,39.21
2017,3,16,8,45,0.0,85.5,4.3,18.0,85.5,82.56,63.36
2017,3,16,9,0,0.0,116.0,4.5,19.0,116.0,111.61,86.7
2017,3,16,9,15,0.0,101.5,4.65,19.5,101.5,98.04,75.14
2017,3,16,9,30,0.0,87.0,4.8,20.0,87.0,84.18,63.47
2017,3,16,9,45,0.0,105.5,5.0,20.5,105.5,102.03,77.61
2017,3,16,10,0,0.0,124.0,5.2,21.0,124.0,119.9,91.58
2017,3,16,10,15,6.0,180.5,5.3,21.0,185.0,178.27,137.93
2017,3,16,10,30,12.0,237.0,5.4,21.0,246.0,237.45,184.23
2017,3,16,10,45,9.0,216.0,5.5,21.5,223.0,215.82,166.57
2017,3,16,11,0,6.0,195.0,5.6,22.0,200.0,193.74,148.72
2017,3,16,11,15,10.0,229.0,5.6,22.5,237.0,230.53,177.0
2017,3,16,11,30,14.0,263.0,5.6,23.0,274.0,267.8,205.24
2017,3,16,11,45,11.5,240.5,5.6,23.5,250.0,244.27,186.51
2017,3,16,12,0,9.0,218.0,5.6,24.0,226.0,220.46,167.7
2017,3,16,12,15,8.5,211.5,5.6,24.0,219.0,213.99,162.67
2017,3,16,12,30,8.0,205.0,5.6,24.0,212.0,207.45,157.59
2017,3,16,12,45,22.5,283.5,5.6,24.0,303.0,305.12,232.83
2017,3,16,13,0,37.0,362.0,5.6,24.0,394.0,400.98,305.17
2017,3,16,13,15,178.5,380.0,5.55,24.0,529.0,562.05,429.37
2017,3,16,13,30,320.0,398.0,5.5,24.0,664.0,724.14,550.03
2017,3,16,13,45,163.0,293.0,5.5,24.5,428.5,458.12,352.06
2017,3,16,14,0,6.0,188.0,5.5,25.0,193.0,189.74,143.41
2017,3,16,14,15,63.0,278.5,5.45,25.0,326.5,341.83,262.44
2017,3,16,14,30,120.0,369.0,5.4,25.0,460.0,499.96,381.87
2017,3,16,14,45,451.5,259.0,5.35,25.0,576.5,689.78,531.81
2017,3,16,15,0,783.0,149.0,5.3,25.0,693.0,849.26,651.63
2017,3,16,15,15,459.0,221.0,5.2,24.5,535.5,634.2,492.79
2017,3,16,15,30,135.0,293.0,5.1,24.0,378.0,423.73,328.74
2017,3,16,15,45,90.0,258.5,5.0,24.0,313.5,339.66,264.78
2017,3,16,16,0,45.0,224.0,4.9,24.0,249.0,266.91,208.03
2017,3,16,16,15,141.5,207.0,4.7,23.5,273.0,322.24,254.81
2017,3,16,16,30,238.0,190.0,4.5,23.0,297.0,368.66,293.49
2017,3,16,16,45,217.5,169.5,4.3,23.0,257.5,316.75,252.54
2017,3,16,17,0,197.0,149.0,4.1,23.0,218.0,273.71,218.13
2017,3,16,17,15,321.5,114.5,4.05,22.5,204.5,294.06,234.71
2017,3,16,17,30,446.0,80.0,4.0,22.0,191.0,300.39,237.33
2017,3,16,17,45,364.0,65.0,3.95,21.5,140.0,227.49,175.52
2017,3,16,18,0,282.0,50.0,3.9,21.0,89.0,163.47,120.34
2017,3,16,18,15,158.0,30.5,4.0,20.5,50.5,91.13,55.52
2017,3,16,18,30,34.0,11.0,4.1,20.0,12.0,18.3,0.0
2017,3,16,18,45,17.0,5.5,4.2,19.5,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,6,45,55.5,13.0,4.9,17.5,17.0,12.78,0.0
2017,3,17,7,0,111.0,26.0,5.1,18.0,34.0,21.7,7.33
2017,3,17,7,15,223.0,44.5,5.35,18.0,78.5,34.21,23.39
2017,3,17,7,30,335.0,63.0,5.6,18.0,123.0,55.05,35.61
2017,3,17,7,45,420.5,74.0,5.95,18.5,176.5,94.7,57.43
2017,3,17,8,0,506.0,85.0,6.3,19.0,230.0,145.15,93.48
2017,3,17,8,15,253.0,59.5,6.45,19.5,132.0,103.61,71.0
2017,3,17,8,30,0.0,34.0,6.6,20.0,34.0,32.83,21.77
2017,3,17,8,45,0.0,49.0,6.75,20.5,49.0,47.34,33.67
2017,3,17,9,0,0.0,64.0,6.9,21.0,64.0,61.87,45.41
2017,3,17,9,15,0.0,86.0,6.85,21.5,86.0,83.2,62.54
2017,3,17,9,30,0.0,108.0,6.8,22.0,108.0,104.36,79.3
2017,3,17,9,45,0.0,109.0,6.8,22.5,109.0,105.4,79.71
2017,3,17,10,0,0.0,110.0,6.8,23.0,110.0,106.42,80.14
2017,3,17,10,15,3.5,157.0,6.7,23.0,160.0,154.05,117.84
2017,3,17,10,30,7.0,204.0,6.6,23.0,210.0,202.18,155.47
2017,3,17,10,45,7.5,210.0,6.55,23.5,216.5,208.93,160.11
2017,3,17,11,0,8.0,216.0,6.5,24.0,223.0,215.71,164.82
2017,3,17,11,15,12.0,247.5,6.4,24.0,258.0,250.22,191.34
2017,3,17,11,30,16.0,279.0,6.3,24.0,293.0,285.19,217.99
2017,3,17,11,45,17.0,283.5,6.2,24.5,298.5,291.36,222.04
2017,3,17,12,0,18.0,288.0,6.1,25.0,304.0,297.53,226.14
2017,3,17,12,15,18.0,290.0,6.0,25.0,306.5,300.32,228.11
2017,3,17,12,30,18.0,292.0,5.9,25.0,309.0,303.04,230.07
2017,3,17,12,45,79.5,357.5,5.8,25.5,426.5,434.09,329.84
2017,3,17,13,0,141.0,423.0,5.7,26.0,544.0,569.57,429.49
2017,3,17,13,15,135.5,422.0,5.6,26.0,537.5,566.17,426.36
2017,3,17,13,30,130.0,421.0,5.5,26.0,531.0,562.13,423.28
2017,3,17,13,45,488.0,280.5,5.45,26.0,675.5,766.69,582.76
2017,3,17,14,0,846.0,140.0,5.4,26.0,820.0,947.41,713.1
2017,3,17,14,15,517.5,257.0,5.25,26.0,669.0,762.42,579.3
2017,3,17,14,30,189.0,374.0,5.1,26.0,518.0,567.73,429.97
2017,3,17,14,45,484.0,260.0,5.0,26.0,604.0,720.31,550.61
2017,3,17,15,0,779.0,146.0,4.9,26.0,690.0,843.87,642.76
2017,3,17,15,15,572.5,204.5,4.75,25.5,591.5,711.44,547.51
2017,3,17,15,30,366.0,263.0,4.6,25.0,493.0,584.43,451.79
2017,3,17,15,45,536.5,195.0,4.5,25.0,503.0,637.83,496.46
2017,3,17,16,0,707.0,127.0,4.4,25.0,513.0,671.98,525.48
2017,3,17,16,15,677.0,121.0,4.1,24.5,461.0,616.24,484.54
2017,3,17,16,30,647.0,115.0,3.8,24.0,409.0,560.86,443.4
2017,3,17,16,45,608.0,107.0,3.55,24.0,355.0,498.62,395.29
2017,3,17,17,0,569.0,99.0,3.3,24.0,301.0,438.35,347.54
2017,3,17,17,15,509.0,89.0,3.05,23.0,246.0,367.79,291.62
2017,3,17,17,30,449.0,79.0,2.8,22.0,191.0,300.97,236.86
2017,3,17,17,45,362.0,65.0,2.6,21.5,140.0,226.97,174.74
2017,3,17,18,0,275.0,51.0,2.4,21.0,89.0,162.43,119.58
2017,3,17,18,15,154.5,31.5,2.55,20.5,51.0,91.97,57.23
2017,3,17,18,30,34.0,12.0,2.7,20.0,13.0,19.31,0.0
2017,3,17,18,45,17.0,6.0,2.9,20.0,6.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,52.0,14.5,2.1,16.0,18.0,14.25,0.0
2017,3,18,7,0,104.0,29.0,2.4,17.0,36.0,24.06,10.41
2017,3,18,7,15,215.0,48.0,2.55,17.5,81.0,36.96,25.93
2017,3,18,7,30,326.0,67.0,2.7,18.0,126.0,59.44,38.74
2017,3,18,7,45,410.5,78.5,2.85,19.0,180.0,99.23,61.12
2017,3,18,8,0,495.0,90.0,3.0,20.0,234.0,149.12,96.59
2017,3,18,8,15,548.0,99.0,3.05,20.5,290.0,200.79,138.47
2017,3,18,8,30,601.0,108.0,3.1,21.0,346.0,257.68,186.23
2017,3,18,8,45,300.5,124.0,3.15,21.5,243.0,211.63,160.3
2017,3,18,9,0,0.0,140.0,3.2,22.0,140.0,134.22,103.56
2017,3,18,9,15,3.5,164.5,3.15,22.0,167.0,159.29,123.28
2017,3,18,9,30,7.0,189.0,3.1,22.0,194.0,184.87,143.08
2017,3,18,9,45,9.5,205.5,3.05,22.5,212.5,202.8,156.4
2017,3,18,10,0,12.0,222.0,3.0,23.0,231.0,221.03,169.84
2017,3,18,10,15,19.5,253.0,2.95,23.5,267.0,256.66,196.57
2017,3,18,10,30,27.0,284.0,2.9,24.0,303.0,294.45,224.52
2017,3,18,10,45,32.5,306.0,2.9,24.5,330.5,322.19,244.54
2017,3,18,11,0,38.0,328.0,2.9,25.0,358.0,350.5,264.8
2017,3,18,11,15,82.5,369.0,2.9,25.0,436.5,429.33,323.57
2017,3,18,11,30,127.0,410.0,2.9,25.0,515.0,515.37,386.16
2017,3,18,11,45,499.0,275.5,2.9,25.5,696.5,713.87,536.25
2017,3,18,12,0,871.0,141.0,2.9,26.0,878.0,914.95,674.72
2017,3,18,12,15,641.0,259.0,2.9,26.0,803.5,853.66,630.34
2017,3,18,12,30,411.0,377.0,2.9,26.0,729.0,768.93,566.39
2017,3,18,12,45,373.0,392.5,2.9,26.0,712.0,757.3,557.96
2017,3,18,13,0,335.0,408.0,2.9,26.0,695.0,743.5,547.51
2017,3,18,13,15,392.5,377.5,2.9,26.0,710.0,769.61,567.71
2017,3,18,13,30,450.0,347.0,2.9,26.0,725.0,801.14,591.08
2017,3,18,13,45,660.0,238.0,2.95,26.5,778.0,887.16,655.08
2017,3,18,14,0,870.0,129.0,3.0,27.0,831.0,953.95,698.58
2017,3,18,14,15,495.0,250.5,3.0,26.5,647.0,735.69,549.44
2017,3,18,14,30,120.0,372.0,3.0,26.0,463.0,503.27,376.54
2017,3,18,14,45,163.5,354.5,3.0,26.0,473.0,522.2,393.49
2017,3,18,15,0,207.0,337.0,3.0,26.0,483.0,538.53,407.31
2017,3,18,15,15,511.5,223.0,2.95,26.0,553.0,681.58,518.91
2017,3,18,15,30,816.0,109.0,2.9,26.0,623.0,787.56,596.99
2017,3,18,15,45,799.0,104.5,2.9,26.0,575.5,742.15,566.07
2017,3,18,16,0,782.0,100.0,2.9,26.0,528.0,695.21,534.81
2017,3,18,16,15,754.5,95.5,2.7,25.5,475.5,639.77,496.78
2017,3,18,16,30,727.0,91.0,2.5,25.0,423.0,586.57,458.11
2017,3,18,16,45,690.5,85.0,2.35,25.0,368.0,524.44,411.07
2017,3,18,17,0,654.0,79.0,2.2,25.0,313.0,463.93,363.97
2017,3,18,17,15,597.5,72.0,1.95,24.0,257.0,394.28,309.38
2017,3,18,17,30,541.0,65.0,1.7,23.0,201.0,329.16,256.34
2017,3,18,17,45,451.0,54.5,1.5,22.5,148.5,251.98,192.1
2017,3,18,18,0,361.0,44.0,1.3,22.0,96.0,184.1,134.28
2017,3,18,18,15,220.0,28.5,1.35,21.5,55.5,106.19,66.51
2017,3,18,18,30,79.0,13.0,1.4,21.0,15.0,30.32,0.0
2017,3,18,18,45,39.5,6.5,1.45,20.5,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,6,45,76.5,15.0,2.35,17.0,20.5,14.74,0.0
2017,3,19,7,0,153.0,30.0,2.7,18.0,41.0,23.54,11.12
2017,3,19,7,15,271.0,46.0,2.85,18.5,88.0,35.15,24.38
2017,3,19,7,30,389.0,62.0,3.0,19.0,135.0,58.12,35.76
2017,3,19,7,45,478.5,70.5,3.2,19.5,191.0,100.15,58.87
2017,3,19,8,0,568.0,79.0,3.4,20.0,247.0,152.1,96.0
2017,3,19,8,15,618.0,86.5,3.45,20.5,304.0,205.56,140.02
2017,3,19,8,30,668.0,94.0,3.5,21.0,361.0,264.6,190.28
2017,3,19,8,45,352.5,146.0,3.6,21.5,288.5,249.83,189.77
2017,3,19,9,0,37.0,198.0,3.7,22.0,216.0,200.99,156.36
2017,3,19,9,15,420.5,152.5,3.7,22.5,396.5,329.79,256.09
2017,3,19,9,30,804.0,107.0,3.7,23.0,577.0,502.43,389.35
2017,3,19,9,45,825.5,109.0,3.75,23.5,624.0,558.94,433.08
2017,3,19,10,0,847.0,111.0,3.8,24.0,671.0,615.7,476.15
2017,3,19,10,15,860.0,113.5,3.85,24.0,711.0,667.4,515.27
2017,3,19,10,30,873.0,116.0,3.9,24.0,751.0,717.93,552.67
2017,3,19,10,45,883.0,117.0,3.95,24.5,784.0,762.25,582.23
2017,3,19,11,0,893.0,118.0,4.0,25.0,817.0,805.24,610.31
2017,3,19,11,15,899.0,119.5,4.05,25.0,841.5,843.31,635.91
2017,3,19,11,30,905.0,121.0,4.1,25.0,866.0,878.7,659.59
2017,3,19,11,45,910.0,121.0,4.15,25.5,882.5,908.88,678.33
2017,3,19,12,0,915.0,121.0,4.2,26.0,899.0,935.97,694.93
2017,3,19,12,15,916.0,121.5,4.2,26.0,905.5,956.72,708.4
2017,3,19,12,30,917.0,122.0,4.2,26.0,912.0,973.98,719.65
2017,3,19,12,45,916.5,121.5,4.25,26.5,910.0,985.25,725.87
2017,3,19,13,0,916.0,121.0,4.3,27.0,908.0,992.84,729.81
2017,3,19,13,15,913.0,120.5,4.3,27.0,897.0,994.38,731.05
2017,3,19,13,30,910.0,120.0,4.3,27.0,886.0,992.2,730.02
2017,3,19,13,45,904.5,119.0,4.3,27.0,866.0,983.45,724.79
2017,3,19,14,0,899.0,118.0,4.3,27.0,846.0,971.1,717.34
2017,3,19,14,15,891.5,116.5,4.25,27.0,818.0,952.85,705.82
2017,3,19,14,30,884.0,115.0,4.2,27.0,790.0,931.25,692.18
2017,3,19,14,45,866.5,116.0,4.2,27.0,752.5,900.3,672.51
2017,3,19,15,0,849.0,117.0,4.2,27.0,715.0,872.14,654.77
2017,3,19,15,15,834.0,114.5,4.15,26.5,672.5,834.46,631.41
2017,3,19,15,30,819.0,112.0,4.1,26.0,630.0,794.57,606.3
2017,3,19,15,45,797.0,109.0,4.05,26.0,581.5,746.76,574.11
2017,3,19,16,0,775.0,106.0,4.0,26.0,533.0,697.79,540.72
2017,3,19,16,15,747.5,101.5,3.75,25.5,480.0,644.99,503.9
2017,3,19,16,30,720.0,97.0,3.5,25.0,427.0,589.82,463.43
2017,3,19,16,45,681.0,91.0,3.3,25.0,371.5,526.38,414.91
2017,3,19,17,0,642.0,85.0,3.1,25.0,316.0,464.82,366.56
2017,3,19,17,15,585.5,77.0,2.8,24.0,260.0,394.48,311.11
2017,3,19,17,30,529.0,69.0,2.5,23.0,204.0,328.69,257.28
2017,3,19,17,45,442.0,57.5,2.2,22.5,151.0,252.08,193.1
2017,3,19,18,0,355.0,46.0,1.9,22.0,98.0,184.43,135.2
2017,3,19,18,15,217.5,29.5,1.9,21.5,57.0,106.76,67.98
2017,3,19,18,30,80.0,13.0,1.9,21.0,16.0,30.62,0.0
2017,3,19,18,45,40.0,6.5,1.95,20.5,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,100.5,15.0,3.5,16.5,23.0,14.74,0.0
2017,3,20,7,0,201.0,30.0,3.8,17.0,46.0,23.42,11.91
2017,3,20,7,15,318.5,45.0,4.0,17.5,95.0,34.2,23.75
2017,3,20,7,30,436.0,60.0,4.2,18.0,144.0,60.01,35.85
2017,3,20,7,45,518.0,69.0,4.45,18.5,201.0,103.92,60.43
2017,3,20,8,0,600.0,78.0,4.7,19.0,258.0,157.95,100.02
2017,3,20,8,15,649.0,85.0,4.75,19.5,316.0,212.86,145.87
2017,3,20,8,30,698.0,92.0,4.8,20.0,374.0,273.16,197.89
2017,3,20,8,45,739.5,95.5,4.85,21.0,431.5,332.77,249.29
2017,3,20,9,0,781.0,99.0,4.9,22.0,489.0,397.88,304.07
2017,3,20,9,15,805.0,103.0,4.9,22.5,541.5,457.11,353.62
2017,3,20,9,30,829.0,107.0,4.9,23.0,594.0,517.48,402.52
2017,3,20,9,45,850.5,108.0,4.95,23.5,642.5,574.34,447.48
2017,3,20,10,0,872.0,109.0,5.0,24.0,691.0,631.37,491.24
2017,3,20,10,15,885.0,111.5,5.0,24.0,731.5,684.07,531.41
2017,3,20,10,30,898.0,114.0,5.0,24.0,772.0,735.23,569.42
2017,3,20,10,45,909.5,114.5,5.0,24.5,805.5,781.78,600.45
2017,3,20,11,0,921.0,115.0,5.0,25.0,839.0,826.39,629.7
2017,3,20,11,15,927.0,116.5,5.0,25.0,864.0,865.36,655.97
2017,3,20,11,30,933.0,118.0,5.0,25.0,889.0,901.57,680.2
2017,3,20,11,45,945.5,113.5,5.0,25.5,908.0,934.36,700.59
2017,3,20,12,0,958.0,109.0,5.0,26.0,927.0,964.25,718.89
2017,3,20,12,15,959.5,109.0,4.95,26.0,934.0,985.67,732.5
2017,3,20,12,30,961.0,109.0,4.9,26.0,941.0,1003.44,743.75
2017,3,20,12,45,960.0,109.0,4.9,26.5,938.5,1015.13,749.93
2017,3,20,13,0,959.0,109.0,4.9,27.0,936.0,1022.98,753.69
2017,3,20,13,15,956.0,108.5,4.85,27.0,924.5,1024.54,754.54
2017,3,20,13,30,953.0,108.0,4.8,27.0,913.0,1022.21,753.0
2017,3,20,13,45,948.5,107.0,4.8,27.0,893.0,1014.08,748.2
2017,3,20,14,0,944.0,106.0,4.8,27.0,873.0,1002.15,741.05
2017,3,20,14,15,937.0,104.5,4.7,27.0,844.5,983.66,728.85
2017,3,20,14,30,930.0,103.0,4.6,27.0,816.0,961.64,714.43
2017,3,20,14,45,916.5,103.0,4.55,27.0,778.5,932.09,695.43
2017,3,20,15,0,903.0,103.0,4.5,27.0,741.0,899.64,674.67
2017,3,20,15,15,889.0,100.5,4.4,26.5,697.5,861.34,650.85
2017,3,20,15,30,875.0,98.0,4.3,26.0,654.0,820.63,625.15
2017,3,20,15,45,858.0,94.5,4.2,26.0,605.0,778.91,597.29
2017,3,20,16,0,841.0,91.0,4.1,26.0,556.0,730.74,564.55
2017,3,20,16,15,815.5,87.0,3.75,25.5,502.0,674.7,525.94
2017,3,20,16,30,790.0,83.0,3.4,25.0,448.0,618.32,485.0
2017,3,20,16,45,756.5,77.5,3.1,24.5,391.0,555.42,437.69
2017,3,20,17,0,723.0,72.0,2.8,24.0,334.0,493.68,389.77
2017,3,20,17,15,670.0,65.5,2.55,23.0,276.0,424.66,335.33
2017,3,20,17,30,617.0,59.0,2.3,22.0,218.0,357.77,280.46
2017,3,20,17,45,534.5,50.0,2.05,21.0,162.5,280.92,215.99
2017,3,20,18,0,452.0,41.0,1.8,20.0,107.0,212.49,156.74
2017,3,20,18,15,300.0,27.5,1.85,19.5,63.0,128.85,83.69
2017,3,20,18,30,148.0,14.0,1.9,19.0,19.0,46.9,0.0
2017,3,20,18,45,74.0,7.0,1.95,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,21,6,45,111.5,15.5,4.05,16.5,25.0,15.24,0.0
2017,3,21,7,0,223.0,31.0,4.3,17.0,50.0,24.14,13.07
2017,3,21,7,15,341.0,45.0,4.45,17.5,100.0,34.7,24.26
2017,3,21,7,30,459.0,59.0,4.6,18.0,150.0,61.23,35.6
2017,3,21,7,45,548.0,65.5,4.75,18.5,208.5,105.25,60.08
2017,3,21,8,0,637.0,72.0,4.9,19.0,267.0,160.22,100.42
2017,3,21,8,15,362.0,121.0,4.9,19.5,236.5,185.38,134.31
2017,3,21,8,30,87.0,170.0,4.9,20.0,206.0,181.69,141.42
2017,3,21,8,45,448.0,129.0,4.95,20.5,351.5,268.57,204.78
2017,3,21,9,0,809.0,88.0,5.0,21.0,497.0,400.89,307.98
2017,3,21,9,15,433.5,171.5,5.0,21.5,393.0,356.05,278.05
2017,3,21,9,30,58.0,255.0,5.0,22.0,289.0,271.72,211.58
2017,3,21,9,45,474.0,176.5,5.0,23.0,492.0,432.95,339.73
2017,3,21,10,0,890.0,98.0,5.0,24.0,695.0,634.58,494.66
2017,3,21,10,15,901.5,100.0,4.95,24.0,735.0,686.3,533.31
2017,3,21,10,30,913.0,102.0,4.9,24.0,775.0,736.57,569.79
2017,3,21,10,45,921.0,103.5,4.85,24.5,807.5,782.05,599.75
2017,3,21,11,0,929.0,105.0,4.8,25.0,840.0,825.27,627.67
2017,3,21,11,15,934.5,106.0,4.75,25.0,864.0,863.51,653.03
2017,3,21,11,30,940.0,107.0,4.7,25.0,888.0,898.91,676.25
2017,3,21,11,45,938.0,110.5,4.7,25.5,902.5,927.34,693.56
2017,3,21,12,0,936.0,114.0,4.7,26.0,917.0,952.26,708.44
2017,3,21,12,15,937.0,114.5,4.65,26.0,923.5,973.25,721.73
2017,3,21,12,30,938.0,115.0,4.6,26.0,930.0,990.67,732.69
2017,3,21,12,45,936.0,115.5,4.55,26.5,927.0,1001.62,738.03
2017,3,21,13,0,934.0,116.0,4.5,27.0,924.0,1008.82,741.13
2017,3,21,13,15,930.5,115.5,4.45,27.0,912.5,1009.76,741.71
2017,3,21,13,30,927.0,115.0,4.4,27.0,901.0,1006.92,739.97
2017,3,21,13,45,921.0,114.5,4.4,27.0,880.0,997.96,734.63
2017,3,21,14,0,915.0,114.0,4.4,27.0,859.0,985.34,727.04
2017,3,21,14,15,907.0,112.5,4.35,27.0,830.5,966.24,714.99
2017,3,21,14,30,899.0,111.0,4.3,27.0,802.0,943.75,700.79
2017,3,21,14,45,883.5,111.0,4.25,27.0,765.0,912.98,681.05
2017,3,21,15,0,868.0,111.0,4.2,27.0,728.0,879.51,659.51
2017,3,21,15,15,853.5,108.5,4.15,26.5,685.0,846.78,639.68
2017,3,21,15,30,839.0,106.0,4.1,26.0,642.0,806.53,614.41
2017,3,21,15,45,818.5,103.0,4.05,26.0,593.0,759.04,582.57
2017,3,21,16,0,798.0,100.0,4.0,26.0,544.0,710.23,549.44
2017,3,21,16,15,771.0,95.5,3.75,25.5,490.5,654.24,510.98
2017,3,21,16,30,744.0,91.0,3.5,25.0,437.0,600.31,471.48
2017,3,21,16,45,705.5,86.0,3.25,25.0,381.0,537.06,423.05
2017,3,21,17,0,667.0,81.0,3.0,25.0,325.0,475.61,374.75
2017,3,21,17,15,612.0,73.5,2.7,24.0,268.0,405.17,319.36
2017,3,21,17,30,557.0,66.0,2.4,23.0,211.0,339.12,265.41
2017,3,21,17,45,470.0,56.0,2.15,22.0,157.0,262.43,201.61
2017,3,21,18,0,383.0,46.0,1.9,21.0,103.0,194.66,143.7
2017,3,21,18,15,244.0,30.5,2.05,20.5,61.0,116.32,76.28
2017,3,21,18,30,105.0,15.0,2.2,20.0,19.0,38.35,0.0
2017,3,21,18,45,52.5,7.5,2.35,20.0,9.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,48.0,18.0,2.75,17.5,22.5,17.69,0.0
2017,3,22,7,0,96.0,36.0,3.0,18.0,45.0,29.6,17.81
2017,3,22,7,15,188.5,58.5,3.1,18.5,91.0,46.98,34.74
2017,3,22,7,30,281.0,81.0,3.2,19.0,137.0,76.65,51.55
2017,3,22,7,45,362.5,94.5,3.35,19.5,191.5,114.24,74.54
2017,3,22,8,0,444.0,108.0,3.5,20.0,246.0,163.77,110.99
2017,3,22,8,15,246.5,136.5,3.5,20.5,216.0,176.78,130.84
2017,3,22,8,30,49.0,165.0,3.5,21.0,186.0,167.12,129.9
2017,3,22,8,45,42.5,184.0,3.5,21.5,203.5,186.75,145.47
2017,3,22,9,0,36.0,203.0,3.5,22.0,221.0,205.61,159.99
2017,3,22,9,15,128.0,237.5,3.45,22.5,312.5,281.77,218.8
2017,3,22,9,30,220.0,272.0,3.4,23.0,404.0,369.11,285.54
2017,3,22,9,45,184.5,297.0,3.4,23.5,413.5,386.34,297.55
2017,3,22,10,0,149.0,322.0,3.4,24.0,423.0,399.82,306.36
2017,3,22,10,15,195.5,339.5,3.45,24.0,479.5,456.14,348.79
2017,3,22,10,30,242.0,357.0,3.5,24.0,536.0,516.28,393.41
2017,3,22,10,45,221.0,376.5,3.55,24.5,545.5,532.01,403.09
2017,3,22,11,0,200.0,396.0,3.6,25.0,555.0,545.61,411.23
2017,3,22,11,15,277.5,392.0,3.7,25.0,620.0,617.03,464.27
2017,3,22,11,30,355.0,388.0,3.8,25.0,685.0,689.75,517.35
2017,3,22,11,45,237.5,411.5,3.9,25.5,611.5,619.57,463.43
2017,3,22,12,0,120.0,435.0,4.0,26.0,538.0,546.65,407.29
2017,3,22,12,15,501.5,287.0,4.05,26.0,723.5,759.7,570.74
2017,3,22,12,30,883.0,139.0,4.1,26.0,909.0,966.38,715.06
2017,3,22,12,45,679.5,248.0,4.15,26.5,840.0,907.8,672.99
2017,3,22,13,0,476.0,357.0,4.2,27.0,771.0,832.93,615.01
2017,3,22,13,15,678.5,245.5,4.25,27.0,827.0,916.8,679.62
2017,3,22,13,30,881.0,134.0,4.3,27.0,883.0,984.93,725.37
2017,3,22,13,45,876.5,132.5,4.35,27.0,863.5,976.57,720.15
2017,3,22,14,0,872.0,131.0,4.4,27.0,844.0,964.69,713.26
2017,3,22,14,15,864.0,129.0,4.4,27.0,816.0,945.6,701.4
2017,3,22,14,30,856.0,127.0,4.4,27.0,788.0,928.96,691.31
2017,3,22,14,45,842.5,126.0,4.45,27.0,751.5,899.65,672.9
2017,3,22,15,0,829.0,125.0,4.5,27.0,715.0,867.64,652.64
2017,3,22,15,15,813.5,122.0,4.5,26.5,672.5,829.29,628.91
2017,3,22,15,30,798.0,119.0,4.5,26.0,630.0,788.83,603.43
2017,3,22,15,45,776.5,115.5,4.5,26.0,582.0,741.31,571.45
2017,3,22,16,0,755.0,112.0,4.5,26.0,534.0,695.27,540.17
2017,3,22,16,15,727.0,107.0,4.35,25.5,481.5,639.71,501.21
2017,3,22,16,30,699.0,102.0,4.2,25.0,429.0,584.29,460.67
2017,3,22,16,45,658.0,96.5,4.1,25.0,373.5,520.89,412.15
2017,3,22,17,0,617.0,91.0,4.0,25.0,318.0,459.59,363.95
2017,3,22,17,15,560.0,82.5,3.75,24.0,262.0,389.39,308.52
2017,3,22,17,30,503.0,74.0,3.5,23.0,206.0,323.83,254.85
2017,3,22,17,45,414.5,62.5,3.25,22.5,153.5,247.61,190.94
2017,3,22,18,0,326.0,51.0,3.0,22.0,101.0,180.28,133.44
2017,3,22,18,15,199.0,33.5,3.15,21.5,60.0,106.55,70.49
2017,3,22,18,30,72.0,16.0,3.3,21.0,19.0,38.84,0.0
2017,3,22,18,45,36.0,8.0,3.5,21.0,9.5,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,127.0,17.0,4.85,17.5,29.0,16.71,0.0
2017,3,23,7,0,254.0,34.0,5.1,18.0,58.0,26.4,15.64
2017,3,23,7,15,369.0,47.5,5.35,18.5,109.0,36.44,25.76
2017,3,23,7,30,484.0,61.0,5.6,19.0,160.0,67.17,38.27
2017,3,23,7,45,563.5,68.0,5.9,19.5,218.5,112.86,65.07
2017,3,23,8,0,643.0,75.0,6.2,20.0,277.0,168.29,106.73
2017,3,23,8,15,323.0,107.5,6.3,20.5,209.0,167.13,120.83
2017,3,23,8,30,3.0,140.0,6.4,21.0,141.0,133.73,104.43
2017,3,23,8,45,407.5,115.5,6.5,21.5,324.5,245.35,187.22
2017,3,23,9,0,812.0,91.0,6.6,22.0,508.0,410.27,316.17
2017,3,23,9,15,568.0,174.0,6.7,22.5,480.0,422.23,329.61
2017,3,23,9,30,324.0,257.0,6.8,23.0,452.0,408.5,319.34
2017,3,23,9,45,609.5,178.5,6.9,23.5,579.5,514.36,404.12
2017,3,23,10,0,895.0,100.0,7.0,24.0,707.0,645.06,507.25
2017,3,23,10,15,906.5,102.0,7.1,24.5,747.0,696.99,546.56
2017,3,23,10,30,918.0,104.0,7.2,25.0,787.0,747.43,583.04
2017,3,23,10,45,927.0,105.0,7.3,25.5,820.0,793.29,614.58
2017,3,23,11,0,936.0,106.0,7.4,26.0,853.0,836.95,644.23
2017,3,23,11,15,941.5,107.0,7.45,26.0,877.5,875.33,671.03
2017,3,23,11,30,947.0,108.0,7.5,26.0,902.0,910.83,695.72
2017,3,23,11,45,951.5,108.0,7.6,26.5,918.0,941.41,715.67
2017,3,23,12,0,956.0,108.0,7.7,27.0,934.0,968.72,733.3
2017,3,23,12,15,957.0,108.5,7.7,27.0,941.0,989.93,747.75
2017,3,23,12,30,958.0,109.0,7.7,27.0,948.0,1007.48,759.76
2017,3,23,12,45,955.0,110.0,7.75,27.0,945.0,1018.06,767.27
2017,3,23,13,0,952.0,111.0,7.8,27.0,942.0,1024.78,772.28
2017,3,23,13,15,949.5,110.5,7.8,27.0,930.5,1026.55,773.78
2017,3,23,13,30,947.0,110.0,7.8,27.0,919.0,1024.46,772.78
2017,3,23,13,45,941.5,109.5,7.8,27.0,898.5,1015.69,767.29
2017,3,23,14,0,936.0,109.0,7.8,27.0,878.0,1003.18,759.35
2017,3,23,14,15,929.5,107.5,7.8,26.5,849.5,985.01,749.1
2017,3,23,14,30,923.0,106.0,7.8,26.0,821.0,963.33,736.42
2017,3,23,14,45,910.5,105.5,7.8,26.0,784.5,934.01,716.87
2017,3,23,15,0,898.0,105.0,7.8,26.0,748.0,901.75,695.24
2017,3,23,15,15,742.0,151.0,7.7,25.5,661.0,805.04,627.48
2017,3,23,15,30,586.0,197.0,7.6,25.0,574.0,702.1,551.78
2017,3,23,15,45,707.5,147.0,7.55,25.0,568.0,726.29,573.68
2017,3,23,16,0,829.0,97.0,7.5,25.0,562.0,731.87,579.46
2017,3,23,16,15,803.5,93.0,7.3,24.5,508.0,676.06,539.74
2017,3,23,16,30,778.0,89.0,7.1,24.0,454.0,619.94,497.75
2017,3,23,16,45,738.5,85.0,6.95,23.5,396.5,557.5,449.27
2017,3,23,17,0,699.0,81.0,6.8,23.0,339.0,494.87,399.28
2017,3,23,17,15,645.0,74.0,6.6,22.5,281.0,423.69,340.91
2017,3,23,17,30,591.0,67.0,6.4,22.0,223.0,356.72,284.16
2017,3,23,17,45,502.5,57.5,6.2,21.5,167.5,277.87,216.56
2017,3,23,18,0,414.0,48.0,6.0,21.0,112.0,208.0,155.38
2017,3,23,18,15,207.0,35.5,5.95,20.5,67.5,111.31,74.89
2017,3,23,18,30,0.0,23.0,5.9,20.0,23.0,24.51,0.0
2017,3,23,18,45,0.0,11.5,5.85,20.0,11.5,0.0,0.0
2017,3,23,19,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.25,18.5,0.5,0.48,0.0
