Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,7,0,0.0,1.0,3.3,19.0,1.0,0.96,0.0
2017,3,24,7,15,0.0,3.0,3.3,19.0,3.0,2.89,0.0
2017,3,24,7,30,0.0,5.0,3.3,19.0,5.0,4.82,0.0
2017,3,24,7,45,0.0,7.0,3.35,19.5,7.0,6.75,0.02
2017,3,24,8,0,0.0,9.0,3.4,20.0,9.0,8.68,1.64
2017,3,24,8,15,0.0,12.0,3.6,20.0,12.0,11.58,4.06
2017,3,24,8,30,0.0,15.0,3.8,20.0,15.0,14.47,6.45
2017,3,24,8,45,0.0,68.5,4.05,20.5,68.5,66.22,49.17
2017,3,24,9,0,0.0,122.0,4.3,21.0,122.0,117.39,90.46
2017,3,24,9,15,0.0,85.5,4.4,21.5,85.5,82.72,61.93
2017,3,24,9,30,0.0,49.0,4.5,22.0,49.0,47.37,33.0
2017,3,24,9,45,12.0,154.5,4.65,22.5,162.5,155.79,119.79
2017,3,24,10,0,24.0,260.0,4.8,23.0,276.0,264.83,204.38
2017,3,24,10,15,12.0,149.0,4.75,23.0,157.0,152.0,115.87
2017,3,24,10,30,0.0,38.0,4.7,23.0,38.0,36.77,23.96
2017,3,24,10,45,0.0,76.5,4.7,23.5,76.5,74.08,53.65
2017,3,24,11,0,0.0,115.0,4.7,24.0,115.0,111.44,82.91
2017,3,24,11,15,0.0,90.0,4.65,24.0,90.0,87.21,63.7
2017,3,24,11,30,0.0,65.0,4.6,24.0,65.0,62.97,44.5
2017,3,24,11,45,243.5,210.0,4.6,24.5,421.0,431.83,335.68
2017,3,24,12,0,487.0,355.0,4.6,25.0,777.0,804.62,604.76
2017,3,24,12,15,398.0,392.5,4.6,25.0,739.5,768.9,575.04
2017,3,24,12,30,309.0,430.0,4.6,25.0,702.0,733.45,547.5
2017,3,24,12,45,174.5,405.5,4.6,25.5,559.5,580.86,435.5
2017,3,24,13,0,40.0,381.0,4.6,26.0,417.0,423.27,316.78
2017,3,24,13,15,88.0,408.5,4.55,26.0,485.0,499.53,374.52
2017,3,24,13,30,136.0,436.0,4.5,26.0,553.0,584.36,436.59
2017,3,24,13,45,192.5,422.5,4.5,26.5,583.5,625.35,466.85
2017,3,24,14,0,249.0,409.0,4.5,27.0,614.0,664.68,495.81
2017,3,24,14,15,522.5,290.5,4.5,27.0,702.5,808.8,605.72
2017,3,24,14,30,796.0,172.0,4.5,27.0,791.0,928.89,692.43
2017,3,24,14,45,815.5,154.0,4.5,27.0,763.5,908.21,678.74
2017,3,24,15,0,835.0,136.0,4.5,27.0,736.0,887.28,665.88
2017,3,24,15,15,821.5,133.0,4.4,27.0,694.0,850.29,641.53
2017,3,24,15,30,808.0,130.0,4.3,27.0,652.0,811.04,615.6
2017,3,24,15,45,800.0,121.5,4.25,27.0,606.0,768.13,587.11
2017,3,24,16,0,792.0,113.0,4.2,27.0,560.0,723.03,556.78
2017,3,24,16,15,765.5,108.0,3.75,26.0,506.5,669.46,520.3
2017,3,24,16,30,739.0,103.0,3.3,25.0,453.0,613.18,479.78
2017,3,24,16,45,712.5,94.5,2.9,24.5,397.5,553.23,434.71
2017,3,24,17,0,686.0,86.0,2.5,24.0,342.0,493.92,388.78
2017,3,24,17,15,631.0,78.5,2.3,22.5,283.5,422.2,333.55
2017,3,24,17,30,576.0,71.0,2.1,21.0,225.0,354.8,279.36
2017,3,24,17,45,492.5,60.0,1.9,20.0,169.0,276.98,214.57
2017,3,24,18,0,409.0,49.0,1.7,19.0,113.0,207.66,155.12
2017,3,24,18,15,264.5,33.5,1.7,18.5,68.0,125.65,85.25
2017,3,24,18,30,120.0,18.0,1.7,18.0,23.0,52.71,0.0
2017,3,24,18,45,60.0,9.0,1.75,18.0,11.5,8.85,0.0
2017,3,24,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.0,3.4,11.5,34.0,12.31,0.0
2017,3,25,7,0,341.0,32.0,3.7,12.0,68.0,24.71,15.25
2017,3,25,7,15,450.5,42.5,3.9,12.5,121.0,31.09,21.88
2017,3,25,7,30,560.0,53.0,4.1,13.0,174.0,66.62,35.18
2017,3,25,7,45,627.5,60.0,4.3,14.0,232.5,116.4,66.33
2017,3,25,8,0,695.0,67.0,4.5,15.0,291.0,174.24,111.65
2017,3,25,8,15,737.0,72.0,4.35,15.5,350.0,234.24,163.81
2017,3,25,8,30,779.0,77.0,4.2,16.0,409.0,296.34,218.85
2017,3,25,8,45,809.5,80.5,4.05,17.0,465.5,357.09,272.18
2017,3,25,9,0,840.0,84.0,3.9,18.0,522.0,420.21,325.9
2017,3,25,9,15,861.0,87.0,3.7,18.5,574.5,480.5,376.23
2017,3,25,9,30,882.0,90.0,3.5,19.0,627.0,542.7,426.06
2017,3,25,9,45,897.5,92.5,3.3,19.5,674.5,600.01,470.35
2017,3,25,10,0,913.0,95.0,3.1,20.0,722.0,656.71,512.44
2017,3,25,10,15,924.5,97.0,2.95,20.5,762.5,709.39,550.2
2017,3,25,10,30,936.0,99.0,2.8,21.0,803.0,760.52,583.95
2017,3,25,10,45,943.5,100.5,2.65,21.5,835.5,806.37,612.58
2017,3,25,11,0,951.0,102.0,2.5,22.0,868.0,849.85,638.93
2017,3,25,11,15,957.0,103.0,2.45,22.5,893.0,889.01,662.58
2017,3,25,11,30,963.0,104.0,2.4,23.0,918.0,925.27,683.99
2017,3,25,11,45,966.5,104.5,2.4,23.5,934.0,955.76,701.84
2017,3,25,12,0,970.0,105.0,2.4,24.0,950.0,982.88,717.42
2017,3,25,12,15,971.5,105.0,2.4,24.5,956.5,1004.13,729.19
2017,3,25,12,30,973.0,105.0,2.4,25.0,963.0,1021.69,738.66
2017,3,25,12,45,972.0,105.0,2.45,25.5,960.5,1033.1,744.84
2017,3,25,13,0,971.0,105.0,2.5,26.0,958.0,1040.62,748.72
2017,3,25,13,15,968.5,104.5,2.45,26.0,946.5,1042.26,749.44
2017,3,25,13,30,966.0,104.0,2.4,26.0,935.0,1039.96,747.86
2017,3,25,13,45,962.0,103.0,2.35,26.5,915.0,1031.79,741.28
2017,3,25,14,0,958.0,102.0,2.3,27.0,895.0,1019.78,732.49
2017,3,25,14,15,951.5,101.0,2.15,27.0,866.0,1001.67,720.33
2017,3,25,14,30,945.0,100.0,2.0,27.0,837.0,979.97,706.03
2017,3,25,14,45,937.0,97.5,1.95,27.0,800.5,951.84,688.87
2017,3,25,15,0,929.0,95.0,1.9,27.0,764.0,920.47,669.69
2017,3,25,15,15,916.0,92.5,1.7,27.0,720.5,881.82,644.12
2017,3,25,15,30,903.0,90.0,1.5,27.0,677.0,840.63,616.85
2017,3,25,15,45,887.0,87.0,1.3,27.0,627.0,794.27,586.01
2017,3,25,16,0,871.0,84.0,1.1,27.0,577.0,746.12,553.76
2017,3,25,16,15,847.0,80.5,0.9,26.5,522.5,694.31,519.71
2017,3,25,16,30,823.0,77.0,0.7,26.0,468.0,637.76,481.08
2017,3,25,16,45,789.5,73.0,0.55,25.5,410.0,574.66,436.07
2017,3,25,17,0,756.0,69.0,0.4,25.0,352.0,512.68,390.41
2017,3,25,17,15,705.5,63.5,0.5,24.0,293.0,441.84,339.25
2017,3,25,17,30,655.0,58.0,0.6,23.0,234.0,376.75,289.31
2017,3,25,17,45,573.0,50.0,0.75,22.0,177.0,298.62,226.92
2017,3,25,18,0,491.0,42.0,0.9,21.0,120.0,228.84,168.4
2017,3,25,18,15,343.5,29.5,1.0,20.0,73.0,144.33,97.27
2017,3,25,18,30,196.0,17.0,1.1,19.0,26.0,69.93,0.0
2017,3,25,18,45,98.0,8.5,1.25,18.5,13.0,8.36,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,100.5,20.5,3.2,17.0,31.0,16.1,0.0
2017,3,26,7,0,201.0,41.0,3.7,18.0,62.0,31.81,20.88
2017,3,26,7,15,301.5,57.0,4.0,18.5,111.5,43.0,31.61
2017,3,26,7,30,402.0,73.0,4.3,19.0,161.0,78.04,47.65
2017,3,26,7,45,469.5,84.5,4.65,19.5,216.0,122.75,76.66
2017,3,26,8,0,537.0,96.0,5.0,20.0,271.0,176.01,117.7
2017,3,26,8,15,410.5,133.5,5.15,20.5,282.5,214.02,156.01
2017,3,26,8,30,284.0,171.0,5.3,21.0,294.0,238.89,182.01
2017,3,26,8,45,488.0,148.5,5.45,22.0,392.0,307.81,234.85
2017,3,26,9,0,692.0,126.0,5.6,23.0,490.0,400.44,307.89
2017,3,26,9,15,716.0,131.0,5.6,23.5,540.0,456.36,353.95
2017,3,26,9,30,740.0,136.0,5.6,24.0,590.0,513.57,399.77
2017,3,26,9,45,754.0,142.0,5.7,24.5,634.0,567.02,441.65
2017,3,26,10,0,768.0,148.0,5.8,25.0,678.0,620.17,482.16
2017,3,26,10,15,781.5,151.0,5.85,25.5,716.5,669.9,519.1
2017,3,26,10,30,795.0,154.0,5.9,26.0,755.0,717.94,553.96
2017,3,26,10,45,534.0,274.0,5.95,26.5,685.0,673.11,514.55
2017,3,26,11,0,273.0,394.0,6.0,27.0,615.0,605.35,457.48
2017,3,26,11,15,392.5,365.0,5.95,27.0,693.0,687.13,519.6
2017,3,26,11,30,512.0,336.0,5.9,27.0,771.0,778.34,586.89
2017,3,26,11,45,677.5,247.5,5.9,27.5,833.5,853.5,643.21
2017,3,26,12,0,843.0,159.0,5.9,28.0,896.0,929.24,694.51
2017,3,26,12,15,844.0,159.5,5.85,28.0,902.0,948.76,706.96
2017,3,26,12,30,845.0,160.0,5.8,28.0,908.0,965.03,717.53
2017,3,26,12,45,840.5,162.0,5.75,28.5,904.5,974.29,721.97
2017,3,26,13,0,836.0,164.0,5.7,29.0,901.0,980.08,724.19
2017,3,26,13,15,832.5,163.0,5.6,29.0,889.5,980.24,723.92
2017,3,26,13,30,829.0,162.0,5.5,29.0,878.0,976.94,721.47
2017,3,26,13,45,819.5,162.5,5.45,29.0,857.0,966.05,714.39
2017,3,26,14,0,810.0,163.0,5.4,29.0,836.0,951.88,705.27
2017,3,26,14,15,801.5,161.0,5.35,28.5,808.0,932.87,694.41
2017,3,26,14,30,793.0,159.0,5.3,28.0,780.0,910.82,681.54
2017,3,26,14,45,776.0,158.5,5.25,28.0,743.5,879.83,661.15
2017,3,26,15,0,759.0,158.0,5.2,28.0,707.0,850.28,641.8
2017,3,26,15,15,743.0,154.5,5.15,28.0,665.5,812.63,616.73
2017,3,26,15,30,727.0,151.0,5.1,28.0,624.0,773.13,590.27
2017,3,26,15,45,706.0,145.5,5.1,28.0,576.5,725.96,558.31
2017,3,26,16,0,685.0,140.0,5.1,28.0,529.0,677.85,524.6
2017,3,26,16,15,655.5,133.5,4.95,27.5,477.5,622.04,484.66
2017,3,26,16,30,626.0,127.0,4.8,27.0,426.0,566.66,444.14
2017,3,26,16,45,586.5,118.5,4.7,26.5,371.5,503.78,396.99
2017,3,26,17,0,547.0,110.0,4.6,26.0,317.0,443.0,350.12
2017,3,26,17,15,490.0,99.5,4.35,25.0,261.5,371.79,294.11
2017,3,26,17,30,433.0,89.0,4.1,24.0,206.0,308.22,242.46
2017,3,26,17,45,345.5,74.5,3.85,23.5,154.0,233.33,180.23
2017,3,26,18,0,258.0,60.0,3.6,23.0,102.0,167.94,125.08
2017,3,26,18,15,129.0,40.0,3.6,22.5,61.0,89.53,60.65
2017,3,26,18,30,0.0,20.0,3.6,22.0,20.0,20.24,0.0
2017,3,26,18,45,0.0,10.0,3.6,21.5,10.0,9.83,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,54.5,23.5,1.7,18.5,29.5,19.64,0.78
2017,3,27,7,0,109.0,47.0,1.9,19.0,59.0,38.13,26.26
2017,3,27,7,15,192.5,70.0,1.85,19.5,107.0,55.54,42.34
2017,3,27,7,30,276.0,93.0,1.8,20.0,155.0,91.68,61.98
2017,3,27,7,45,138.0,98.0,1.75,20.5,129.0,103.16,74.06
2017,3,27,8,0,0.0,103.0,1.7,21.0,103.0,97.49,75.08
2017,3,27,8,15,3.5,126.0,1.65,21.5,127.5,120.14,93.02
2017,3,27,8,30,7.0,149.0,1.6,22.0,152.0,143.37,111.05
2017,3,27,8,45,14.5,174.0,1.55,22.5,181.0,170.38,131.72
2017,3,27,9,0,22.0,199.0,1.5,23.0,210.0,198.4,152.88
2017,3,27,9,15,23.5,217.5,1.4,23.5,231.0,218.53,167.59
2017,3,27,9,30,25.0,236.0,1.3,24.0,252.0,238.82,182.21
2017,3,27,9,45,180.5,272.0,1.2,24.5,397.0,363.43,276.42
2017,3,27,10,0,336.0,308.0,1.1,25.0,542.0,505.19,378.76
2017,3,27,10,15,544.0,244.5,0.9,25.5,647.5,602.65,447.44
2017,3,27,10,30,752.0,181.0,0.7,26.0,753.0,715.94,523.91
2017,3,27,10,45,777.5,175.0,0.55,26.5,787.5,761.73,550.15
2017,3,27,11,0,803.0,169.0,0.4,27.0,822.0,806.19,573.95
2017,3,27,11,15,446.0,293.5,0.35,27.0,658.0,664.77,475.05
2017,3,27,11,30,89.0,418.0,0.3,27.0,494.0,488.96,349.01
2017,3,27,11,45,117.5,434.0,0.3,27.5,536.5,538.77,384.03
2017,3,27,12,0,146.0,450.0,0.3,28.0,579.0,586.0,414.45
2017,3,27,12,15,509.0,298.5,0.35,28.0,750.0,783.68,552.99
2017,3,27,12,30,872.0,147.0,0.4,28.0,921.0,973.8,671.7
2017,3,27,12,45,873.0,145.5,0.5,28.5,919.0,984.52,675.97
2017,3,27,13,0,874.0,144.0,0.6,29.0,917.0,991.76,681.1
2017,3,27,13,15,871.0,143.0,0.65,29.0,905.0,992.13,682.58
2017,3,27,13,30,868.0,142.0,0.7,29.0,893.0,988.97,682.15
2017,3,27,13,45,861.5,141.0,0.8,29.5,872.5,984.88,681.0
2017,3,27,14,0,855.0,140.0,0.9,30.0,852.0,971.47,674.25
2017,3,27,14,15,846.5,138.0,1.0,30.0,823.5,951.75,665.06
2017,3,27,14,30,838.0,136.0,1.1,30.0,795.0,928.84,653.83
2017,3,27,14,45,806.0,144.0,1.25,30.0,754.5,892.51,634.73
2017,3,27,15,0,774.0,152.0,1.4,30.0,714.0,857.79,616.22
2017,3,27,15,15,757.5,148.0,1.55,29.5,671.5,818.67,595.47
2017,3,27,15,30,741.0,144.0,1.7,29.0,629.0,777.7,572.82
2017,3,27,15,45,715.0,141.0,1.9,29.0,580.0,728.82,543.33
2017,3,27,16,0,689.0,138.0,2.1,29.0,531.0,679.34,511.96
2017,3,27,16,15,659.0,131.5,2.15,28.5,479.0,622.97,474.21
2017,3,27,16,30,629.0,125.0,2.2,28.0,427.0,567.07,435.58
2017,3,27,16,45,585.5,118.0,2.25,27.5,371.5,503.16,389.62
2017,3,27,17,0,542.0,111.0,2.3,27.0,316.0,439.12,342.0
2017,3,27,17,15,485.5,100.0,2.1,26.0,261.5,370.39,289.16
2017,3,27,17,30,429.0,89.0,1.9,25.0,207.0,306.65,238.4
2017,3,27,17,45,344.0,75.0,1.75,24.5,155.0,233.46,178.61
2017,3,27,18,0,259.0,61.0,1.6,24.0,103.0,169.5,125.38
2017,3,27,18,15,158.0,40.0,1.6,23.5,62.0,97.67,66.12
2017,3,27,18,30,57.0,19.0,1.6,23.0,21.0,37.16,0.0
2017,3,27,18,45,28.5,9.5,1.65,22.5,10.5,14.31,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,28,6,45,53.5,23.5,3.6,20.5,30.0,20.72,3.97
2017,3,28,7,0,107.0,47.0,3.8,21.0,60.0,38.17,26.21
2017,3,28,7,15,183.0,71.0,4.05,21.0,107.0,56.29,42.76
2017,3,28,7,30,259.0,95.0,4.3,21.0,154.0,93.45,63.48
2017,3,28,7,45,151.5,115.0,4.55,21.5,151.5,119.09,86.34
2017,3,28,8,0,44.0,135.0,4.8,22.0,149.0,131.09,100.53
2017,3,28,8,15,55.0,158.5,4.95,22.5,180.0,159.12,122.7
2017,3,28,8,30,66.0,182.0,5.1,23.0,211.0,188.59,145.87
2017,3,28,8,45,53.0,199.0,5.3,23.5,224.0,205.08,158.94
2017,3,28,9,0,40.0,216.0,5.5,24.0,237.0,219.97,170.31
2017,3,28,9,15,45.5,240.5,5.65,24.5,267.0,248.92,192.31
2017,3,28,9,30,51.0,265.0,5.8,25.0,297.0,278.6,214.6
2017,3,28,9,45,92.5,300.5,5.95,25.5,363.5,339.94,261.33
2017,3,28,10,0,134.0,336.0,6.1,26.0,430.0,405.98,311.06
2017,3,28,10,15,128.5,355.0,6.25,26.0,449.0,428.99,327.87
2017,3,28,10,30,123.0,374.0,6.4,26.0,468.0,451.33,344.13
2017,3,28,10,45,162.0,392.0,6.55,26.5,521.5,505.64,384.4
2017,3,28,11,0,201.0,410.0,6.7,27.0,575.0,562.66,426.16
2017,3,28,11,15,117.0,383.0,6.85,27.0,480.0,476.16,360.4
2017,3,28,11,30,33.0,356.0,7.0,27.0,385.0,379.37,285.98
2017,3,28,11,45,97.0,405.0,7.15,27.0,490.5,487.29,368.14
2017,3,28,12,0,161.0,454.0,7.3,27.0,596.0,603.82,454.77
2017,3,28,12,15,112.5,439.0,7.35,27.0,539.0,549.41,413.4
2017,3,28,12,30,64.0,424.0,7.4,27.0,482.0,486.25,365.65
2017,3,28,12,45,66.0,424.5,7.45,27.5,484.0,491.1,368.77
2017,3,28,13,0,68.0,425.0,7.5,28.0,486.0,495.71,371.63
2017,3,28,13,15,242.0,401.5,7.5,27.5,613.0,656.29,495.87
2017,3,28,13,30,416.0,378.0,7.5,27.0,740.0,808.04,610.85
2017,3,28,13,45,253.5,393.5,7.55,27.0,612.5,662.1,501.41
2017,3,28,14,0,91.0,409.0,7.6,27.0,485.0,506.61,382.95
2017,3,28,14,15,45.5,264.5,7.6,27.0,302.5,310.98,236.64
2017,3,28,14,30,0.0,120.0,7.6,27.0,120.0,116.66,86.04
2017,3,28,14,45,120.5,234.5,7.6,27.0,322.5,354.74,274.31
2017,3,28,15,0,241.0,349.0,7.6,27.0,525.0,582.63,447.66
2017,3,28,15,15,418.5,279.5,7.55,26.5,563.0,669.41,518.43
2017,3,28,15,30,596.0,210.0,7.5,26.0,601.0,727.73,568.18
2017,3,28,15,45,570.5,202.5,7.45,26.0,554.5,679.49,532.62
2017,3,28,16,0,545.0,195.0,7.4,26.0,508.0,631.12,496.84
2017,3,28,16,15,513.5,185.0,7.25,25.5,457.5,576.02,456.15
2017,3,28,16,30,482.0,175.0,7.1,25.0,407.0,522.01,415.5
2017,3,28,16,45,451.5,159.0,7.0,25.0,355.5,463.54,369.96
2017,3,28,17,0,421.0,143.0,6.9,25.0,304.0,406.78,324.83
2017,3,28,17,15,366.5,127.0,6.6,24.5,251.0,339.76,270.85
2017,3,28,17,30,312.0,111.0,6.3,24.0,198.0,272.54,215.65
2017,3,28,17,45,251.0,89.5,6.0,23.5,148.5,207.7,161.42
2017,3,28,18,0,190.0,68.0,5.7,23.0,99.0,149.39,112.0
2017,3,28,18,15,111.0,43.0,5.55,22.5,59.0,87.97,60.48
2017,3,28,18,30,32.0,18.0,5.4,22.0,19.0,27.78,0.19
2017,3,28,18,45,16.0,9.0,5.25,21.5,9.5,11.65,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.5,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,112.0,22.5,2.85,18.0,36.5,17.49,4.33
2017,3,29,7,0,224.0,45.0,3.1,18.0,73.0,34.68,23.78
2017,3,29,7,15,325.5,60.5,3.05,18.0,124.0,45.31,33.86
2017,3,29,7,30,427.0,76.0,3.0,18.0,175.0,86.46,52.64
2017,3,29,7,45,264.0,107.0,3.0,18.0,173.5,124.52,87.08
2017,3,29,8,0,101.0,138.0,3.0,18.0,172.0,142.19,108.75
2017,3,29,8,15,209.5,155.5,2.95,18.5,243.0,190.49,144.72
2017,3,29,8,30,318.0,173.0,2.9,19.0,314.0,253.85,193.99
2017,3,29,8,45,566.0,135.5,2.85,20.0,425.5,329.21,251.12
2017,3,29,9,0,814.0,98.0,2.8,21.0,537.0,433.35,332.02
2017,3,29,9,15,836.5,101.5,2.9,21.5,590.0,493.54,380.92
2017,3,29,9,30,859.0,105.0,3.0,22.0,643.0,554.57,429.07
2017,3,29,9,45,882.5,105.0,3.15,23.0,692.0,613.29,473.34
2017,3,29,10,0,906.0,105.0,3.3,24.0,741.0,672.68,516.63
2017,3,29,10,15,917.0,107.0,3.4,24.0,781.0,724.62,555.16
2017,3,29,10,30,928.0,109.0,3.5,24.0,821.0,774.97,590.1
2017,3,29,10,45,938.0,109.5,3.65,24.5,854.5,821.25,620.57
2017,3,29,11,0,948.0,110.0,3.8,25.0,888.0,865.34,649.24
2017,3,29,11,15,953.0,111.0,3.95,25.0,911.5,903.36,674.87
2017,3,29,11,30,958.0,112.0,4.1,25.0,935.0,938.43,698.48
2017,3,29,11,45,962.0,111.5,4.25,25.5,950.5,967.97,716.99
2017,3,29,12,0,966.0,111.0,4.4,26.0,966.0,994.17,733.26
2017,3,29,12,15,966.5,111.5,4.45,26.0,971.5,1014.65,746.69
2017,3,29,12,30,967.0,112.0,4.5,26.0,977.0,1031.43,757.8
2017,3,29,12,45,964.5,112.0,4.6,26.5,973.0,1041.05,763.14
2017,3,29,13,0,962.0,112.0,4.7,27.0,969.0,1046.78,766.36
2017,3,29,13,15,958.5,111.5,4.7,27.0,956.0,1047.13,766.86
2017,3,29,13,30,955.0,111.0,4.7,27.0,943.0,1043.59,764.99
2017,3,29,13,45,947.0,111.5,4.7,27.0,921.0,1032.94,758.6
2017,3,29,14,0,939.0,112.0,4.7,27.0,899.0,1018.58,749.93
2017,3,29,14,15,931.5,110.5,4.7,27.0,869.0,998.97,737.9
2017,3,29,14,30,924.0,109.0,4.7,27.0,839.0,975.88,723.65
2017,3,29,14,45,911.5,108.0,4.7,27.0,801.0,945.49,704.52
2017,3,29,15,0,899.0,107.0,4.7,27.0,763.0,912.19,683.42
2017,3,29,15,15,885.0,104.5,4.55,26.5,719.0,873.3,658.7
2017,3,29,15,30,871.0,102.0,4.4,26.0,675.0,836.82,635.83
2017,3,29,15,45,850.5,99.5,4.25,26.0,624.5,788.17,602.98
2017,3,29,16,0,830.0,97.0,4.1,26.0,574.0,738.15,568.9
2017,3,29,16,15,804.5,93.0,3.7,25.5,520.0,681.89,530.1
2017,3,29,16,30,779.0,89.0,3.3,25.0,466.0,625.35,489.33
2017,3,29,16,45,740.5,85.0,2.95,24.5,408.0,560.88,440.96
2017,3,29,17,0,702.0,81.0,2.6,24.0,350.0,500.29,394.1
2017,3,29,17,15,649.5,74.0,2.35,23.0,292.0,429.28,338.79
2017,3,29,17,30,597.0,67.0,2.1,22.0,234.0,362.38,284.63
2017,3,29,17,45,510.5,58.5,1.9,21.0,177.5,284.57,220.27
2017,3,29,18,0,424.0,50.0,1.7,20.0,121.0,215.54,161.45
2017,3,29,18,15,287.5,35.5,1.8,19.5,75.0,135.23,93.86
2017,3,29,18,30,151.0,21.0,1.9,19.0,29.0,64.99,12.61
2017,3,29,18,45,75.5,10.5,2.05,19.0,14.5,23.59,0.0
2017,3,29,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,30,6,45,193.0,18.5,3.35,11.5,43.0,13.71,3.39
2017,3,30,7,0,386.0,37.0,3.5,12.0,86.0,28.06,18.8
2017,3,30,7,15,483.5,47.0,3.6,12.5,140.5,34.59,25.19
2017,3,30,7,30,581.0,57.0,3.7,13.0,195.0,81.2,43.48
2017,3,30,7,45,639.0,64.0,3.8,14.0,253.5,132.14,78.45
2017,3,30,8,0,697.0,71.0,3.9,15.0,312.0,189.95,125.42
2017,3,30,8,15,738.0,76.0,4.0,15.5,371.0,250.46,178.46
2017,3,30,8,30,779.0,81.0,4.1,16.0,430.0,312.85,233.76
2017,3,30,8,45,807.5,85.5,4.2,17.0,486.5,374.13,287.36
2017,3,30,9,0,836.0,90.0,4.3,18.0,543.0,437.53,341.15
2017,3,30,9,15,857.0,93.0,4.2,18.5,596.0,497.71,391.07
2017,3,30,9,30,878.0,96.0,4.1,19.0,649.0,559.77,440.74
2017,3,30,9,45,894.0,98.5,4.0,20.0,696.0,617.13,484.27
2017,3,30,10,0,910.0,101.0,3.9,21.0,743.0,673.91,525.68
2017,3,30,10,15,921.0,103.0,3.75,21.0,783.5,725.97,564.1
2017,3,30,10,30,932.0,105.0,3.6,21.0,824.0,776.42,598.31
2017,3,30,10,45,940.5,106.5,3.45,21.5,856.5,822.63,627.66
2017,3,30,11,0,949.0,108.0,3.3,22.0,889.0,866.53,654.83
2017,3,30,11,15,953.5,109.0,3.15,22.5,913.0,904.09,677.12
2017,3,30,11,30,958.0,110.0,3.0,23.0,937.0,938.65,697.02
2017,3,30,11,45,963.5,109.0,2.9,23.5,952.5,968.94,714.14
2017,3,30,12,0,969.0,108.0,2.8,24.0,968.0,995.94,728.92
2017,3,30,12,15,969.5,108.0,2.65,24.0,974.0,1015.86,739.95
2017,3,30,12,30,970.0,108.0,2.5,24.0,980.0,1032.07,748.54
2017,3,30,12,45,968.0,108.5,2.4,24.5,976.0,1042.6,752.58
2017,3,30,13,0,966.0,109.0,2.3,25.0,972.0,1049.26,754.24
2017,3,30,13,15,963.0,108.5,2.25,25.0,960.0,1050.0,754.35
2017,3,30,13,30,960.0,108.0,2.2,25.0,948.0,1046.84,752.2
2017,3,30,13,45,952.5,109.0,2.15,25.5,926.0,1037.07,744.59
2017,3,30,14,0,945.0,110.0,2.1,26.0,904.0,1023.57,734.86
2017,3,30,14,15,938.0,108.5,2.15,26.0,874.5,1004.26,724.23
2017,3,30,14,30,931.0,107.0,2.2,26.0,845.0,981.44,711.43
2017,3,30,14,45,917.0,107.0,2.3,26.0,807.0,950.54,693.9
2017,3,30,15,0,903.0,107.0,2.4,26.0,769.0,916.8,674.37
2017,3,30,15,15,889.5,104.5,2.45,25.5,725.0,878.15,652.18
2017,3,30,15,30,876.0,102.0,2.5,25.0,681.0,837.1,628.04
2017,3,30,15,45,855.5,100.0,2.6,25.0,631.0,793.53,600.87
2017,3,30,16,0,835.0,98.0,2.7,25.0,581.0,743.82,568.89
2017,3,30,16,15,810.0,94.0,2.6,24.5,526.0,687.64,531.69
2017,3,30,16,30,785.0,90.0,2.5,24.0,471.0,631.13,492.36
2017,3,30,16,45,749.5,85.0,2.4,24.0,413.5,567.06,444.55
2017,3,30,17,0,714.0,80.0,2.3,24.0,356.0,506.5,397.92
2017,3,30,17,15,662.5,73.5,2.15,22.5,297.0,435.9,344.06
2017,3,30,17,30,611.0,67.0,2.0,21.0,238.0,369.28,290.91
2017,3,30,17,45,530.0,58.0,1.95,20.0,181.5,292.3,227.21
2017,3,30,18,0,449.0,49.0,1.9,19.0,125.0,223.54,168.3
2017,3,30,18,15,311.0,35.0,2.0,18.5,78.0,141.74,99.11
2017,3,30,18,30,173.0,21.0,2.1,18.0,31.0,70.41,18.71
2017,3,30,18,45,86.5,10.5,2.25,17.5,15.5,25.58,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,193.5,19.5,3.65,13.0,45.0,14.44,4.59
2017,3,31,7,0,387.0,39.0,3.9,14.0,90.0,29.68,20.1
2017,3,31,7,15,483.5,49.0,4.0,15.0,144.5,38.05,27.99
2017,3,31,7,30,580.0,59.0,4.1,16.0,199.0,84.9,45.53
2017,3,31,7,45,639.5,65.5,4.2,17.0,257.5,135.7,80.43
2017,3,31,8,0,699.0,72.0,4.3,18.0,316.0,193.53,127.12
2017,3,31,8,15,737.5,77.0,4.55,18.5,374.5,253.67,179.58
2017,3,31,8,30,776.0,82.0,4.8,19.0,433.0,315.35,234.01
2017,3,31,8,45,802.5,86.5,5.1,20.0,488.5,375.76,286.71
2017,3,31,9,0,829.0,91.0,5.4,21.0,544.0,438.07,339.58
2017,3,31,9,15,848.5,94.0,5.55,21.5,595.0,497.16,389.0
2017,3,31,9,30,868.0,97.0,5.7,22.0,646.0,556.72,437.33
2017,3,31,9,45,881.5,99.5,5.85,23.0,692.0,613.35,481.13
2017,3,31,10,0,895.0,102.0,6.0,24.0,738.0,667.92,522.04
2017,3,31,10,15,905.0,104.0,6.1,24.5,776.5,718.57,559.81
2017,3,31,10,30,915.0,106.0,6.2,25.0,815.0,767.57,593.54
2017,3,31,10,45,922.0,108.0,6.3,25.5,846.5,812.39,623.86
2017,3,31,11,0,929.0,110.0,6.4,26.0,878.0,854.84,652.23
2017,3,31,11,15,933.5,111.0,6.4,26.0,901.5,891.66,677.31
2017,3,31,11,30,938.0,112.0,6.4,26.0,925.0,925.56,700.28
2017,3,31,11,45,941.0,112.5,6.4,26.5,939.5,954.54,718.33
2017,3,31,12,0,944.0,113.0,6.4,27.0,954.0,980.2,734.05
2017,3,31,12,15,945.0,113.5,6.35,27.0,960.0,1000.57,747.36
2017,3,31,12,30,946.0,114.0,6.3,27.0,966.0,1017.34,758.3
2017,3,31,12,45,945.0,113.5,6.3,27.5,962.5,1027.48,763.58
2017,3,31,13,0,944.0,113.0,6.3,28.0,959.0,1033.84,766.44
2017,3,31,13,15,941.5,112.5,6.2,28.0,947.0,1034.94,766.84
2017,3,31,13,30,939.0,112.0,6.1,28.0,935.0,1032.22,764.83
2017,3,31,13,45,933.5,111.5,6.1,28.5,914.5,1022.83,757.55
2017,3,31,14,0,928.0,111.0,6.1,29.0,894.0,1009.74,747.98
2017,3,31,14,15,921.0,109.5,6.05,28.5,865.0,990.58,737.17
2017,3,31,14,30,914.0,108.0,6.0,28.0,836.0,967.97,724.08
2017,3,31,14,45,896.5,110.0,6.0,28.0,797.0,936.34,703.63
2017,3,31,15,0,879.0,112.0,6.0,28.0,758.0,902.12,681.38
2017,3,31,15,15,865.0,109.5,5.95,28.0,714.5,868.7,659.37
2017,3,31,15,30,851.0,107.0,5.9,28.0,671.0,827.78,631.99
2017,3,31,15,45,826.0,106.0,5.85,28.0,620.5,777.81,597.96
2017,3,31,16,0,801.0,105.0,5.8,28.0,570.0,726.86,562.89
2017,3,31,16,15,775.5,101.0,5.7,27.5,516.5,671.65,525.13
2017,3,31,16,30,750.0,97.0,5.6,27.0,463.0,618.42,486.58
2017,3,31,16,45,709.0,93.0,5.5,26.5,405.5,553.74,437.91
2017,3,31,17,0,668.0,89.0,5.4,26.0,348.0,491.1,389.41
2017,3,31,17,15,616.0,81.5,5.3,25.0,291.0,421.36,334.55
2017,3,31,17,30,564.0,74.0,5.2,24.0,234.0,355.69,280.93
2017,3,31,17,45,475.0,64.5,5.15,23.5,178.0,277.29,215.24
2017,3,31,18,0,386.0,55.0,5.1,23.0,122.0,207.91,155.83
2017,3,31,18,15,258.5,39.0,4.95,22.0,76.5,130.21,90.74
2017,3,31,18,30,131.0,23.0,4.8,21.0,31.0,63.43,19.94
2017,3,31,18,45,65.5,11.5,4.7,20.5,15.5,22.89,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.9,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,4.0,17.0,6.0,5.9,0.0
2017,4,1,6,45,76.5,30.5,4.15,17.5,41.0,25.28,12.94
2017,4,1,7,0,153.0,55.0,4.3,18.0,76.0,44.29,32.27
2017,4,1,7,15,233.5,76.0,4.5,18.5,125.0,62.62,48.94
2017,4,1,7,30,314.0,97.0,4.7,19.0,174.0,100.89,67.26
2017,4,1,7,45,157.0,85.5,4.95,19.5,124.0,95.43,67.22
2017,4,1,8,0,0.0,74.0,5.2,20.0,74.0,71.36,53.89
2017,4,1,8,15,6.0,117.0,5.4,20.5,120.0,112.97,87.65
2017,4,1,8,30,12.0,160.0,5.6,21.0,166.0,155.32,121.45
2017,4,1,8,45,6.0,141.0,5.85,21.5,144.0,137.17,106.32
2017,4,1,9,0,0.0,122.0,6.1,22.0,122.0,117.49,89.99
2017,4,1,9,15,0.0,109.0,6.15,22.5,109.0,105.29,79.72
2017,4,1,9,30,0.0,96.0,6.2,23.0,96.0,92.9,69.4
2017,4,1,9,45,0.0,100.5,6.3,23.5,100.5,97.26,72.54
2017,4,1,10,0,0.0,105.0,6.4,24.0,105.0,101.63,75.67
2017,4,1,10,15,0.0,99.0,6.35,24.0,99.0,95.87,70.93
2017,4,1,10,30,0.0,93.0,6.3,24.0,93.0,90.08,66.21
2017,4,1,10,45,0.0,86.0,6.3,24.5,86.0,83.32,60.62
2017,4,1,11,0,0.0,79.0,6.3,25.0,79.0,76.54,55.07
2017,4,1,11,15,0.0,82.5,6.3,25.0,82.5,79.95,57.68
2017,4,1,11,30,0.0,86.0,6.3,25.0,86.0,83.37,60.3
2017,4,1,11,45,0.0,108.5,6.3,25.5,108.5,105.26,77.25
2017,4,1,12,0,0.0,131.0,6.3,26.0,131.0,127.24,94.11
2017,4,1,12,15,2.0,146.0,6.25,26.0,148.5,143.83,106.99
2017,4,1,12,30,4.0,161.0,6.2,26.0,166.0,160.53,119.94
2017,4,1,12,45,4.0,159.5,6.2,26.0,164.0,159.19,118.9
2017,4,1,13,0,4.0,158.0,6.2,26.0,162.0,157.82,117.87
2017,4,1,13,15,7.0,189.0,6.1,26.0,195.5,191.41,143.88
2017,4,1,13,30,10.0,220.0,6.0,26.0,229.0,225.23,169.91
2017,4,1,13,45,9.0,212.5,5.95,26.0,221.0,216.91,163.6
2017,4,1,14,0,8.0,205.0,5.9,26.0,213.0,208.55,157.32
2017,4,1,14,15,29.0,279.5,5.85,26.0,303.5,311.01,236.28
2017,4,1,14,30,50.0,354.0,5.8,26.0,394.0,409.95,311.08
2017,4,1,14,45,25.5,254.0,5.75,26.0,275.0,281.48,214.13
2017,4,1,15,0,1.0,154.0,5.7,26.0,156.0,151.35,113.66
2017,4,1,15,15,0.5,153.0,5.65,25.5,154.0,150.02,113.2
2017,4,1,15,30,0.0,152.0,5.6,25.0,152.0,148.76,112.72
2017,4,1,15,45,22.0,196.5,5.55,25.0,209.5,211.83,163.26
2017,4,1,16,0,44.0,241.0,5.5,25.0,267.0,283.12,219.64
2017,4,1,16,15,22.0,138.0,5.4,24.5,151.0,155.33,119.84
2017,4,1,16,30,0.0,35.0,5.3,24.0,35.0,33.81,21.97
2017,4,1,16,45,0.0,30.5,5.25,24.0,30.5,29.45,18.53
2017,4,1,17,0,0.0,26.0,5.2,24.0,26.0,25.09,15.03
2017,4,1,17,15,190.5,65.5,5.0,23.5,119.5,179.23,142.97
2017,4,1,17,30,381.0,105.0,4.8,23.0,213.0,303.56,240.96
2017,4,1,17,45,299.5,88.5,4.6,22.5,161.5,231.29,180.46
2017,4,1,18,0,218.0,72.0,4.4,22.0,110.0,163.77,123.77
2017,4,1,18,15,128.0,48.0,4.35,21.5,68.0,98.71,69.53
2017,4,1,18,30,38.0,24.0,4.3,21.0,26.0,36.99,11.81
2017,4,1,18,45,19.0,12.0,4.25,21.0,13.0,15.17,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,18.5,0.5,0.48,0.0
2017,4,2,7,0,0.0,1.0,2.8,19.0,1.0,0.96,0.0
2017,4,2,7,15,0.0,2.0,2.9,19.0,2.0,1.93,0.0
2017,4,2,7,30,0.0,3.0,3.0,19.0,3.0,2.89,0.0
2017,4,2,7,45,0.0,4.0,3.1,19.5,4.0,3.86,0.0
2017,4,2,8,0,0.0,5.0,3.2,20.0,5.0,4.82,0.0
2017,4,2,8,15,0.0,6.5,3.4,20.0,6.5,6.27,0.0
2017,4,2,8,30,0.0,8.0,3.6,20.0,8.0,7.72,0.78
2017,4,2,8,45,0.0,40.0,3.85,20.5,40.0,38.64,26.34
2017,4,2,9,0,0.0,72.0,4.1,21.0,72.0,69.63,51.49
2017,4,2,9,15,0.0,43.5,4.15,21.5,43.5,42.05,28.76
2017,4,2,9,30,0.0,15.0,4.2,22.0,15.0,14.49,6.18
2017,4,2,9,45,0.0,25.5,4.3,22.5,25.5,24.65,14.38
2017,4,2,10,0,0.0,36.0,4.4,23.0,36.0,34.82,22.49
2017,4,2,10,15,0.0,73.5,4.4,23.5,73.5,71.16,51.42
2017,4,2,10,30,0.0,111.0,4.4,24.0,111.0,107.5,79.89
2017,4,2,10,45,104.5,265.5,4.4,24.5,352.5,340.58,261.77
2017,4,2,11,0,209.0,420.0,4.4,25.0,594.0,580.74,438.2
2017,4,2,11,15,516.5,292.0,4.4,25.0,738.5,728.16,551.25
2017,4,2,11,30,824.0,164.0,4.4,25.0,883.0,885.46,664.56
2017,4,2,11,45,817.5,172.5,4.45,25.5,895.5,911.59,679.79
2017,4,2,12,0,811.0,181.0,4.5,26.0,908.0,934.44,693.63
2017,4,2,12,15,813.5,181.0,4.6,26.0,914.5,953.9,706.98
2017,4,2,12,30,816.0,181.0,4.7,26.0,921.0,970.26,718.52
2017,4,2,12,45,835.0,168.5,4.8,26.0,923.5,986.55,730.16
2017,4,2,13,0,854.0,156.0,4.9,26.0,926.0,999.56,739.73
2017,4,2,13,15,852.5,155.0,5.05,26.0,915.0,1001.16,742.19
2017,4,2,13,30,851.0,154.0,5.2,26.0,904.0,999.24,742.47
2017,4,2,13,45,860.0,145.0,5.4,26.0,888.5,995.49,741.99
2017,4,2,14,0,869.0,136.0,5.6,26.0,873.0,982.07,734.98
2017,4,2,14,15,863.5,134.0,5.6,26.0,846.0,964.57,723.97
2017,4,2,14,30,858.0,132.0,5.6,26.0,819.0,949.57,714.8
2017,4,2,14,45,609.0,230.0,5.65,26.0,707.0,814.57,620.59
2017,4,2,15,0,360.0,328.0,5.7,26.0,595.0,674.3,514.33
2017,4,2,15,15,586.0,225.5,5.65,25.5,630.5,756.74,583.16
2017,4,2,15,30,812.0,123.0,5.6,25.0,666.0,814.84,629.34
2017,4,2,15,45,801.5,117.0,5.55,25.0,619.5,772.06,599.64
2017,4,2,16,0,791.0,111.0,5.5,25.0,573.0,727.32,568.76
2017,4,2,16,15,765.5,106.5,5.35,24.5,519.5,671.84,530.27
2017,4,2,16,30,740.0,102.0,5.2,24.0,466.0,618.59,491.08
2017,4,2,16,45,707.0,95.5,5.05,23.5,410.0,556.37,443.95
2017,4,2,17,0,674.0,89.0,4.9,23.0,354.0,495.47,396.48
2017,4,2,17,15,621.5,81.5,4.75,22.0,295.5,425.05,340.67
2017,4,2,17,30,569.0,74.0,4.6,21.0,237.0,358.78,286.19
2017,4,2,17,45,481.0,64.5,4.45,20.5,181.0,280.38,219.99
2017,4,2,18,0,393.0,55.0,4.3,20.0,125.0,210.94,160.04
2017,4,2,18,15,269.5,39.5,4.4,19.5,79.0,134.03,94.87
2017,4,2,18,30,146.0,24.0,4.5,19.0,33.0,68.81,28.26
2017,4,2,18,45,73.0,12.0,4.6,18.5,16.5,24.81,0.0
2017,4,2,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.0,6.5,4.7,10.5,7.5,0.0,0.0
2017,4,3,6,30,92.0,13.0,4.9,11.0,15.0,12.78,0.0
2017,4,3,6,45,245.5,28.0,5.1,12.0,57.5,21.78,11.8
2017,4,3,7,0,399.0,43.0,5.3,13.0,100.0,32.59,22.93
2017,4,3,7,15,490.0,53.5,5.3,14.0,155.5,47.15,28.71
2017,4,3,7,30,581.0,64.0,5.3,15.0,211.0,95.33,53.05
2017,4,3,7,45,640.5,70.0,5.3,16.0,270.5,146.24,89.53
2017,4,3,8,0,700.0,76.0,5.3,17.0,330.0,204.19,137.19
2017,4,3,8,15,737.5,81.5,5.3,18.0,388.5,264.97,190.29
2017,4,3,8,30,775.0,87.0,5.3,19.0,447.0,327.04,244.6
