Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,8,45,803.0,90.5,5.35,20.0,502.5,387.13,296.68
2017,4,3,9,0,831.0,94.0,5.4,21.0,558.0,449.26,348.87
2017,4,3,9,15,849.5,97.5,5.45,21.5,609.5,508.45,397.92
2017,4,3,9,30,868.0,101.0,5.5,22.0,661.0,568.0,445.72
2017,4,3,9,45,883.0,103.0,5.6,23.0,706.5,624.96,489.3
2017,4,3,10,0,898.0,105.0,5.7,24.0,752.0,679.99,530.09
2017,4,3,10,15,908.0,107.0,5.65,24.5,791.0,730.65,566.74
2017,4,3,10,30,918.0,109.0,5.6,25.0,830.0,779.63,599.54
2017,4,3,10,45,925.5,110.5,5.55,25.5,861.5,824.28,628.75
2017,4,3,11,0,933.0,112.0,5.5,26.0,893.0,866.59,655.91
2017,4,3,11,15,938.0,113.0,5.35,26.0,916.5,903.76,679.94
2017,4,3,11,30,943.0,114.0,5.2,26.0,940.0,938.01,701.72
2017,4,3,11,45,946.5,114.5,5.1,26.5,954.5,967.34,718.83
2017,4,3,12,0,950.0,115.0,5.0,27.0,969.0,993.37,733.57
2017,4,3,12,15,951.0,115.0,4.85,27.0,975.0,1013.11,745.12
2017,4,3,12,30,952.0,115.0,4.7,27.0,981.0,1029.23,754.26
2017,4,3,12,45,951.0,115.0,4.6,27.5,977.5,1039.71,758.62
2017,4,3,13,0,950.0,115.0,4.5,28.0,974.0,1046.4,761.06
2017,4,3,13,15,947.5,114.5,4.35,28.0,962.0,1047.3,761.01
2017,4,3,13,30,945.0,114.0,4.2,28.0,950.0,1044.36,758.62
2017,4,3,13,45,940.0,113.0,4.1,28.5,928.5,1034.67,750.8
2017,4,3,14,0,935.0,112.0,4.0,29.0,907.0,1021.26,740.78
2017,4,3,14,15,928.0,110.5,3.9,29.0,878.0,1001.79,728.45
2017,4,3,14,30,921.0,109.0,3.8,29.0,849.0,978.86,714.0
2017,4,3,14,45,907.5,109.0,3.75,29.0,811.0,948.32,694.92
2017,4,3,15,0,894.0,109.0,3.7,29.0,773.0,914.97,674.01
2017,4,3,15,15,880.5,106.5,3.55,28.5,729.0,876.32,650.22
2017,4,3,15,30,867.0,104.0,3.4,28.0,685.0,840.08,627.93
2017,4,3,15,45,848.5,101.0,3.25,28.0,635.0,792.28,596.25
2017,4,3,16,0,830.0,98.0,3.1,28.0,585.0,743.0,563.33
2017,4,3,16,15,805.5,94.0,2.85,27.5,531.0,687.17,525.98
2017,4,3,16,30,781.0,90.0,2.6,27.0,477.0,631.01,486.82
2017,4,3,16,45,747.0,85.5,2.35,26.5,419.5,568.41,440.95
2017,4,3,17,0,713.0,81.0,2.1,26.0,362.0,509.11,396.11
2017,4,3,17,15,663.5,74.5,1.9,25.0,303.5,439.38,342.81
2017,4,3,17,30,614.0,68.0,1.7,24.0,245.0,373.44,290.37
2017,4,3,17,45,536.0,59.5,1.55,23.0,189.0,297.79,228.7
2017,4,3,18,0,458.0,51.0,1.4,22.0,133.0,230.0,171.52
2017,4,3,18,15,329.0,37.5,1.45,21.0,85.0,150.33,105.35
2017,4,3,18,30,200.0,24.0,1.5,20.0,37.0,82.35,36.84
2017,4,3,18,45,100.0,12.0,1.55,19.5,18.5,29.68,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.0,2.3,13.5,8.0,0.0,0.0
2017,4,4,6,30,0.0,16.0,2.6,14.0,16.0,15.73,0.0
2017,4,4,6,45,158.5,33.5,2.9,15.0,57.0,26.01,15.41
2017,4,4,7,0,317.0,51.0,3.2,16.0,98.0,38.71,28.01
2017,4,4,7,15,406.0,64.0,3.15,16.5,151.5,56.22,36.02
2017,4,4,7,30,495.0,77.0,3.1,17.0,205.0,102.33,61.33
2017,4,4,7,45,495.5,91.0,3.05,17.5,246.0,146.65,95.44
2017,4,4,8,0,496.0,105.0,3.0,18.0,287.0,191.33,133.76
2017,4,4,8,15,442.0,138.5,3.25,18.5,320.0,238.83,177.14
2017,4,4,8,30,388.0,172.0,3.5,19.0,353.0,279.98,214.13
2017,4,4,8,45,315.0,210.0,3.8,20.0,369.0,312.79,242.57
2017,4,4,9,0,242.0,248.0,4.1,21.0,385.0,336.82,262.18
2017,4,4,9,15,376.0,235.5,4.35,21.5,469.5,405.87,316.29
2017,4,4,9,30,510.0,223.0,4.6,22.0,554.0,488.98,381.18
2017,4,4,9,45,666.0,179.5,4.85,22.5,642.5,569.52,444.42
2017,4,4,10,0,822.0,136.0,5.1,23.0,731.0,663.02,516.71
2017,4,4,10,15,833.0,138.5,5.25,23.5,769.0,711.95,552.76
2017,4,4,10,30,844.0,141.0,5.4,24.0,807.0,759.54,586.56
2017,4,4,10,45,662.0,238.5,5.6,25.0,773.5,749.62,573.97
2017,4,4,11,0,480.0,336.0,5.8,26.0,740.0,723.33,548.46
2017,4,4,11,15,524.5,335.5,5.8,26.0,787.5,779.5,589.29
2017,4,4,11,30,569.0,335.0,5.8,26.0,835.0,836.64,630.0
2017,4,4,11,45,592.0,321.0,5.8,26.5,848.5,861.5,646.54
2017,4,4,12,0,615.0,307.0,5.8,27.0,862.0,885.01,662.17
2017,4,4,12,15,751.0,226.0,5.7,27.5,908.0,946.64,705.31
2017,4,4,12,30,887.0,145.0,5.6,28.0,954.0,999.08,738.34
2017,4,4,12,45,886.0,144.5,5.5,28.5,950.5,1008.46,742.16
2017,4,4,13,0,885.0,144.0,5.4,29.0,947.0,1014.3,743.93
2017,4,4,13,15,882.0,143.5,5.2,29.0,935.0,1014.62,742.94
2017,4,4,13,30,879.0,143.0,5.0,29.0,923.0,1011.38,739.7
2017,4,4,13,45,875.5,141.0,4.8,29.0,903.0,1002.56,732.88
2017,4,4,14,0,872.0,139.0,4.6,29.0,883.0,990.24,724.01
2017,4,4,14,15,864.5,137.0,4.35,29.0,854.5,976.61,714.65
2017,4,4,14,30,857.0,135.0,4.1,29.0,826.0,953.78,699.29
2017,4,4,14,45,758.5,176.0,3.95,29.0,767.0,894.66,660.31
2017,4,4,15,0,660.0,217.0,3.8,29.0,708.0,833.09,619.11
2017,4,4,15,15,729.0,173.0,3.55,29.0,687.0,827.62,616.37
2017,4,4,15,30,798.0,129.0,3.3,29.0,666.0,811.19,605.45
2017,4,4,15,45,785.0,123.0,3.1,29.0,618.5,766.83,575.69
2017,4,4,16,0,772.0,117.0,2.9,29.0,571.0,720.77,544.71
2017,4,4,16,15,746.5,112.0,2.6,28.5,518.0,667.95,508.98
2017,4,4,16,30,721.0,107.0,2.3,28.0,465.0,612.57,469.45
2017,4,4,16,45,693.0,99.0,2.05,27.5,410.0,552.56,425.83
2017,4,4,17,0,665.0,91.0,1.8,27.0,355.0,493.44,381.59
2017,4,4,17,15,614.5,84.0,1.6,26.0,298.0,424.97,329.63
2017,4,4,17,30,564.0,77.0,1.4,25.0,241.0,360.43,278.75
2017,4,4,17,45,488.0,66.5,1.25,24.0,186.0,285.98,218.67
2017,4,4,18,0,412.0,56.0,1.1,23.0,131.0,219.19,163.0
2017,4,4,18,15,288.0,41.0,1.1,22.5,84.0,141.34,98.84
2017,4,4,18,30,164.0,26.0,1.1,22.0,37.0,76.21,36.02
2017,4,4,18,45,82.0,13.0,1.15,21.5,18.5,27.5,0.0
2017,4,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.3,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.4,9.0,22.0,20.03,0.0
2017,4,5,6,45,212.5,34.0,5.55,9.5,66.0,26.32,16.39
2017,4,5,7,0,425.0,46.0,5.7,10.0,110.0,34.85,25.35
2017,4,5,7,15,511.5,55.5,5.85,10.5,166.0,52.72,31.36
2017,4,5,7,30,598.0,65.0,6.0,11.0,222.0,101.5,57.71
2017,4,5,7,45,654.5,71.0,6.15,11.5,281.5,153.35,96.61
2017,4,5,8,0,711.0,77.0,6.3,12.0,341.0,211.84,146.46
2017,4,5,8,15,748.5,82.0,6.35,12.5,399.5,272.97,201.56
2017,4,5,8,30,786.0,87.0,6.4,13.0,458.0,335.36,258.05
2017,4,5,8,45,822.5,87.5,6.45,13.5,516.0,396.57,312.99
2017,4,5,9,0,859.0,88.0,6.5,14.0,574.0,460.72,369.12
2017,4,5,9,15,878.0,91.0,6.5,14.5,626.0,522.87,422.11
2017,4,5,9,30,897.0,94.0,6.5,15.0,678.0,583.3,472.18
2017,4,5,9,45,916.5,93.5,6.5,16.0,726.0,640.64,517.47
2017,4,5,10,0,936.0,93.0,6.5,17.0,774.0,697.65,561.03
2017,4,5,10,15,946.0,94.5,6.45,17.5,813.5,749.36,598.93
2017,4,5,10,30,956.0,96.0,6.4,18.0,853.0,799.29,633.62
2017,4,5,10,45,966.0,96.0,6.35,18.5,886.0,845.71,665.22
2017,4,5,11,0,976.0,96.0,6.3,19.0,919.0,889.83,694.73
2017,4,5,11,15,981.0,96.5,6.2,19.5,942.5,927.68,719.13
2017,4,5,11,30,986.0,97.0,6.1,20.0,966.0,962.47,741.07
2017,4,5,11,45,976.0,105.5,6.1,20.5,977.5,988.58,757.3
2017,4,5,12,0,966.0,114.0,6.1,21.0,989.0,1010.67,770.71
2017,4,5,12,15,967.5,114.5,6.05,21.0,995.0,1031.52,784.52
2017,4,5,12,30,969.0,115.0,6.0,21.0,1001.0,1048.7,795.86
2017,4,5,12,45,968.0,115.0,5.95,21.5,997.5,1059.21,801.1
2017,4,5,13,0,967.0,115.0,5.9,22.0,994.0,1065.86,803.83
2017,4,5,13,15,964.5,114.5,5.85,22.0,982.0,1066.65,804.3
2017,4,5,13,30,962.0,114.0,5.8,22.0,970.0,1063.54,802.3
2017,4,5,13,45,957.0,113.5,5.8,22.0,948.5,1054.14,796.52
2017,4,5,14,0,952.0,113.0,5.8,22.0,927.0,1040.96,788.32
2017,4,5,14,15,945.5,111.5,5.7,22.0,897.5,1021.61,775.3
2017,4,5,14,30,939.0,110.0,5.6,22.0,868.0,998.73,759.99
2017,4,5,14,45,927.5,109.5,5.55,22.0,830.5,968.97,740.34
2017,4,5,15,0,916.0,109.0,5.5,22.0,793.0,936.23,718.64
2017,4,5,15,15,903.5,106.5,5.35,21.5,749.0,897.7,693.59
2017,4,5,15,30,891.0,104.0,5.2,21.0,705.0,856.7,666.64
2017,4,5,15,45,877.0,100.0,5.1,21.0,655.5,815.14,638.1
2017,4,5,16,0,863.0,96.0,5.0,21.0,606.0,766.96,604.51
2017,4,5,16,15,840.0,92.0,4.75,20.5,551.0,710.75,565.09
2017,4,5,16,30,817.0,88.0,4.5,20.0,496.0,654.0,524.01
2017,4,5,16,45,786.5,83.0,4.25,20.0,438.0,591.27,475.14
2017,4,5,17,0,756.0,78.0,4.0,20.0,380.0,529.43,425.98
2017,4,5,17,15,708.5,72.0,3.45,19.0,320.0,460.79,370.93
2017,4,5,17,30,661.0,66.0,2.9,18.0,260.0,393.89,315.37
2017,4,5,17,45,588.5,57.5,2.4,17.0,202.0,317.82,250.84
2017,4,5,18,0,516.0,49.0,1.9,16.0,144.0,248.98,190.52
2017,4,5,18,15,386.5,37.0,1.8,15.0,93.5,167.22,120.51
2017,4,5,18,30,257.0,25.0,1.7,14.0,43.0,97.99,50.77
2017,4,5,18,45,128.5,12.5,1.65,13.5,21.5,35.46,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,99.0,8.5,0.5,10.5,12.5,8.36,0.0
2017,4,6,6,30,198.0,17.0,0.5,11.0,25.0,13.4,0.0
2017,4,6,6,45,347.0,29.5,0.5,11.5,72.0,22.47,13.36
2017,4,6,7,0,496.0,42.0,0.5,12.0,119.0,30.83,21.77
2017,4,6,7,15,578.0,50.0,0.55,12.5,176.5,51.23,27.7
2017,4,6,7,30,660.0,58.0,0.6,13.0,234.0,102.64,55.22
2017,4,6,7,45,710.5,64.0,0.7,14.0,294.0,159.97,98.0
2017,4,6,8,0,761.0,70.0,0.8,15.0,354.0,220.49,148.24
2017,4,6,8,15,794.5,74.0,1.1,16.0,413.0,280.16,200.44
2017,4,6,8,30,828.0,78.0,1.4,17.0,472.0,343.06,255.12
2017,4,6,8,45,851.0,82.0,1.75,18.5,528.0,404.8,307.52
2017,4,6,9,0,874.0,86.0,2.1,20.0,584.0,469.95,360.69
2017,4,6,9,15,891.0,89.0,2.05,20.5,635.5,529.89,408.36
2017,4,6,9,30,908.0,92.0,2.0,21.0,687.0,589.87,454.18
2017,4,6,9,45,920.0,94.5,2.0,21.5,732.5,646.1,495.82
2017,4,6,10,0,932.0,97.0,2.0,22.0,778.0,701.28,535.26
2017,4,6,10,15,941.0,98.5,1.95,22.0,817.0,752.08,570.04
2017,4,6,10,30,950.0,100.0,1.9,22.0,856.0,801.02,601.73
2017,4,6,10,45,956.5,101.5,1.85,22.5,887.5,845.92,628.97
2017,4,6,11,0,963.0,103.0,1.8,23.0,919.0,888.29,654.05
2017,4,6,11,15,967.5,104.0,1.8,23.0,942.0,925.75,677.38
2017,4,6,11,30,972.0,105.0,1.8,23.0,965.0,960.16,698.64
2017,4,6,11,45,978.5,103.0,1.85,23.5,980.5,990.15,716.24
2017,4,6,12,0,985.0,101.0,1.9,24.0,996.0,1016.83,731.72
2017,4,6,12,15,985.5,101.5,1.9,24.0,1001.5,1036.93,743.85
2017,4,6,12,30,986.0,102.0,1.9,24.0,1007.0,1053.26,753.77
2017,4,6,12,45,983.5,103.0,1.9,24.0,1002.5,1063.36,759.93
2017,4,6,13,0,981.0,104.0,1.9,24.0,998.0,1069.54,763.83
2017,4,6,13,15,978.0,103.5,1.9,24.0,985.5,1069.72,764.19
2017,4,6,13,30,975.0,103.0,1.9,24.0,973.0,1065.95,762.31
2017,4,6,13,45,968.5,103.0,1.95,24.0,951.0,1055.4,757.05
2017,4,6,14,0,962.0,103.0,2.0,24.0,929.0,1041.07,749.57
2017,4,6,14,15,955.5,102.0,2.0,24.0,899.0,1021.98,738.55
2017,4,6,14,30,949.0,101.0,2.0,24.0,869.0,999.34,725.37
2017,4,6,14,45,700.5,197.5,2.0,24.0,750.5,866.14,639.79
2017,4,6,15,0,452.0,294.0,2.0,24.0,632.0,728.26,543.02
2017,4,6,15,15,672.0,196.5,1.95,24.0,667.0,804.8,603.32
2017,4,6,15,30,892.0,99.0,1.9,24.0,702.0,852.76,636.09
2017,4,6,15,45,704.5,147.0,1.9,24.0,601.5,733.25,555.64
2017,4,6,16,0,517.0,195.0,1.9,24.0,501.0,613.36,469.75
2017,4,6,16,15,663.0,141.0,1.85,23.5,496.5,641.26,494.93
2017,4,6,16,30,809.0,87.0,1.8,23.0,492.0,648.08,503.22
2017,4,6,16,45,775.0,83.0,1.75,22.5,434.0,584.63,457.06
2017,4,6,17,0,741.0,79.0,1.7,22.0,376.0,522.42,410.73
2017,4,6,17,15,694.0,73.0,1.5,21.0,317.0,454.79,358.57
2017,4,6,17,30,647.0,67.0,1.3,20.0,258.0,388.86,305.69
2017,4,6,17,45,571.5,59.0,1.15,19.5,200.5,312.83,242.74
2017,4,6,18,0,496.0,51.0,1.0,19.0,143.0,244.34,184.12
2017,4,6,18,15,373.0,38.0,1.05,18.0,93.5,164.47,117.16
2017,4,6,18,30,250.0,25.0,1.1,17.0,44.0,96.89,51.55
2017,4,6,18,45,125.0,12.5,1.15,16.5,22.0,34.9,0.0
2017,4,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,72.0,9.5,1.25,11.0,13.0,9.34,0.0
2017,4,7,6,30,144.0,19.0,1.5,12.0,26.0,14.9,0.0
2017,4,7,6,45,280.0,34.0,1.75,13.0,70.5,26.55,16.83
2017,4,7,7,0,416.0,49.0,2.0,14.0,115.0,37.08,27.03
2017,4,7,7,15,498.5,59.0,2.1,14.5,170.5,58.88,34.4
2017,4,7,7,30,581.0,69.0,2.2,15.0,226.0,107.44,61.74
2017,4,7,7,45,635.5,76.0,2.35,16.0,285.0,159.13,100.3
2017,4,7,8,0,690.0,83.0,2.5,17.0,344.0,217.23,148.45
2017,4,7,8,15,726.5,88.0,2.85,18.0,401.5,274.73,198.51
2017,4,7,8,30,763.0,93.0,3.2,19.0,459.0,338.06,253.14
2017,4,7,8,45,789.5,97.0,3.6,20.0,514.5,397.46,303.95
2017,4,7,9,0,816.0,101.0,4.0,21.0,570.0,458.74,354.83
2017,4,7,9,15,835.0,104.5,4.05,21.5,620.5,517.35,402.38
2017,4,7,9,30,854.0,108.0,4.1,22.0,671.0,576.36,448.7
2017,4,7,9,45,867.5,111.0,4.15,22.5,716.0,631.69,490.85
2017,4,7,10,0,881.0,114.0,4.2,23.0,761.0,686.66,531.48
2017,4,7,10,15,891.0,116.5,4.2,23.0,799.5,736.85,568.15
2017,4,7,10,30,901.0,119.0,4.2,23.0,838.0,785.4,601.43
2017,4,7,10,45,908.0,121.0,4.2,23.5,869.0,829.26,629.84
2017,4,7,11,0,915.0,123.0,4.2,24.0,900.0,870.79,656.29
2017,4,7,11,15,919.5,124.0,4.2,24.0,922.5,906.68,679.93
2017,4,7,11,30,924.0,125.0,4.2,24.0,945.0,939.7,701.53
2017,4,7,11,45,926.0,126.0,4.2,24.5,959.0,967.41,718.11
2017,4,7,12,0,928.0,127.0,4.2,25.0,973.0,991.84,732.46
2017,4,7,12,15,929.0,127.5,4.2,25.0,978.0,1011.42,745.05
2017,4,7,12,30,930.0,128.0,4.2,25.0,983.0,1027.48,755.43
2017,4,7,12,45,927.5,128.5,4.2,25.5,979.0,1036.54,759.82
2017,4,7,13,0,925.0,129.0,4.2,26.0,975.0,1041.89,761.94
2017,4,7,13,15,922.0,128.5,4.15,26.0,962.0,1042.0,761.98
2017,4,7,13,30,919.0,128.0,4.1,26.0,949.0,1038.41,759.77
2017,4,7,13,45,912.5,127.5,4.05,26.0,927.5,1027.71,753.06
2017,4,7,14,0,906.0,127.0,4.0,26.0,906.0,1013.45,744.19
2017,4,7,14,15,898.5,125.5,3.95,26.0,876.5,993.71,731.84
2017,4,7,14,30,891.0,124.0,3.9,26.0,847.0,970.65,717.4
2017,4,7,14,45,877.5,123.0,3.9,26.0,809.0,939.48,697.88
2017,4,7,15,0,864.0,122.0,3.9,26.0,771.0,910.94,680.15
2017,4,7,15,15,850.5,119.5,3.85,25.5,727.5,872.79,656.82
2017,4,7,15,30,837.0,117.0,3.8,25.0,684.0,832.38,631.74
2017,4,7,15,45,817.0,113.5,3.8,25.0,634.5,783.69,599.56
2017,4,7,16,0,797.0,110.0,3.8,25.0,585.0,733.74,566.09
2017,4,7,16,15,772.0,106.0,3.65,24.5,531.0,678.72,528.96
2017,4,7,16,30,747.0,102.0,3.5,24.0,477.0,625.73,491.14
2017,4,7,16,45,711.5,96.5,3.35,24.0,420.0,562.55,443.45
2017,4,7,17,0,676.0,91.0,3.2,24.0,363.0,500.94,395.73
2017,4,7,17,15,627.0,83.5,2.8,22.5,305.5,432.02,342.56
2017,4,7,17,30,578.0,76.0,2.4,21.0,248.0,366.9,290.31
2017,4,7,17,45,503.5,66.0,2.05,20.0,192.5,292.72,228.74
2017,4,7,18,0,429.0,56.0,1.7,19.0,137.0,226.03,171.73
2017,4,7,18,15,311.5,41.5,1.8,18.5,89.5,149.95,107.54
2017,4,7,18,30,194.0,27.0,1.9,18.0,42.0,85.67,47.14
2017,4,7,18,45,97.0,13.5,2.05,17.5,21.0,30.89,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,8,6,15,38.5,9.5,2.85,13.5,11.5,9.34,0.0
2017,4,8,6,30,77.0,19.0,3.1,14.0,23.0,16.07,0.0
2017,4,8,6,45,191.5,38.0,3.4,14.5,65.5,29.25,19.13
2017,4,8,7,0,306.0,57.0,3.7,15.0,108.0,42.95,32.08
2017,4,8,7,15,387.5,70.5,4.1,16.0,160.5,66.7,42.27
2017,4,8,7,30,469.0,84.0,4.5,17.0,213.0,112.04,69.43
2017,4,8,7,45,528.5,93.0,4.95,18.0,270.0,160.13,105.29
2017,4,8,8,0,588.0,102.0,5.4,19.0,327.0,214.74,150.04
2017,4,8,8,15,627.5,109.5,5.6,19.5,383.0,269.33,197.35
2017,4,8,8,30,667.0,117.0,5.8,20.0,439.0,328.09,248.24
2017,4,8,8,45,505.5,177.0,6.0,21.0,437.5,359.87,278.63
2017,4,8,9,0,344.0,237.0,6.2,22.0,436.0,374.03,291.67
2017,4,8,9,15,288.0,272.0,6.15,22.5,448.5,399.05,311.26
2017,4,8,9,30,232.0,307.0,6.1,23.0,461.0,418.64,325.44
2017,4,8,9,45,512.5,227.5,6.05,23.5,597.0,528.02,412.32
2017,4,8,10,0,793.0,148.0,6.0,24.0,733.0,663.7,517.61
2017,4,8,10,15,493.0,272.5,5.95,24.0,643.0,609.74,471.78
2017,4,8,10,30,193.0,397.0,5.9,24.0,553.0,527.58,403.44
2017,4,8,10,45,516.5,275.5,5.85,24.5,712.0,676.75,521.0
2017,4,8,11,0,840.0,154.0,5.8,25.0,871.0,843.6,643.94
2017,4,8,11,15,543.5,301.0,5.7,25.5,769.5,765.85,580.92
2017,4,8,11,30,247.0,448.0,5.6,26.0,668.0,662.21,496.32
2017,4,8,11,45,165.0,448.5,5.6,26.5,597.0,597.51,446.96
2017,4,8,12,0,83.0,449.0,5.6,27.0,526.0,523.43,390.16
2017,4,8,12,15,201.5,449.5,5.55,27.0,636.0,645.04,481.34
2017,4,8,12,30,320.0,450.0,5.5,27.0,746.0,770.74,572.47
2017,4,8,12,45,264.0,460.5,5.45,27.0,704.5,733.42,543.99
2017,4,8,13,0,208.0,471.0,5.4,27.0,663.0,687.26,509.96
2017,4,8,13,15,191.5,465.5,5.35,27.0,640.5,668.22,496.35
2017,4,8,13,30,175.0,460.0,5.3,27.0,618.0,648.23,481.96
2017,4,8,13,45,287.5,419.0,5.25,27.5,670.5,724.04,538.65
2017,4,8,14,0,400.0,378.0,5.2,28.0,723.0,788.74,586.32
2017,4,8,14,15,377.5,374.5,5.1,28.0,691.5,759.99,565.67
2017,4,8,14,30,355.0,371.0,5.0,28.0,660.0,730.35,544.82
2017,4,8,14,45,303.5,365.0,4.95,28.0,604.5,670.89,502.43
2017,4,8,15,0,252.0,359.0,4.9,28.0,549.0,612.57,460.47
2017,4,8,15,15,280.0,331.5,4.85,27.5,531.5,601.23,455.32
2017,4,8,15,30,308.0,304.0,4.8,27.0,514.0,586.99,447.78
2017,4,8,15,45,532.0,212.5,4.75,27.0,543.0,664.16,510.76
2017,4,8,16,0,756.0,121.0,4.7,27.0,572.0,717.69,553.99
2017,4,8,16,15,729.5,116.0,4.6,26.5,519.0,662.17,515.38
2017,4,8,16,30,703.0,111.0,4.5,26.0,466.0,606.72,475.38
2017,4,8,16,45,667.5,105.0,4.45,26.0,410.5,544.97,428.81
2017,4,8,17,0,632.0,99.0,4.4,26.0,355.0,484.88,382.28
2017,4,8,17,15,581.5,91.0,4.15,25.0,298.5,416.79,329.36
2017,4,8,17,30,531.0,83.0,3.9,24.0,242.0,352.69,277.77
2017,4,8,17,45,457.0,72.0,3.7,23.5,187.5,280.08,217.51
2017,4,8,18,0,383.0,61.0,3.5,23.0,133.0,214.15,161.47
2017,4,8,18,15,269.5,45.0,3.6,22.5,87.0,140.73,100.14
2017,4,8,18,30,156.0,29.0,3.7,22.0,41.0,79.43,44.5
2017,4,8,18,45,78.0,14.5,3.85,21.5,20.5,28.47,0.0
2017,4,8,19,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,39.0,11.5,3.7,16.5,13.5,11.3,0.0
2017,4,9,6,30,78.0,23.0,3.9,17.0,27.0,19.27,1.54
2017,4,9,6,45,190.5,42.5,4.15,17.5,70.5,32.87,22.03
2017,4,9,7,0,303.0,62.0,4.4,18.0,114.0,46.87,35.1
2017,4,9,7,15,151.5,49.0,4.8,18.5,75.0,46.38,29.73
2017,4,9,7,30,0.0,36.0,5.2,19.0,36.0,34.75,23.58
2017,4,9,7,45,0.0,47.0,5.65,20.0,47.0,45.39,32.35
2017,4,9,8,0,0.0,58.0,6.1,21.0,58.0,56.04,40.94
2017,4,9,8,15,0.0,100.0,6.15,21.5,100.0,96.06,73.54
2017,4,9,8,30,0.0,142.0,6.2,22.0,142.0,135.46,105.0
2017,4,9,8,45,0.5,153.0,6.3,22.5,153.0,146.5,113.23
2017,4,9,9,0,1.0,164.0,6.4,23.0,164.0,157.58,121.43
2017,4,9,9,15,8.5,199.0,6.4,23.5,204.5,194.8,150.23
2017,4,9,9,30,16.0,234.0,6.4,24.0,245.0,232.99,179.42
2017,4,9,9,45,11.0,212.5,6.4,24.5,220.0,211.05,161.52
2017,4,9,10,0,6.0,191.0,6.4,25.0,195.0,188.17,143.03
2017,4,9,10,15,12.5,239.0,6.35,25.5,249.0,239.33,182.08
2017,4,9,10,30,19.0,287.0,6.3,26.0,303.0,291.3,221.05
2017,4,9,10,45,14.5,256.5,6.3,26.5,269.5,259.64,196.17
2017,4,9,11,0,10.0,226.0,6.3,27.0,236.0,227.3,170.92
2017,4,9,11,15,22.5,301.0,6.2,27.0,321.5,313.93,236.51
2017,4,9,11,30,35.0,376.0,6.1,27.0,407.0,400.8,300.94
2017,4,9,11,45,26.5,344.5,6.05,27.5,368.5,364.11,272.66
2017,4,9,12,0,18.0,313.0,6.0,28.0,330.0,322.43,240.93
2017,4,9,12,15,29.0,358.5,5.9,28.0,385.5,384.11,286.77
2017,4,9,12,30,40.0,404.0,5.8,28.0,441.0,442.59,329.54
2017,4,9,12,45,38.0,398.0,5.75,28.5,433.0,436.41,324.16
2017,4,9,13,0,36.0,392.0,5.7,29.0,425.0,429.92,318.8
2017,4,9,13,15,35.5,386.0,5.6,29.0,419.0,424.64,315.01
2017,4,9,13,30,35.0,380.0,5.5,29.0,413.0,419.13,311.1
2017,4,9,13,45,35.0,371.0,5.4,29.0,403.0,410.76,305.2
2017,4,9,14,0,35.0,362.0,5.3,29.0,393.0,402.17,299.2
2017,4,9,14,15,438.0,251.0,5.2,29.0,609.5,695.33,524.73
2017,4,9,14,30,841.0,140.0,5.1,29.0,826.0,948.19,702.98
2017,4,9,14,45,439.0,226.5,5.1,29.0,584.0,655.4,495.44
2017,4,9,15,0,37.0,313.0,5.1,29.0,342.0,354.06,265.07
2017,4,9,15,15,19.0,235.5,5.0,29.0,250.0,249.31,187.46
2017,4,9,15,30,1.0,158.0,4.9,29.0,158.0,155.48,115.8
2017,4,9,15,45,168.0,204.5,4.85,29.0,305.0,349.37,269.48
2017,4,9,16,0,335.0,251.0,4.8,29.0,452.0,529.19,406.1
2017,4,9,16,15,490.0,190.0,4.7,28.5,454.0,568.25,439.02
2017,4,9,16,30,645.0,129.0,4.6,28.0,456.0,587.87,457.38
2017,4,9,16,45,592.0,125.5,4.55,27.5,399.0,520.38,407.07
2017,4,9,17,0,539.0,122.0,4.5,27.0,342.0,453.83,356.5
2017,4,9,17,15,486.5,111.5,4.3,26.5,287.0,387.19,304.34
2017,4,9,17,30,434.0,101.0,4.1,26.0,232.0,325.13,254.37
2017,4,9,17,45,354.0,87.0,3.95,25.5,179.0,252.78,195.24
2017,4,9,18,0,274.0,73.0,3.8,25.0,126.0,188.99,142.14
2017,4,9,18,15,180.0,52.0,3.9,24.0,82.0,117.89,83.87
2017,4,9,18,30,86.0,31.0,4.0,23.0,38.0,61.34,34.78
2017,4,9,18,45,43.0,15.5,4.15,22.5,19.0,23.1,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,11.0,2.9,19.5,12.0,10.81,0.0
2017,4,10,6,30,32.0,22.0,3.0,20.0,24.0,19.57,3.92
2017,4,10,6,45,121.0,46.5,3.2,20.5,65.5,37.8,25.99
2017,4,10,7,0,210.0,71.0,3.4,21.0,107.0,56.3,42.79
2017,4,10,7,15,105.0,45.5,3.5,21.5,63.5,42.31,26.9
2017,4,10,7,30,0.0,20.0,3.6,22.0,20.0,19.29,10.42
2017,4,10,7,45,0.0,31.5,3.75,22.5,31.5,30.4,19.61
2017,4,10,8,0,0.0,43.0,3.9,23.0,43.0,41.53,28.67
2017,4,10,8,15,0.0,51.0,4.0,23.5,51.0,49.27,34.82
2017,4,10,8,30,0.0,59.0,4.1,24.0,59.0,57.03,40.9
2017,4,10,8,45,0.0,43.5,4.25,24.5,43.5,42.04,28.52
2017,4,10,9,0,0.0,28.0,4.4,25.0,28.0,27.05,16.26
2017,4,10,9,15,0.0,40.0,4.35,25.0,40.0,38.67,25.54
2017,4,10,9,30,0.0,52.0,4.3,25.0,52.0,50.3,34.75
2017,4,10,9,45,0.0,94.0,4.25,25.5,94.0,91.02,66.83
2017,4,10,10,0,0.0,136.0,4.2,26.0,136.0,131.48,98.13
2017,4,10,10,15,0.5,142.0,4.1,26.0,143.0,137.71,102.71
2017,4,10,10,30,1.0,148.0,4.0,26.0,150.0,144.0,107.39
2017,4,10,10,45,5.5,187.5,3.9,26.5,193.0,185.89,139.26
2017,4,10,11,0,10.0,227.0,3.8,27.0,236.0,228.28,170.97
2017,4,10,11,15,19.0,292.5,3.7,27.0,310.0,300.33,224.78
2017,4,10,11,30,28.0,358.0,3.6,27.0,384.0,376.79,280.69
2017,4,10,11,45,68.5,411.5,3.55,27.0,474.5,469.03,348.15
2017,4,10,12,0,109.0,465.0,3.5,27.0,565.0,563.8,415.8
2017,4,10,12,15,62.0,372.0,3.4,27.0,429.0,429.05,318.37
2017,4,10,12,30,15.0,279.0,3.3,27.0,293.0,287.39,213.82
2017,4,10,12,45,44.0,362.5,3.25,27.0,403.5,405.95,301.9
2017,4,10,13,0,73.0,446.0,3.2,27.0,514.0,521.92,384.87
2017,4,10,13,15,216.0,434.0,3.1,27.0,629.5,659.68,485.53
2017,4,10,13,30,359.0,422.0,3.0,27.0,745.0,797.15,582.17
2017,4,10,13,45,382.0,399.5,2.9,27.0,736.5,796.2,581.46
2017,4,10,14,0,405.0,377.0,2.8,27.0,728.0,793.0,580.31
2017,4,10,14,15,210.5,326.5,2.75,26.5,509.0,549.73,409.9
2017,4,10,14,30,16.0,276.0,2.7,26.0,290.0,287.67,215.37
2017,4,10,14,45,202.5,301.5,2.65,26.0,456.0,510.17,386.09
2017,4,10,15,0,389.0,327.0,2.6,26.0,622.0,700.28,523.66
2017,4,10,15,15,247.0,323.5,2.6,26.0,507.0,564.07,424.12
2017,4,10,15,30,105.0,320.0,2.6,26.0,392.0,418.97,316.91
2017,4,10,15,45,100.0,295.0,2.65,26.0,359.5,385.78,293.93
2017,4,10,16,0,95.0,270.0,2.7,26.0,327.0,352.59,270.12
2017,4,10,16,15,236.0,231.5,2.7,25.5,356.0,424.04,328.69
2017,4,10,16,30,377.0,193.0,2.7,25.0,385.0,466.9,364.57
2017,4,10,16,45,347.5,176.5,2.7,25.0,337.5,413.52,324.07
2017,4,10,17,0,318.0,160.0,2.7,25.0,290.0,362.14,284.68
2017,4,10,17,15,285.0,140.0,2.6,24.5,243.5,307.27,242.01
2017,4,10,17,30,252.0,120.0,2.5,24.0,197.0,255.31,200.5
2017,4,10,17,45,200.0,99.0,2.4,23.5,152.0,197.49,153.35
2017,4,10,18,0,148.0,78.0,2.3,23.0,107.0,145.25,110.02
2017,4,10,18,15,91.0,53.5,2.5,22.5,69.5,89.01,63.59
2017,4,10,18,30,34.0,29.0,2.7,22.0,32.0,42.54,23.78
2017,4,10,18,45,17.0,14.5,2.9,22.0,16.0,17.37,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.0,1.35,19.0,4.0,3.93,0.0
2017,4,11,6,30,0.0,8.0,1.5,19.0,8.0,7.71,0.0
2017,4,11,6,45,0.0,20.0,1.7,19.5,20.0,19.3,10.68
2017,4,11,7,0,0.0,32.0,1.9,20.0,32.0,30.89,21.15
2017,4,11,7,15,0.0,46.5,1.95,20.0,46.5,44.92,31.88
2017,4,11,7,30,0.0,61.0,2.0,20.0,61.0,58.87,43.6
2017,4,11,7,45,0.0,33.0,2.05,20.5,33.0,31.85,21.01
2017,4,11,8,0,0.0,5.0,2.1,21.0,5.0,4.82,0.0
2017,4,11,8,15,0.0,19.0,2.2,21.0,19.0,18.34,9.61
2017,4,11,8,30,0.0,33.0,2.3,21.0,33.0,31.87,20.74
2017,4,11,8,45,0.0,29.0,2.4,21.5,29.0,28.01,17.42
2017,4,11,9,0,0.0,25.0,2.5,22.0,25.0,24.15,14.15
2017,4,11,9,15,0.0,21.0,2.55,22.0,21.0,20.29,10.94
2017,4,11,9,30,0.0,17.0,2.6,22.0,17.0,16.43,7.74
2017,4,11,9,45,0.0,50.5,2.7,22.0,50.5,48.86,33.96
2017,4,11,10,0,0.0,84.0,2.8,22.0,84.0,81.34,59.87
2017,4,11,10,15,0.0,56.0,2.8,22.0,56.0,54.21,38.04
2017,4,11,10,30,0.0,28.0,2.8,22.0,28.0,27.1,16.22
2017,4,11,10,45,0.0,34.0,2.8,22.5,34.0,32.92,20.82
2017,4,11,11,0,0.0,40.0,2.8,23.0,40.0,38.74,25.39
2017,4,11,11,15,0.0,48.0,2.65,23.0,48.0,46.51,31.53
2017,4,11,11,30,0.0,56.0,2.5,23.0,56.0,54.28,37.67
2017,4,11,11,45,0.0,64.0,2.45,23.5,64.0,62.05,43.69
2017,4,11,12,0,0.0,72.0,2.4,24.0,72.0,69.82,49.68
2017,4,11,12,15,0.0,67.0,2.15,24.0,67.0,64.97,45.85
2017,4,11,12,30,0.0,62.0,1.9,24.0,62.0,60.12,42.03
2017,4,11,12,45,0.0,73.5,1.7,24.0,73.5,71.29,50.81
2017,4,11,13,0,0.0,85.0,1.5,24.0,85.0,82.49,59.58
2017,4,11,13,15,0.0,96.5,1.55,24.0,96.5,93.71,68.35
2017,4,11,13,30,0.0,108.0,1.6,24.0,108.0,104.94,77.13
2017,4,11,13,45,0.0,87.5,1.65,24.0,87.5,84.88,61.53
2017,4,11,14,0,0.0,67.0,1.7,24.0,67.0,64.93,45.95
2017,4,11,14,15,0.0,77.0,1.9,24.0,77.0,74.61,53.67
2017,4,11,14,30,0.0,87.0,2.1,24.0,87.0,84.3,61.38
2017,4,11,14,45,3.0,142.0,2.35,24.0,144.5,141.13,106.14
2017,4,11,15,0,6.0,197.0,2.6,24.0,202.0,198.76,151.0
2017,4,11,15,15,82.5,261.5,2.7,23.5,318.5,338.31,260.74
2017,4,11,15,30,159.0,326.0,2.8,23.0,435.0,478.63,367.66
2017,4,11,15,45,159.5,301.5,2.9,23.0,404.0,448.25,345.73
2017,4,11,16,0,160.0,277.0,3.0,23.0,373.0,417.22,323.85
2017,4,11,16,15,93.0,235.5,2.95,22.5,290.0,310.96,242.99
2017,4,11,16,30,26.0,194.0,2.9,22.0,207.0,211.54,165.2
2017,4,11,16,45,20.5,172.5,2.9,22.0,182.0,185.49,145.18
2017,4,11,17,0,15.0,151.0,2.9,22.0,157.0,159.91,125.11
2017,4,11,17,15,9.0,128.5,2.75,21.5,132.0,133.49,104.25
2017,4,11,17,30,3.0,106.0,2.6,21.0,107.0,107.65,83.47
2017,4,11,17,45,1.5,82.5,2.5,20.5,83.0,83.14,63.4
2017,4,11,18,0,0.0,59.0,2.4,20.0,59.0,58.64,42.92
2017,4,11,18,15,0.0,38.5,2.25,19.5,38.5,37.83,25.22
2017,4,11,18,30,0.0,18.0,2.1,19.0,18.0,17.37,7.13
2017,4,11,18,45,0.0,9.0,1.95,19.0,9.0,8.85,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,8.5,2.45,16.0,8.5,8.36,0.0
2017,4,12,6,30,0.0,17.0,2.5,16.0,17.0,16.41,5.05
2017,4,12,6,45,1.0,39.0,2.65,16.5,39.5,36.68,25.76
2017,4,12,7,0,2.0,61.0,2.8,17.0,62.0,56.3,43.63
2017,4,12,7,15,15.5,84.0,2.85,17.0,89.0,78.09,59.63
2017,4,12,7,30,29.0,107.0,2.9,17.0,116.0,99.69,77.02
2017,4,12,7,45,33.5,132.5,2.95,17.5,144.5,126.02,98.37
2017,4,12,8,0,38.0,158.0,3.0,18.0,173.0,153.21,120.2
2017,4,12,8,15,55.5,187.5,3.0,18.5,213.5,188.31,147.78
2017,4,12,8,30,73.0,217.0,3.0,19.0,254.0,225.78,177.02
2017,4,12,8,45,79.0,239.5,3.0,19.5,283.5,254.7,199.33
2017,4,12,9,0,85.0,262.0,3.0,20.0,313.0,284.3,221.85
2017,4,12,9,15,68.0,275.5,3.0,20.0,318.5,294.56,229.41
2017,4,12,9,30,51.0,289.0,3.0,20.0,324.0,302.82,235.19
2017,4,12,9,45,59.0,315.0,3.05,20.5,358.0,336.25,259.97
2017,4,12,10,0,67.0,341.0,3.1,21.0,392.0,370.56,285.04
2017,4,12,10,15,80.5,366.5,3.15,21.5,430.0,409.13,313.09
2017,4,12,10,30,94.0,392.0,3.2,22.0,468.0,448.92,341.68
2017,4,12,10,45,96.0,405.5,3.25,22.5,486.0,469.15,355.4
2017,4,12,11,0,98.0,419.0,3.3,23.0,504.0,489.32,369.06
2017,4,12,11,15,444.0,310.0,3.35,23.0,708.5,692.77,525.42
2017,4,12,11,30,790.0,201.0,3.4,23.0,913.0,906.73,678.54
2017,4,12,11,45,593.5,306.5,3.45,23.5,846.0,855.92,637.65
2017,4,12,12,0,397.0,412.0,3.5,24.0,779.0,789.11,584.87
2017,4,12,12,15,602.5,305.0,3.5,24.0,865.0,892.44,662.44
2017,4,12,12,30,808.0,198.0,3.5,24.0,951.0,991.55,730.52
2017,4,12,12,45,813.0,193.0,3.5,24.5,948.5,1001.52,734.89
2017,4,12,13,0,818.0,188.0,3.5,25.0,946.0,1008.23,737.95
2017,4,12,13,15,814.5,187.0,3.5,25.0,933.0,1007.28,737.59
2017,4,12,13,30,811.0,186.0,3.5,25.0,920.0,1002.97,735.22
2017,4,12,13,45,812.0,179.5,3.55,25.0,900.5,994.06,730.34
2017,4,12,14,0,813.0,173.0,3.6,25.0,881.0,981.74,723.34
2017,4,12,14,15,594.0,270.5,3.6,25.0,779.0,868.08,645.9
2017,4,12,14,30,375.0,368.0,3.6,25.0,677.0,746.4,556.89
2017,4,12,14,45,459.5,316.5,3.6,25.0,678.5,770.39,578.0
2017,4,12,15,0,544.0,265.0,3.6,25.0,680.0,781.08,589.08
2017,4,12,15,15,646.0,208.0,3.6,25.0,673.0,796.86,604.11
2017,4,12,15,30,748.0,151.0,3.6,25.0,666.0,800.72,608.82
2017,4,12,15,45,591.0,189.5,3.6,25.0,578.0,690.45,530.19
2017,4,12,16,0,434.0,228.0,3.6,25.0,490.0,587.12,453.28
2017,4,12,16,15,303.5,226.5,3.5,24.5,402.0,466.93,363.82
2017,4,12,16,30,173.0,225.0,3.4,24.0,314.0,358.01,280.22
2017,4,12,16,45,162.5,201.5,3.3,24.0,277.0,318.91,250.77
2017,4,12,17,0,152.0,178.0,3.2,24.0,240.0,280.41,221.0
2017,4,12,17,15,140.0,152.0,2.95,23.5,202.5,238.93,188.59
2017,4,12,17,30,128.0,126.0,2.7,23.0,165.0,198.34,156.1
2017,4,12,17,45,105.5,101.0,2.45,22.5,129.0,155.49,120.99
2017,4,12,18,0,83.0,76.0,2.2,22.0,93.0,114.81,87.04
2017,4,12,18,15,50.0,52.5,2.25,21.5,62.0,74.95,53.73
2017,4,12,18,30,17.0,29.0,2.3,21.0,31.0,35.0,19.69
2017,4,12,18,45,8.5,14.5,2.35,20.5,15.5,15.83,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,9.0,12.5,2.3,17.5,13.0,12.29,0.0
2017,4,13,6,30,18.0,25.0,2.6,18.0,26.0,23.2,10.46
2017,4,13,6,45,61.5,47.0,2.9,18.5,57.0,40.29,28.69
2017,4,13,7,0,105.0,69.0,3.2,19.0,88.0,57.85,44.65
2017,4,13,7,15,132.5,91.5,3.3,19.5,124.5,84.51,61.0
2017,4,13,7,30,160.0,114.0,3.4,20.0,161.0,117.03,84.85
2017,4,13,7,45,130.5,140.0,3.55,20.5,183.5,146.25,109.69
2017,4,13,8,0,101.0,166.0,3.7,21.0,206.0,172.16,131.98
2017,4,13,8,15,185.0,187.0,3.8,21.5,274.5,223.39,170.91
2017,4,13,8,30,269.0,208.0,3.9,22.0,343.0,282.31,216.57
2017,4,13,8,45,289.0,230.0,4.0,22.5,390.0,328.07,252.87
2017,4,13,9,0,309.0,252.0,4.1,23.0,437.0,375.85,290.12
2017,4,13,9,15,312.5,274.5,4.1,23.0,474.5,417.45,322.44
2017,4,13,9,30,316.0,297.0,4.1,23.0,512.0,459.03,354.08
2017,4,13,9,45,326.5,317.5,4.2,23.5,552.0,502.97,386.4
2017,4,13,10,0,337.0,338.0,4.3,24.0,592.0,547.38,418.42
2017,4,13,10,15,588.5,237.5,4.3,24.5,707.5,649.61,497.53
2017,4,13,10,30,840.0,137.0,4.3,25.0,823.0,768.9,585.39
2017,4,13,10,45,846.5,140.0,4.35,25.5,852.5,811.14,612.42
2017,4,13,11,0,853.0,143.0,4.4,26.0,882.0,851.23,638.11
2017,4,13,11,15,536.5,301.0,4.4,26.0,770.0,764.19,572.37
2017,4,13,11,30,220.0,459.0,4.4,26.0,658.0,650.49,482.82
