Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,11,45,257.0,458.5,4.4,26.0,694.5,695.93,516.05
2017,4,13,12,0,294.0,458.0,4.4,26.0,731.0,739.07,546.71
2017,4,13,12,15,378.5,429.5,4.4,26.0,782.5,799.61,590.91
2017,4,13,12,30,463.0,401.0,4.4,26.0,834.0,865.46,637.99
2017,4,13,12,45,323.5,440.0,4.4,26.5,742.0,771.51,568.27
2017,4,13,13,0,184.0,479.0,4.4,27.0,650.0,672.25,494.58
2017,4,13,13,15,305.5,434.0,4.4,26.5,713.5,755.59,558.43
2017,4,13,13,30,427.0,389.0,4.4,26.0,777.0,836.71,619.05
2017,4,13,13,45,368.5,404.0,4.4,26.0,733.5,788.26,584.12
2017,4,13,14,0,310.0,419.0,4.4,26.0,690.0,745.62,553.53
2017,4,13,14,15,295.0,407.5,4.35,26.0,658.5,716.74,533.87
2017,4,13,14,30,280.0,396.0,4.3,26.0,627.0,686.99,513.44
2017,4,13,14,45,318.5,367.0,4.25,26.0,618.5,687.02,515.76
2017,4,13,15,0,357.0,338.0,4.2,26.0,610.0,683.78,515.62
2017,4,13,15,15,282.0,331.5,4.15,25.5,539.5,602.94,457.78
2017,4,13,15,30,207.0,325.0,4.1,25.0,469.0,517.38,395.68
2017,4,13,15,45,113.5,274.0,4.1,25.0,352.0,381.18,293.5
2017,4,13,16,0,20.0,223.0,4.1,25.0,235.0,237.18,182.08
2017,4,13,16,15,10.0,127.5,3.95,24.5,133.5,131.74,100.41
2017,4,13,16,30,0.0,32.0,3.8,24.0,32.0,30.91,19.57
2017,4,13,16,45,0.0,28.0,3.7,24.0,28.0,27.04,16.53
2017,4,13,17,0,0.0,24.0,3.6,24.0,24.0,23.17,13.42
2017,4,13,17,15,0.0,20.0,3.4,23.5,20.0,19.3,10.32
2017,4,13,17,30,0.0,16.0,3.2,23.0,16.0,15.43,7.17
2017,4,13,17,45,0.0,12.5,3.05,22.5,12.5,12.05,4.37
2017,4,13,18,0,0.0,9.0,2.9,22.0,9.0,8.67,1.52
2017,4,13,18,15,0.0,6.0,2.95,21.5,6.0,5.78,0.0
2017,4,13,18,30,0.0,3.0,3.0,21.0,3.0,2.89,0.0
2017,4,13,18,45,0.0,1.5,3.05,21.0,1.5,1.47,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,59.0,15.0,1.95,16.5,19.5,14.74,0.0
2017,4,14,6,30,118.0,30.0,2.2,17.0,39.0,24.9,12.61
2017,4,14,6,45,221.0,48.5,2.5,17.5,83.5,37.13,26.22
2017,4,14,7,0,324.0,67.0,2.8,18.0,128.0,50.06,38.12
2017,4,14,7,15,162.0,82.5,2.9,18.5,113.0,76.47,53.56
2017,4,14,7,30,0.0,98.0,3.0,19.0,98.0,91.74,71.07
2017,4,14,7,45,0.0,93.5,3.2,19.5,93.5,89.1,68.66
2017,4,14,8,0,0.0,89.0,3.4,20.0,89.0,85.58,65.43
2017,4,14,8,15,20.0,145.0,3.4,20.5,155.0,143.38,111.58
2017,4,14,8,30,40.0,201.0,3.4,21.0,221.0,200.79,156.57
2017,4,14,8,45,88.5,237.0,3.45,21.5,288.0,256.89,199.7
2017,4,14,9,0,137.0,273.0,3.5,22.0,355.0,317.14,245.77
2017,4,14,9,15,77.5,259.0,3.5,22.5,306.5,284.79,220.04
2017,4,14,9,30,18.0,245.0,3.5,23.0,258.0,244.7,187.84
2017,4,14,9,45,166.0,295.5,3.55,23.5,421.0,384.28,295.81
2017,4,14,10,0,314.0,346.0,3.6,24.0,584.0,540.14,411.87
2017,4,14,10,15,303.5,368.0,3.6,24.0,607.0,570.33,432.56
2017,4,14,10,30,293.0,390.0,3.6,24.0,630.0,599.02,452.42
2017,4,14,10,45,284.0,408.0,3.6,24.5,647.5,623.62,468.3
2017,4,14,11,0,275.0,426.0,3.6,25.0,665.0,646.88,483.0
2017,4,14,11,15,565.0,291.5,3.55,25.0,798.0,780.23,584.49
2017,4,14,11,30,855.0,157.0,3.5,25.0,931.0,923.67,684.38
2017,4,14,11,45,613.5,292.5,3.5,25.5,852.0,862.04,637.61
2017,4,14,12,0,372.0,428.0,3.5,26.0,773.0,782.49,574.73
2017,4,14,12,15,604.5,302.5,3.45,26.0,867.0,893.23,657.57
2017,4,14,12,30,837.0,177.0,3.4,26.0,961.0,1000.43,729.75
2017,4,14,12,45,628.5,291.5,3.4,26.5,878.5,925.93,676.9
2017,4,14,13,0,420.0,406.0,3.4,27.0,796.0,842.03,613.37
2017,4,14,13,15,622.5,291.0,3.35,27.0,861.5,929.48,679.2
2017,4,14,13,30,825.0,176.0,3.3,27.0,927.0,1007.9,731.69
2017,4,14,13,45,819.0,174.5,3.3,27.0,905.5,997.06,724.57
2017,4,14,14,0,813.0,173.0,3.3,27.0,884.0,982.95,716.19
2017,4,14,14,15,804.0,171.0,3.25,27.0,855.0,962.27,703.26
2017,4,14,14,30,795.0,169.0,3.2,27.0,826.0,938.62,688.5
2017,4,14,14,45,784.5,165.5,3.15,27.0,789.5,909.22,669.97
2017,4,14,15,0,774.0,162.0,3.1,27.0,753.0,877.26,649.76
2017,4,14,15,15,758.0,158.0,3.05,27.0,710.5,841.13,626.67
2017,4,14,15,30,742.0,154.0,3.0,27.0,668.0,799.71,599.86
2017,4,14,15,45,720.0,150.0,3.0,27.0,619.5,751.97,568.69
2017,4,14,16,0,698.0,146.0,3.0,27.0,571.0,703.41,536.32
2017,4,14,16,15,671.0,140.0,2.9,26.5,518.5,648.61,498.54
2017,4,14,16,30,644.0,134.0,2.8,26.0,466.0,594.06,460.03
2017,4,14,16,45,603.0,127.5,2.7,25.5,410.5,530.78,413.89
2017,4,14,17,0,562.0,121.0,2.6,25.0,355.0,469.76,368.15
2017,4,14,17,15,512.0,111.0,2.35,24.5,300.0,400.98,314.84
2017,4,14,17,30,462.0,101.0,2.1,24.0,245.0,339.14,265.37
2017,4,14,17,45,393.0,87.0,1.85,23.5,191.5,269.57,208.65
2017,4,14,18,0,324.0,73.0,1.6,23.0,138.0,207.25,156.63
2017,4,14,18,15,229.0,54.0,1.7,22.5,92.5,139.09,100.36
2017,4,14,18,30,134.0,35.0,1.8,22.0,47.0,78.0,48.69
2017,4,14,18,45,67.0,17.5,1.95,21.5,23.5,29.7,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.5,15.5,2.85,18.5,20.0,15.24,0.0
2017,4,15,6,30,109.0,31.0,3.1,19.0,40.0,25.7,13.73
2017,4,15,6,45,215.5,49.5,3.35,19.5,85.0,37.81,26.63
2017,4,15,7,0,322.0,68.0,3.6,20.0,130.0,50.69,38.38
2017,4,15,7,15,198.5,93.0,3.75,20.5,135.0,87.26,60.74
2017,4,15,7,30,75.0,118.0,3.9,21.0,140.0,114.49,86.0
2017,4,15,7,45,45.5,132.5,4.1,21.5,147.0,128.85,98.69
2017,4,15,8,0,16.0,147.0,4.3,22.0,154.0,141.8,110.0
2017,4,15,8,15,124.0,182.0,4.35,22.0,244.5,202.26,155.54
2017,4,15,8,30,232.0,217.0,4.4,22.0,335.0,280.72,216.26
2017,4,15,8,45,228.5,243.5,4.45,22.5,370.5,318.55,246.25
2017,4,15,9,0,225.0,270.0,4.5,23.0,406.0,355.89,275.18
2017,4,15,9,15,166.5,295.0,4.5,23.5,400.5,362.73,279.79
2017,4,15,9,30,108.0,320.0,4.5,24.0,395.0,364.27,279.59
2017,4,15,9,45,209.0,334.0,4.55,24.5,490.0,446.99,342.45
2017,4,15,10,0,310.0,348.0,4.6,25.0,585.0,539.88,411.61
2017,4,15,10,15,377.0,340.5,4.55,25.0,642.0,597.36,454.28
2017,4,15,10,30,444.0,333.0,4.5,25.0,699.0,660.22,500.41
2017,4,15,10,45,393.0,370.5,4.5,25.5,703.0,674.67,507.69
2017,4,15,11,0,342.0,408.0,4.5,26.0,707.0,685.47,512.3
2017,4,15,11,15,293.0,433.0,4.5,26.0,693.5,681.72,507.84
2017,4,15,11,30,244.0,458.0,4.5,26.0,680.0,671.33,498.75
2017,4,15,11,45,545.5,310.0,4.5,26.5,815.5,817.58,609.21
2017,4,15,12,0,847.0,162.0,4.5,27.0,951.0,965.65,711.24
2017,4,15,12,15,848.0,162.0,4.45,27.0,955.5,983.33,721.52
2017,4,15,12,30,849.0,162.0,4.4,27.0,960.0,997.76,730.61
2017,4,15,12,45,511.5,322.0,4.4,27.0,802.5,841.9,621.45
2017,4,15,13,0,174.0,482.0,4.4,27.0,645.0,665.49,489.08
2017,4,15,13,15,152.0,473.0,4.4,27.0,614.0,637.09,469.71
2017,4,15,13,30,130.0,464.0,4.4,27.0,583.0,607.85,448.94
2017,4,15,13,45,292.5,412.5,4.4,27.0,671.5,722.73,535.64
2017,4,15,14,0,455.0,361.0,4.4,27.0,760.0,832.93,616.37
2017,4,15,14,15,505.0,331.5,4.35,27.0,761.0,845.67,626.6
2017,4,15,14,30,555.0,302.0,4.3,27.0,762.0,854.38,634.7
2017,4,15,14,45,340.0,337.0,4.25,27.0,615.0,674.74,505.39
2017,4,15,15,0,125.0,372.0,4.2,27.0,468.0,504.07,378.26
2017,4,15,15,15,437.5,258.5,4.15,26.5,567.0,667.59,508.17
2017,4,15,15,30,750.0,145.0,4.1,26.0,666.0,796.86,606.46
2017,4,15,15,45,529.5,203.0,4.05,26.0,558.0,653.31,501.62
2017,4,15,16,0,309.0,261.0,4.0,26.0,450.0,520.49,400.73
2017,4,15,16,15,457.0,197.5,3.95,25.5,449.0,553.51,430.83
2017,4,15,16,30,605.0,134.0,3.9,25.0,448.0,567.97,445.75
2017,4,15,16,45,477.5,143.5,3.85,25.0,373.5,466.45,367.58
2017,4,15,17,0,350.0,153.0,3.8,25.0,299.0,372.95,294.44
2017,4,15,17,15,417.0,123.5,3.75,24.5,272.5,364.85,288.71
2017,4,15,17,30,484.0,94.0,3.7,24.0,246.0,341.9,269.57
2017,4,15,17,45,417.5,81.5,3.65,23.5,193.5,273.77,213.28
2017,4,15,18,0,351.0,69.0,3.6,23.0,141.0,212.58,161.51
2017,4,15,18,15,251.5,52.0,3.65,22.5,95.0,143.61,103.91
2017,4,15,18,30,152.0,35.0,3.7,22.0,49.0,86.39,54.96
2017,4,15,18,45,76.0,17.5,3.75,22.0,24.5,31.44,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,6.5,2.85,19.0,6.5,6.39,0.0
2017,4,16,6,30,0.0,13.0,3.0,19.0,13.0,12.54,4.07
2017,4,16,6,45,0.0,26.5,3.2,19.5,26.5,25.58,16.27
2017,4,16,7,0,0.0,40.0,3.4,20.0,40.0,38.63,27.98
2017,4,16,7,15,0.0,56.0,3.4,20.5,56.0,53.95,39.35
2017,4,16,7,30,0.0,72.0,3.4,21.0,72.0,69.04,51.82
2017,4,16,7,45,3.0,106.0,3.45,21.5,107.0,100.93,77.67
2017,4,16,8,0,6.0,140.0,3.5,22.0,142.0,133.34,103.44
2017,4,16,8,15,9.0,159.0,3.45,22.5,163.5,152.94,118.51
2017,4,16,8,30,12.0,178.0,3.4,23.0,185.0,172.95,133.7
2017,4,16,8,45,30.0,215.0,3.35,23.5,233.0,213.67,164.84
2017,4,16,9,0,48.0,252.0,3.3,24.0,281.0,258.92,199.06
2017,4,16,9,15,111.5,289.0,3.3,24.0,364.0,328.92,252.5
2017,4,16,9,30,175.0,326.0,3.3,24.0,447.0,407.45,311.72
2017,4,16,9,45,108.0,324.0,3.3,24.5,400.5,375.64,286.04
2017,4,16,10,0,41.0,322.0,3.3,25.0,354.0,335.66,254.07
2017,4,16,10,15,145.5,362.5,3.3,25.0,481.5,452.69,342.65
2017,4,16,10,30,250.0,403.0,3.3,25.0,609.0,579.6,435.47
2017,4,16,10,45,156.5,405.5,3.35,25.5,536.5,519.09,388.38
2017,4,16,11,0,63.0,408.0,3.4,26.0,464.0,449.8,335.06
2017,4,16,11,15,82.0,431.5,3.4,26.0,506.0,493.12,366.7
2017,4,16,11,30,101.0,455.0,3.4,26.0,548.0,537.63,398.43
2017,4,16,11,45,170.5,465.0,3.4,26.0,623.5,619.85,458.07
2017,4,16,12,0,240.0,475.0,3.4,26.0,699.0,701.69,516.2
2017,4,16,12,15,228.0,479.5,3.4,26.0,693.0,701.75,515.28
2017,4,16,12,30,216.0,484.0,3.4,26.0,687.0,700.52,514.01
2017,4,16,12,45,230.0,479.5,3.45,26.0,695.0,714.45,524.35
2017,4,16,13,0,244.0,475.0,3.5,26.0,703.0,727.52,534.06
2017,4,16,13,15,249.0,467.0,3.55,26.0,697.0,734.05,539.03
2017,4,16,13,30,254.0,459.0,3.6,26.0,691.0,732.75,538.88
2017,4,16,13,45,248.5,448.5,3.65,26.0,671.5,717.19,528.77
2017,4,16,14,0,243.0,438.0,3.7,26.0,652.0,692.38,512.48
2017,4,16,14,15,213.5,426.0,3.7,25.5,609.5,649.79,483.68
2017,4,16,14,30,184.0,414.0,3.7,25.0,567.0,607.16,454.55
2017,4,16,14,45,275.0,376.0,3.75,25.0,593.0,656.57,493.78
2017,4,16,15,0,366.0,338.0,3.8,25.0,619.0,691.95,522.47
2017,4,16,15,15,354.5,320.0,3.8,25.0,579.5,653.37,495.77
2017,4,16,15,30,343.0,302.0,3.8,25.0,540.0,614.11,468.7
2017,4,16,15,45,320.5,283.0,3.8,25.0,493.5,564.47,433.5
2017,4,16,16,0,298.0,264.0,3.8,25.0,447.0,515.36,398.21
2017,4,16,16,15,286.0,243.5,3.7,24.5,406.0,473.0,368.17
2017,4,16,16,30,274.0,223.0,3.6,24.0,365.0,430.79,337.61
2017,4,16,16,45,298.5,190.5,3.55,24.0,329.5,398.51,314.2
2017,4,16,17,0,323.0,158.0,3.5,24.0,294.0,362.94,287.4
2017,4,16,17,15,290.5,140.0,3.3,23.5,248.5,310.19,245.91
2017,4,16,17,30,258.0,122.0,3.1,23.0,203.0,260.32,205.74
2017,4,16,17,45,302.5,95.5,2.95,23.0,172.0,241.27,188.43
2017,4,16,18,0,347.0,69.0,2.8,23.0,141.0,211.22,160.39
2017,4,16,18,15,249.5,52.0,2.7,22.5,95.5,143.01,103.49
2017,4,16,18,30,152.0,35.0,2.6,22.0,50.0,86.27,55.3
2017,4,16,18,45,76.0,17.5,2.55,21.5,25.0,35.08,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.75,18.5,11.0,10.81,0.0
2017,4,17,6,30,0.0,22.0,1.9,19.0,22.0,21.24,11.17
2017,4,17,6,45,1.5,45.0,2.1,19.5,45.5,42.2,30.53
2017,4,17,7,0,3.0,68.0,2.3,20.0,69.0,62.57,48.72
2017,4,17,7,15,16.0,91.0,2.3,20.0,96.5,84.91,64.52
2017,4,17,7,30,29.0,114.0,2.3,20.0,124.0,106.56,81.68
2017,4,17,7,45,79.5,143.5,2.35,20.5,176.0,144.57,110.32
2017,4,17,8,0,130.0,173.0,2.4,21.0,228.0,186.53,142.31
2017,4,17,8,15,98.0,194.5,2.4,21.0,239.0,208.3,160.92
2017,4,17,8,30,66.0,216.0,2.4,21.0,250.0,223.72,173.74
2017,4,17,8,45,91.5,246.0,2.45,21.5,299.0,266.89,206.77
2017,4,17,9,0,117.0,276.0,2.5,22.0,348.0,311.39,240.41
2017,4,17,9,15,137.5,302.0,2.55,22.0,393.0,354.53,273.11
2017,4,17,9,30,158.0,328.0,2.6,22.0,438.0,399.81,307.07
2017,4,17,9,45,148.0,350.0,2.7,22.5,458.0,424.28,324.21
2017,4,17,10,0,138.0,372.0,2.8,23.0,478.0,447.63,340.27
2017,4,17,10,15,118.0,386.5,2.85,23.0,480.5,455.7,345.32
2017,4,17,10,30,98.0,401.0,2.9,23.0,483.0,461.09,348.35
2017,4,17,10,45,66.5,384.0,2.95,23.5,441.0,425.33,320.56
2017,4,17,11,0,35.0,367.0,3.0,24.0,399.0,386.61,290.56
2017,4,17,11,15,46.5,395.5,3.0,24.0,438.5,427.12,320.33
2017,4,17,11,30,58.0,424.0,3.0,24.0,478.0,468.54,350.17
2017,4,17,11,45,48.5,415.0,3.05,24.5,460.5,454.11,338.54
2017,4,17,12,0,39.0,406.0,3.1,25.0,443.0,438.88,326.61
2017,4,17,12,15,25.0,313.5,3.1,25.0,337.5,334.82,250.63
2017,4,17,12,30,11.0,221.0,3.1,25.0,232.0,226.31,169.66
2017,4,17,12,45,20.0,298.5,3.1,25.0,317.5,312.1,234.37
2017,4,17,13,0,29.0,376.0,3.1,25.0,403.0,406.06,303.21
2017,4,17,13,15,89.0,422.5,3.0,25.0,504.0,514.81,383.22
2017,4,17,13,30,149.0,469.0,2.9,25.0,605.0,631.72,466.44
2017,4,17,13,45,74.5,285.5,2.85,25.0,353.5,367.76,276.79
2017,4,17,14,0,0.0,102.0,2.8,25.0,102.0,99.04,72.12
2017,4,17,14,15,0.0,96.0,2.7,24.5,96.0,93.14,68.04
2017,4,17,14,30,0.0,90.0,2.6,24.0,90.0,87.24,63.65
2017,4,17,14,45,0.0,76.0,2.55,24.0,76.0,73.61,53.02
2017,4,17,15,0,0.0,62.0,2.5,24.0,62.0,60.02,42.37
2017,4,17,15,15,0.0,105.0,2.45,23.5,105.0,101.85,75.77
2017,4,17,15,30,0.0,148.0,2.4,23.0,148.0,144.51,109.7
2017,4,17,15,45,0.0,133.5,2.35,23.0,133.5,130.15,98.63
2017,4,17,16,0,0.0,119.0,2.3,23.0,119.0,115.8,87.59
2017,4,17,16,15,4.0,146.5,2.25,22.5,149.0,146.58,112.69
2017,4,17,16,30,8.0,174.0,2.2,22.0,179.0,177.99,138.26
2017,4,17,16,45,44.0,174.0,2.2,22.0,193.5,206.9,162.41
2017,4,17,17,0,80.0,174.0,2.2,22.0,208.0,227.63,179.7
2017,4,17,17,15,64.5,150.5,2.0,21.5,175.5,191.27,150.96
2017,4,17,17,30,49.0,127.0,1.8,21.0,143.0,156.38,123.04
2017,4,17,17,45,37.0,102.0,1.65,20.5,112.5,122.75,95.62
2017,4,17,18,0,25.0,77.0,1.5,20.0,82.0,90.21,68.59
2017,4,17,18,15,12.5,52.5,1.45,19.5,55.0,56.9,40.68
2017,4,17,18,30,0.0,28.0,1.4,19.0,28.0,27.51,15.73
2017,4,17,18,45,0.0,14.0,1.35,19.0,14.0,13.52,0.0
2017,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,63.5,18.0,1.95,16.0,24.0,17.69,0.0
2017,4,18,6,30,127.0,36.0,2.1,16.0,48.0,29.65,18.43
2017,4,18,6,45,228.0,54.5,2.25,16.5,94.5,41.5,30.39
2017,4,18,7,0,329.0,73.0,2.4,17.0,141.0,54.87,42.65
2017,4,18,7,15,302.5,93.0,2.4,17.5,170.5,92.64,61.87
2017,4,18,7,30,276.0,113.0,2.4,18.0,200.0,130.47,91.39
2017,4,18,7,45,297.0,135.0,2.45,18.5,245.5,172.21,124.88
2017,4,18,8,0,318.0,157.0,2.5,19.0,291.0,216.57,161.42
2017,4,18,8,15,273.5,189.5,2.5,19.5,316.0,252.63,192.97
2017,4,18,8,30,229.0,222.0,2.5,20.0,341.0,285.87,220.88
2017,4,18,8,45,164.5,248.5,2.5,20.5,339.0,297.92,231.1
2017,4,18,9,0,100.0,275.0,2.5,21.0,337.0,304.44,235.83
2017,4,18,9,15,181.0,297.0,2.5,21.5,419.0,373.26,288.14
2017,4,18,9,30,262.0,319.0,2.5,22.0,501.0,451.11,346.29
2017,4,18,9,45,266.0,339.0,2.5,22.5,533.5,487.91,372.35
2017,4,18,10,0,270.0,359.0,2.5,23.0,566.0,524.66,398.03
2017,4,18,10,15,273.0,375.0,2.45,23.5,593.0,556.81,419.79
2017,4,18,10,30,276.0,391.0,2.4,24.0,620.0,588.62,440.91
2017,4,18,10,45,281.5,402.5,2.4,24.5,643.5,617.73,460.09
2017,4,18,11,0,287.0,414.0,2.4,25.0,667.0,646.48,478.77
2017,4,18,11,15,197.5,429.5,2.4,25.0,606.0,593.97,439.38
2017,4,18,11,30,108.0,445.0,2.4,25.0,545.0,534.08,394.64
2017,4,18,11,45,108.5,451.0,2.4,25.5,552.5,545.19,401.81
2017,4,18,12,0,109.0,457.0,2.4,26.0,560.0,555.95,408.32
2017,4,18,12,15,102.5,465.5,2.4,26.0,562.5,562.14,412.19
2017,4,18,12,30,96.0,474.0,2.4,26.0,565.0,567.8,415.74
2017,4,18,12,45,482.5,311.5,2.45,26.0,764.5,803.74,590.93
2017,4,18,13,0,869.0,149.0,2.5,26.0,964.0,1017.43,733.99
2017,4,18,13,15,530.5,309.5,2.5,26.0,805.5,857.74,624.75
2017,4,18,13,30,192.0,470.0,2.5,26.0,647.0,675.31,492.06
2017,4,18,13,45,524.0,305.5,2.5,26.5,771.5,846.75,619.91
2017,4,18,14,0,856.0,141.0,2.5,27.0,896.0,987.34,713.51
2017,4,18,14,15,466.5,267.5,2.45,26.5,677.0,742.07,547.79
2017,4,18,14,30,77.0,394.0,2.4,26.0,458.0,476.15,352.53
2017,4,18,14,45,101.0,384.0,2.4,26.0,464.5,487.5,363.54
2017,4,18,15,0,125.0,374.0,2.4,26.0,471.0,505.82,377.98
2017,4,18,15,15,446.0,256.0,2.4,25.5,572.5,672.56,507.69
2017,4,18,15,30,767.0,138.0,2.4,25.0,674.0,801.58,603.26
2017,4,18,15,45,531.0,202.5,2.45,25.0,561.5,654.39,498.28
2017,4,18,16,0,295.0,267.0,2.5,25.0,449.0,516.27,395.15
2017,4,18,16,15,484.0,193.5,2.45,24.5,461.0,568.97,440.32
2017,4,18,16,30,673.0,120.0,2.4,24.0,473.0,599.51,467.18
2017,4,18,16,45,336.5,85.0,2.4,24.0,261.5,312.3,248.22
2017,4,18,17,0,0.0,50.0,2.4,24.0,50.0,48.3,33.84
2017,4,18,17,15,251.5,70.5,2.15,23.5,151.0,217.71,173.74
2017,4,18,17,30,503.0,91.0,1.9,23.0,252.0,350.46,275.94
2017,4,18,17,45,426.5,81.0,1.7,22.5,198.0,277.41,215.51
2017,4,18,18,0,350.0,71.0,1.5,22.0,144.0,214.77,163.15
2017,4,18,18,15,256.0,54.0,1.45,21.5,98.5,147.35,107.13
2017,4,18,18,30,162.0,37.0,1.4,21.0,53.0,90.94,59.5
2017,4,18,18,45,81.0,18.5,1.35,20.5,26.5,37.42,0.0
2017,4,18,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,91.0,17.0,1.45,17.5,26.0,13.34,0.0
2017,4,19,6,30,182.0,34.0,1.7,18.0,52.0,26.28,15.81
2017,4,19,6,45,280.5,50.0,1.95,18.5,98.5,37.7,26.92
2017,4,19,7,0,379.0,66.0,2.2,19.0,145.0,50.57,38.59
2017,4,19,7,15,189.5,71.0,2.25,19.5,110.5,72.09,48.05
2017,4,19,7,30,0.0,76.0,2.3,20.0,76.0,72.77,55.1
2017,4,19,7,45,0.0,93.0,2.35,20.5,93.0,88.86,68.12
2017,4,19,8,0,0.0,110.0,2.4,21.0,110.0,105.03,80.93
2017,4,19,8,15,345.5,112.0,2.4,21.5,292.0,204.56,152.5
2017,4,19,8,30,691.0,114.0,2.4,22.0,474.0,353.21,265.35
2017,4,19,8,45,400.0,196.0,2.4,22.5,410.0,346.66,265.29
2017,4,19,9,0,109.0,278.0,2.4,23.0,346.0,311.65,239.21
2017,4,19,9,15,113.0,303.0,2.4,23.5,377.5,344.48,263.51
2017,4,19,9,30,117.0,328.0,2.4,24.0,409.0,376.56,286.57
2017,4,19,9,45,215.0,340.5,2.45,24.5,502.0,458.28,347.38
2017,4,19,10,0,313.0,353.0,2.5,25.0,595.0,548.6,413.04
2017,4,19,10,15,583.5,241.0,2.55,25.5,717.5,655.35,493.84
2017,4,19,10,30,854.0,129.0,2.6,26.0,840.0,779.84,582.6
2017,4,19,10,45,567.0,280.0,2.65,26.5,759.5,730.87,542.19
2017,4,19,11,0,280.0,431.0,2.7,27.0,679.0,657.3,482.48
2017,4,19,11,15,264.5,446.5,2.75,27.0,685.0,671.13,491.84
2017,4,19,11,30,249.0,462.0,2.8,27.0,691.0,683.32,499.46
2017,4,19,11,45,209.0,473.5,2.9,27.5,668.0,664.01,484.23
2017,4,19,12,0,169.0,485.0,3.0,28.0,645.0,644.98,469.26
2017,4,19,12,15,511.0,322.0,3.05,28.0,806.0,825.48,603.68
2017,4,19,12,30,853.0,159.0,3.1,28.0,967.0,1001.84,722.89
2017,4,19,12,45,855.0,157.0,3.15,28.0,963.5,1005.95,724.45
2017,4,19,13,0,857.0,155.0,3.2,28.0,960.0,1012.19,729.01
2017,4,19,13,15,854.0,154.0,3.2,28.0,947.5,1011.06,728.55
2017,4,19,13,30,851.0,153.0,3.2,28.0,935.0,1012.72,730.08
2017,4,19,13,45,445.0,266.0,3.25,28.5,674.5,727.73,536.48
2017,4,19,14,0,39.0,379.0,3.3,29.0,414.0,422.91,310.4
2017,4,19,14,15,32.5,351.0,3.3,28.5,379.5,387.91,287.19
2017,4,19,14,30,26.0,323.0,3.3,28.0,345.0,352.82,262.58
2017,4,19,14,45,230.0,317.0,3.3,28.0,496.0,551.85,414.12
2017,4,19,15,0,434.0,311.0,3.3,28.0,647.0,731.87,544.77
2017,4,19,15,15,609.5,220.0,3.3,28.0,663.0,779.34,582.68
2017,4,19,15,30,785.0,129.0,3.3,28.0,679.0,807.32,604.4
2017,4,19,15,45,768.0,124.5,3.3,28.0,631.5,761.47,574.1
2017,4,19,16,0,751.0,120.0,3.3,28.0,584.0,714.33,543.03
2017,4,19,16,15,726.5,115.0,3.2,27.5,532.0,662.48,508.72
2017,4,19,16,30,702.0,110.0,3.1,27.0,480.0,608.36,470.59
2017,4,19,16,45,670.5,104.0,3.05,26.5,425.0,549.02,427.67
2017,4,19,17,0,639.0,98.0,3.0,26.0,370.0,491.0,384.37
2017,4,19,17,15,593.5,90.5,2.75,25.5,314.5,425.58,333.6
2017,4,19,17,30,548.0,83.0,2.5,25.0,259.0,363.65,284.02
2017,4,19,17,45,486.0,72.5,2.25,24.5,205.5,295.42,228.17
2017,4,19,18,0,424.0,62.0,2.0,24.0,152.0,233.31,175.86
2017,4,19,18,15,324.5,48.0,2.0,23.5,104.5,161.43,116.14
2017,4,19,18,30,225.0,34.0,2.0,23.0,57.0,102.88,66.61
2017,4,19,18,45,112.5,17.0,2.0,22.5,28.5,43.9,0.0
2017,4,19,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,110.0,17.5,2.7,19.5,28.5,13.7,0.0
2017,4,20,6,30,220.0,35.0,2.9,20.0,57.0,27.01,16.44
2017,4,20,6,45,323.0,48.5,3.15,20.5,104.5,36.39,25.59
2017,4,20,7,0,426.0,62.0,3.4,21.0,152.0,49.05,36.97
2017,4,20,7,15,213.0,63.5,3.5,21.5,108.5,64.08,40.08
2017,4,20,7,30,0.0,65.0,3.6,22.0,65.0,62.8,46.46
2017,4,20,7,45,0.0,76.0,3.7,22.5,76.0,73.31,54.88
2017,4,20,8,0,0.0,87.0,3.8,23.0,87.0,83.84,63.15
2017,4,20,8,15,0.0,116.5,3.8,23.5,116.5,111.61,85.16
2017,4,20,8,30,0.0,146.0,3.8,24.0,146.0,139.45,106.82
2017,4,20,8,45,0.0,129.5,3.85,24.5,129.5,124.5,94.35
2017,4,20,9,0,0.0,113.0,3.9,25.0,113.0,109.08,81.68
2017,4,20,9,15,0.5,135.0,3.85,25.0,135.5,130.42,98.23
2017,4,20,9,30,1.0,157.0,3.8,25.0,158.0,151.86,114.68
2017,4,20,9,45,3.0,167.5,3.8,25.5,170.0,163.41,123.13
2017,4,20,10,0,5.0,178.0,3.8,26.0,182.0,175.17,131.72
2017,4,20,10,15,38.5,285.0,3.75,26.5,317.5,302.23,228.19
2017,4,20,10,30,72.0,392.0,3.7,27.0,453.0,432.89,323.62
2017,4,20,10,45,252.0,381.5,3.7,27.5,603.5,574.48,428.74
2017,4,20,11,0,432.0,371.0,3.7,28.0,754.0,728.56,538.69
2017,4,20,11,15,380.0,406.5,3.65,28.0,749.0,732.98,538.7
2017,4,20,11,30,328.0,442.0,3.6,28.0,744.0,734.91,537.75
2017,4,20,11,45,601.0,293.5,3.6,28.5,856.0,855.34,626.98
2017,4,20,12,0,874.0,145.0,3.6,29.0,968.0,974.53,705.78
2017,4,20,12,15,625.0,290.0,3.55,29.0,880.0,903.92,656.42
2017,4,20,12,30,376.0,435.0,3.5,29.0,792.0,812.74,587.59
2017,4,20,12,45,227.5,448.0,3.5,29.0,664.0,680.02,494.62
2017,4,20,13,0,79.0,461.0,3.5,29.0,536.0,542.68,395.44
2017,4,20,13,15,118.0,466.5,3.5,29.0,577.0,596.24,434.86
2017,4,20,13,30,157.0,472.0,3.5,29.0,618.0,642.54,468.07
2017,4,20,13,45,196.0,457.5,3.5,29.0,635.0,666.93,486.41
2017,4,20,14,0,235.0,443.0,3.5,29.0,652.0,689.7,503.74
2017,4,20,14,15,532.0,293.5,3.5,29.0,745.0,832.78,611.56
2017,4,20,14,30,829.0,144.0,3.5,29.0,838.0,946.8,691.02
2017,4,20,14,45,523.0,260.0,3.5,29.0,691.0,770.49,569.76
2017,4,20,15,0,217.0,376.0,3.5,29.0,544.0,590.4,437.24
2017,4,20,15,15,226.0,352.0,3.5,29.0,518.5,567.68,423.45
2017,4,20,15,30,235.0,328.0,3.5,29.0,493.0,543.5,407.69
2017,4,20,15,45,486.5,227.0,3.5,29.0,538.5,645.22,488.15
2017,4,20,16,0,738.0,126.0,3.5,29.0,584.0,713.57,541.79
2017,4,20,16,15,713.5,121.0,3.45,28.5,531.5,660.0,505.46
2017,4,20,16,30,689.0,116.0,3.4,28.0,479.0,606.44,467.94
2017,4,20,16,45,655.0,110.0,3.35,28.0,424.5,546.1,423.46
2017,4,20,17,0,621.0,104.0,3.3,28.0,370.0,487.34,379.01
2017,4,20,17,15,574.5,96.0,3.05,27.0,314.5,421.71,329.09
2017,4,20,17,30,528.0,88.0,2.8,26.0,259.0,359.7,280.28
2017,4,20,17,45,462.0,77.5,2.55,25.5,205.5,290.79,224.16
2017,4,20,18,0,396.0,67.0,2.3,25.0,152.0,227.27,171.12
2017,4,20,18,15,299.0,52.0,2.25,24.5,105.0,158.34,114.01
2017,4,20,18,30,202.0,37.0,2.2,24.0,58.0,100.75,65.75
2017,4,20,18,45,101.0,18.5,2.15,23.5,29.0,43.71,0.0
2017,4,20,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,21,6,15,93.5,19.0,4.0,20.0,28.5,14.88,0.0
2017,4,21,6,30,187.0,38.0,4.2,20.0,57.0,29.39,18.56
2017,4,21,6,45,291.0,53.0,4.45,20.5,105.0,39.88,28.62
2017,4,21,7,0,395.0,68.0,4.7,21.0,153.0,54.67,36.65
2017,4,21,7,15,197.5,58.5,4.8,21.5,101.0,59.59,36.78
2017,4,21,7,30,0.0,49.0,4.9,22.0,49.0,47.33,33.68
2017,4,21,7,45,10.5,103.0,5.0,22.5,107.5,99.99,76.31
2017,4,21,8,0,21.0,157.0,5.1,23.0,166.0,152.58,118.08
2017,4,21,8,15,34.5,186.0,5.1,23.5,203.5,182.56,141.15
2017,4,21,8,30,48.0,215.0,5.1,24.0,241.0,217.07,167.65
2017,4,21,8,45,24.0,177.0,5.15,24.5,190.0,177.31,136.04
2017,4,21,9,0,0.0,139.0,5.2,25.0,139.0,133.73,101.19
2017,4,21,9,15,172.5,222.0,5.2,25.5,343.5,301.58,232.69
2017,4,21,9,30,345.0,305.0,5.2,26.0,548.0,488.19,373.92
2017,4,21,9,45,575.5,222.5,5.2,26.5,656.5,577.02,442.63
2017,4,21,10,0,806.0,140.0,5.2,27.0,765.0,685.43,525.12
2017,4,21,10,15,526.0,275.5,5.2,27.0,691.0,647.89,491.86
2017,4,21,10,30,246.0,411.0,5.2,27.0,617.0,584.98,439.2
2017,4,21,10,45,126.5,299.0,5.25,27.5,405.5,393.36,297.28
2017,4,21,11,0,7.0,187.0,5.3,28.0,194.0,187.1,139.01
2017,4,21,11,15,12.5,250.5,5.3,28.0,262.5,253.96,189.75
2017,4,21,11,30,18.0,314.0,5.3,28.0,331.0,321.52,239.92
2017,4,21,11,45,436.0,235.0,5.35,28.5,646.5,644.71,488.54
2017,4,21,12,0,854.0,156.0,5.4,29.0,962.0,967.13,713.19
2017,4,21,12,15,855.5,156.0,5.35,29.0,966.5,984.51,722.43
2017,4,21,12,30,857.0,156.0,5.3,29.0,971.0,998.72,731.38
2017,4,21,12,45,859.0,154.0,5.3,29.5,967.5,1008.19,736.14
2017,4,21,13,0,861.0,152.0,5.3,30.0,964.0,1014.33,738.82
2017,4,21,13,15,858.0,151.0,5.2,30.0,951.5,1013.1,737.55
2017,4,21,13,30,855.0,150.0,5.1,30.0,939.0,1008.45,734.19
2017,4,21,13,45,597.0,284.0,5.1,30.0,829.0,898.52,659.48
2017,4,21,14,0,339.0,418.0,5.1,30.0,719.0,773.0,566.4
2017,4,21,14,15,588.0,279.0,5.05,30.0,780.0,873.28,644.54
2017,4,21,14,30,837.0,140.0,5.0,30.0,841.0,950.44,698.98
2017,4,21,14,45,826.5,137.5,4.95,30.0,805.0,920.92,679.47
2017,4,21,15,0,816.0,135.0,4.9,30.0,769.0,888.77,658.82
2017,4,21,15,15,802.0,132.0,4.8,30.0,726.5,850.59,633.72
2017,4,21,15,30,788.0,129.0,4.7,30.0,684.0,810.4,607.16
2017,4,21,15,45,770.5,124.5,4.65,30.0,636.0,764.02,576.4
2017,4,21,16,0,753.0,120.0,4.6,30.0,588.0,716.4,544.48
2017,4,21,16,15,728.5,115.5,4.4,29.5,536.0,664.98,510.08
2017,4,21,16,30,704.0,111.0,4.2,29.0,484.0,611.32,471.94
2017,4,21,16,45,671.0,105.0,4.05,29.0,429.0,550.94,427.08
2017,4,21,17,0,638.0,99.0,3.9,29.0,374.0,492.02,382.25
2017,4,21,17,15,593.0,91.5,3.45,28.0,318.5,426.9,332.45
2017,4,21,17,30,548.0,84.0,3.0,27.0,263.0,365.23,283.72
2017,4,21,17,45,481.5,74.5,2.6,26.5,209.0,296.12,227.41
2017,4,21,18,0,415.0,65.0,2.2,26.0,155.0,232.09,173.99
2017,4,21,18,15,317.5,50.5,2.1,25.5,107.5,162.37,116.4
2017,4,21,18,30,220.0,36.0,2.0,25.0,60.0,104.0,67.72
2017,4,21,18,45,110.0,18.0,1.9,24.5,30.0,45.04,0.0
2017,4,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,6,15,56.0,21.0,4.35,15.5,27.5,17.66,0.0
2017,4,22,6,30,112.0,42.0,4.7,15.0,55.0,34.33,23.32
2017,4,22,6,45,192.0,64.0,5.05,15.0,100.5,51.13,39.19
2017,4,22,7,0,272.0,86.0,5.4,15.0,146.0,71.85,52.48
2017,4,22,7,15,336.0,102.5,5.5,15.0,198.0,106.63,72.2
2017,4,22,7,30,400.0,119.0,5.6,15.0,250.0,152.19,105.33
2017,4,22,7,45,200.0,96.5,5.7,15.0,162.0,124.0,91.05
2017,4,22,8,0,0.0,74.0,5.8,15.0,74.0,71.55,54.87
2017,4,22,8,15,0.0,81.5,5.75,15.0,81.5,78.82,60.77
2017,4,22,8,30,0.0,89.0,5.7,15.0,89.0,86.08,66.58
2017,4,22,8,45,0.0,120.0,5.7,15.5,120.0,115.56,90.55
2017,4,22,9,0,0.0,151.0,5.7,16.0,151.0,145.06,114.15
2017,4,22,9,15,2.0,166.0,5.6,16.5,168.0,160.62,126.17
2017,4,22,9,30,4.0,181.0,5.5,17.0,185.0,176.43,138.31
2017,4,22,9,45,5.5,191.5,5.45,17.5,196.5,187.89,146.87
2017,4,22,10,0,7.0,202.0,5.4,18.0,208.0,199.5,155.52
2017,4,22,10,15,54.5,305.5,5.35,18.0,351.5,333.39,261.32
2017,4,22,10,30,102.0,409.0,5.3,18.0,495.0,472.2,367.68
2017,4,22,10,45,61.0,363.0,5.25,18.5,415.5,400.83,311.16
2017,4,22,11,0,20.0,317.0,5.2,19.0,336.0,323.89,250.4
2017,4,22,11,15,16.5,285.5,5.2,19.0,301.0,291.46,225.36
2017,4,22,11,30,13.0,254.0,5.2,19.0,266.0,258.52,199.73
2017,4,22,11,45,13.0,253.0,5.2,19.5,265.0,258.19,199.05
2017,4,22,12,0,13.0,252.0,5.2,20.0,264.0,257.8,198.29
2017,4,22,12,15,17.0,300.0,5.15,20.0,316.5,309.4,237.9
2017,4,22,12,30,21.0,348.0,5.1,20.0,369.0,361.45,277.35
2017,4,22,12,45,59.0,410.5,5.1,20.5,467.0,469.06,358.66
2017,4,22,13,0,97.0,473.0,5.1,21.0,565.0,572.77,434.93
2017,4,22,13,15,66.0,431.0,5.05,21.0,493.5,500.37,380.73
2017,4,22,13,30,35.0,389.0,5.0,21.0,422.0,427.34,325.92
2017,4,22,13,45,44.5,396.5,5.0,21.0,437.0,445.49,340.29
2017,4,22,14,0,54.0,404.0,5.0,21.0,452.0,463.43,354.26
2017,4,22,14,15,53.0,389.5,4.95,21.0,436.0,447.78,342.93
2017,4,22,14,30,52.0,375.0,4.9,21.0,420.0,431.87,331.52
2017,4,22,14,45,35.0,324.5,4.9,21.0,354.5,362.84,279.59
2017,4,22,15,0,18.0,274.0,4.9,21.0,289.0,287.21,221.87
2017,4,22,15,15,20.0,267.5,4.9,20.5,282.5,282.38,219.28
2017,4,22,15,30,22.0,261.0,4.9,20.0,276.0,277.43,216.47
2017,4,22,15,45,15.0,229.5,4.95,20.0,239.5,239.34,187.02
2017,4,22,16,0,8.0,198.0,5.0,20.0,203.0,201.71,157.65
2017,4,22,16,15,19.0,201.0,4.95,19.5,211.5,213.17,168.0
2017,4,22,16,30,30.0,204.0,4.9,19.0,220.0,230.16,182.72
2017,4,22,16,45,15.0,168.5,4.9,19.0,176.5,177.01,140.15
2017,4,22,17,0,0.0,133.0,4.9,19.0,133.0,131.45,103.24
2017,4,22,17,15,251.0,115.0,4.75,18.5,197.5,261.21,212.75
2017,4,22,17,30,502.0,97.0,4.6,18.0,262.0,355.11,287.75
2017,4,22,17,45,440.5,84.5,4.45,17.5,208.5,287.9,230.43
2017,4,22,18,0,379.0,72.0,4.3,17.0,155.0,226.99,177.55
2017,4,22,18,15,285.5,55.5,4.15,16.5,107.5,158.34,118.57
2017,4,22,18,30,192.0,39.0,4.0,16.0,60.0,100.54,68.77
2017,4,22,18,45,96.0,19.5,3.9,15.5,30.0,44.38,3.57
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,154.5,18.5,3.7,9.5,36.0,14.24,0.0
2017,4,23,6,30,309.0,37.0,3.9,10.0,72.0,29.02,19.43
2017,4,23,6,45,413.5,49.0,4.1,11.0,124.0,36.58,26.99
2017,4,23,7,0,518.0,61.0,4.3,12.0,176.0,53.03,33.62
2017,4,23,7,15,584.5,69.0,4.45,12.5,234.0,97.94,55.8
2017,4,23,7,30,651.0,77.0,4.6,13.0,292.0,150.96,93.96
2017,4,23,7,45,695.5,83.0,4.75,14.0,351.5,205.77,139.73
2017,4,23,8,0,740.0,89.0,4.9,15.0,411.0,265.55,191.99
2017,4,23,8,15,771.0,94.0,4.95,15.5,469.0,327.36,247.03
2017,4,23,8,30,802.0,99.0,5.0,16.0,527.0,389.29,301.48
2017,4,23,8,45,826.0,102.5,5.05,17.0,582.0,449.35,352.66
2017,4,23,9,0,850.0,106.0,5.1,18.0,637.0,510.84,403.27
2017,4,23,9,15,866.5,109.0,5.0,18.5,687.0,568.94,450.07
2017,4,23,9,30,883.0,112.0,4.9,19.0,737.0,628.4,496.23
2017,4,23,9,45,897.0,114.0,4.85,19.5,782.0,683.29,537.71
2017,4,23,10,0,911.0,116.0,4.8,20.0,827.0,737.31,577.28
2017,4,23,10,15,920.0,117.5,4.7,20.0,864.5,786.07,610.88
2017,4,23,10,30,929.0,119.0,4.6,20.0,902.0,833.0,642.62
2017,4,23,10,45,937.0,120.0,4.55,20.5,932.0,876.57,670.56
2017,4,23,11,0,945.0,121.0,4.5,21.0,962.0,917.78,696.45
