Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,9,30,69.0,328.0,4.4,28.0,379.0,351.05,264.34
2017,5,3,9,45,159.0,356.5,4.35,28.5,481.5,440.19,330.33
2017,5,3,10,0,249.0,385.0,4.3,29.0,584.0,538.38,401.43
2017,5,3,10,15,295.0,391.5,4.2,29.0,638.0,592.31,439.91
2017,5,3,10,30,341.0,398.0,4.1,29.0,692.0,649.26,480.18
2017,5,3,10,45,306.5,423.0,4.0,29.5,693.5,660.53,485.21
2017,5,3,11,0,272.0,448.0,3.9,30.0,695.0,668.7,488.13
2017,5,3,11,15,143.5,366.0,3.8,30.0,496.5,485.78,357.74
2017,5,3,11,30,15.0,284.0,3.7,30.0,298.0,289.5,212.7
2017,5,3,11,45,17.0,305.5,3.6,30.5,322.0,313.14,229.84
2017,5,3,12,0,19.0,327.0,3.5,31.0,346.0,336.94,246.39
2017,5,3,12,15,370.0,285.0,3.45,31.0,644.0,654.15,482.1
2017,5,3,12,30,721.0,243.0,3.4,31.0,942.0,965.97,693.99
2017,5,3,12,45,718.0,243.5,3.35,31.5,937.0,972.35,693.95
2017,5,3,13,0,715.0,244.0,3.3,32.0,932.0,975.8,694.54
2017,5,3,13,15,711.0,243.0,3.2,32.0,919.5,973.77,692.81
2017,5,3,13,30,707.0,242.0,3.1,32.0,907.0,968.78,689.34
2017,5,3,13,45,704.0,237.5,3.05,32.0,887.0,958.28,682.86
2017,5,3,14,0,701.0,233.0,3.0,32.0,867.0,944.9,674.68
2017,5,3,14,15,692.0,230.0,3.05,32.0,839.0,924.46,662.77
2017,5,3,14,30,683.0,227.0,3.1,32.0,811.0,901.5,649.29
2017,5,3,14,45,673.0,221.5,3.15,32.0,776.5,872.66,631.94
2017,5,3,15,0,663.0,216.0,3.2,32.0,742.0,841.68,613.1
2017,5,3,15,15,647.0,210.5,3.5,31.5,701.5,803.47,591.3
2017,5,3,15,30,631.0,205.0,3.8,31.0,661.0,763.86,567.73
2017,5,3,15,45,509.0,230.5,4.15,31.0,582.0,667.51,500.36
2017,5,3,16,0,387.0,256.0,4.5,31.0,503.0,574.3,433.41
2017,5,3,16,15,286.0,249.0,4.9,30.5,423.5,478.06,364.31
2017,5,3,16,30,185.0,242.0,5.3,30.0,344.0,382.98,293.72
2017,5,3,16,45,92.5,147.0,5.75,29.5,198.0,213.25,164.27
2017,5,3,17,0,0.0,52.0,6.2,29.0,52.0,50.24,34.68
2017,5,3,17,15,202.0,88.0,6.4,28.0,158.5,205.4,161.44
2017,5,3,17,30,404.0,124.0,6.6,27.0,265.0,339.2,266.86
2017,5,3,17,45,370.0,105.0,6.85,26.5,216.0,282.01,219.89
2017,5,3,18,0,336.0,86.0,7.1,26.0,167.0,228.03,174.54
2017,5,3,18,15,257.5,68.0,6.85,25.0,120.5,164.42,121.68
2017,5,3,18,30,179.0,50.0,6.6,24.0,74.0,106.11,73.5
2017,5,3,18,45,89.5,29.5,6.4,23.5,41.5,54.63,28.8
2017,5,3,19,0,0.0,9.0,6.2,23.0,9.0,8.85,0.0
2017,5,3,19,15,0.0,4.5,5.95,22.5,4.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,4,5,45,45.0,7.5,4.55,13.0,9.5,0.0,0.0
2017,5,4,6,0,90.0,15.0,4.7,13.0,19.0,14.74,0.0
2017,5,4,6,15,227.0,30.5,4.95,13.5,59.0,23.53,13.51
2017,5,4,6,30,364.0,46.0,5.2,14.0,99.0,35.27,25.21
2017,5,4,6,45,451.0,56.5,5.45,14.5,151.5,41.08,30.84
2017,5,4,7,0,538.0,67.0,5.7,15.0,204.0,72.44,41.66
2017,5,4,7,15,596.0,75.0,5.7,15.5,261.5,118.84,69.8
2017,5,4,7,30,654.0,83.0,5.7,16.0,319.0,172.18,110.83
2017,5,4,7,45,692.0,89.0,5.7,16.5,376.5,226.1,157.09
2017,5,4,8,0,730.0,95.0,5.7,17.0,434.0,284.13,208.28
2017,5,4,8,15,759.0,100.0,5.65,17.5,490.5,344.69,261.71
2017,5,4,8,30,788.0,105.0,5.6,18.0,547.0,404.97,314.02
2017,5,4,8,45,806.5,110.0,5.55,19.0,599.5,462.81,362.5
2017,5,4,9,0,825.0,115.0,5.5,20.0,652.0,521.47,409.91
2017,5,4,9,15,841.0,118.0,5.45,20.5,700.0,577.41,454.47
2017,5,4,9,30,857.0,121.0,5.4,21.0,748.0,633.34,497.63
2017,5,4,9,45,867.5,124.5,5.4,21.5,790.5,685.85,537.08
2017,5,4,10,0,878.0,128.0,5.4,22.0,833.0,737.72,574.92
2017,5,4,10,15,618.0,260.0,5.35,22.0,767.0,708.41,547.56
2017,5,4,10,30,358.0,392.0,5.3,22.0,701.0,657.04,503.0
2017,5,4,10,45,635.0,262.5,5.3,22.5,832.0,777.39,596.94
2017,5,4,11,0,912.0,133.0,5.3,23.0,963.0,910.18,690.97
2017,5,4,11,15,916.0,134.0,5.3,23.0,983.5,943.56,712.72
2017,5,4,11,30,920.0,135.0,5.3,23.0,1004.0,974.08,733.01
2017,5,4,11,45,925.0,134.0,5.35,23.5,1017.0,1000.62,749.41
2017,5,4,12,0,930.0,133.0,5.4,24.0,1030.0,1024.07,763.71
2017,5,4,12,15,930.5,133.5,5.45,24.0,1033.5,1041.41,775.48
2017,5,4,12,30,931.0,134.0,5.5,24.0,1037.0,1055.34,785.09
2017,5,4,12,45,932.0,132.0,5.6,24.5,1032.5,1063.81,789.97
2017,5,4,13,0,933.0,130.0,5.7,25.0,1028.0,1068.71,792.58
2017,5,4,13,15,930.0,129.5,5.75,25.0,1014.5,1067.5,792.46
2017,5,4,13,30,927.0,129.0,5.8,25.0,1001.0,1062.65,790.06
2017,5,4,13,45,923.5,126.5,5.85,25.5,979.0,1051.67,782.08
2017,5,4,14,0,920.0,124.0,5.9,26.0,957.0,1037.12,771.84
2017,5,4,14,15,913.5,122.5,5.9,26.0,927.5,1017.21,759.32
2017,5,4,14,30,907.0,121.0,5.9,26.0,898.0,994.04,744.65
2017,5,4,14,45,890.5,123.0,5.95,26.0,859.0,962.12,724.31
2017,5,4,15,0,874.0,125.0,6.0,26.0,820.0,927.76,702.21
2017,5,4,15,15,861.5,122.5,5.95,25.5,777.0,894.8,681.85
2017,5,4,15,30,849.0,120.0,5.9,25.0,734.0,854.58,656.16
2017,5,4,15,45,834.5,116.0,5.9,25.0,685.5,809.14,625.44
2017,5,4,16,0,820.0,112.0,5.9,25.0,637.0,762.11,593.27
2017,5,4,16,15,798.5,108.0,5.8,24.5,584.0,708.64,556.73
2017,5,4,16,30,777.0,104.0,5.7,24.0,531.0,654.72,518.6
2017,5,4,16,45,749.5,98.5,5.6,24.0,475.0,596.87,474.41
2017,5,4,17,0,722.0,93.0,5.5,24.0,419.0,538.15,428.57
2017,5,4,17,15,681.5,87.0,5.15,23.5,362.0,472.99,376.83
2017,5,4,17,30,641.0,81.0,4.8,23.0,305.0,410.65,325.91
2017,5,4,17,45,581.5,73.0,4.45,22.5,248.5,341.07,267.99
2017,5,4,18,0,522.0,65.0,4.1,22.0,192.0,277.12,213.3
2017,5,4,18,15,430.0,54.0,3.7,21.0,140.0,205.6,152.7
2017,5,4,18,30,338.0,43.0,3.3,20.0,88.0,144.21,100.34
2017,5,4,18,45,198.5,27.0,2.9,19.0,50.5,77.46,42.66
2017,5,4,19,0,59.0,11.0,2.5,18.0,13.0,19.54,0.0
2017,5,4,19,15,29.5,5.5,2.45,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,41.5,8.0,1.45,11.5,10.0,7.86,0.0
2017,5,5,6,0,83.0,16.0,1.5,12.0,20.0,12.52,0.0
2017,5,5,6,15,218.5,32.5,1.8,13.0,60.5,25.11,15.08
2017,5,5,6,30,354.0,49.0,2.1,14.0,101.0,38.01,27.68
2017,5,5,6,45,443.0,60.0,2.45,15.0,154.5,44.13,33.52
2017,5,5,7,0,532.0,71.0,2.8,16.0,208.0,76.84,44.88
2017,5,5,7,15,590.5,79.0,2.85,17.0,265.5,122.94,72.78
2017,5,5,7,30,649.0,87.0,2.9,18.0,323.0,176.08,113.05
2017,5,5,7,45,688.0,93.5,3.0,19.0,381.0,230.37,158.52
2017,5,5,8,0,727.0,100.0,3.1,20.0,439.0,288.91,208.57
2017,5,5,8,15,756.0,105.0,3.2,20.5,495.5,346.72,258.51
2017,5,5,8,30,785.0,110.0,3.3,21.0,552.0,409.54,311.35
2017,5,5,8,45,805.0,114.5,3.4,22.0,605.0,467.38,358.47
2017,5,5,9,0,825.0,119.0,3.5,23.0,658.0,526.21,404.69
2017,5,5,9,15,841.5,122.5,3.5,23.0,706.5,582.86,449.2
2017,5,5,9,30,858.0,126.0,3.5,23.0,755.0,639.55,492.49
2017,5,5,9,45,869.0,129.0,3.5,23.5,798.0,691.92,530.5
2017,5,5,10,0,880.0,132.0,3.5,24.0,841.0,743.61,566.92
2017,5,5,10,15,889.5,134.5,3.45,24.5,877.0,791.58,597.83
2017,5,5,10,30,899.0,137.0,3.4,25.0,913.0,837.84,627.01
2017,5,5,10,45,904.5,139.0,3.4,25.5,941.5,878.43,652.16
2017,5,5,11,0,910.0,141.0,3.4,26.0,970.0,916.59,675.42
2017,5,5,11,15,914.5,142.0,3.35,26.0,991.0,950.33,696.55
2017,5,5,11,30,919.0,143.0,3.3,26.0,1012.0,981.25,715.72
2017,5,5,11,45,923.0,143.0,3.3,26.5,1025.0,1007.78,730.9
2017,5,5,12,0,927.0,143.0,3.3,27.0,1038.0,1031.21,744.04
2017,5,5,12,15,927.5,143.0,3.25,27.0,1041.5,1048.03,754.04
2017,5,5,12,30,928.0,143.0,3.2,27.0,1045.0,1061.45,761.99
2017,5,5,12,45,927.0,142.5,3.15,27.5,1040.0,1069.42,765.06
2017,5,5,13,0,926.0,142.0,3.1,28.0,1035.0,1073.85,766.02
2017,5,5,13,15,923.0,141.5,3.05,28.0,1021.0,1072.7,765.14
2017,5,5,13,30,920.0,141.0,3.0,28.0,1007.0,1067.94,762.16
2017,5,5,13,45,915.5,139.5,2.95,28.5,985.0,1057.12,754.0
2017,5,5,14,0,911.0,138.0,2.9,29.0,963.0,1042.79,743.83
2017,5,5,14,15,904.0,136.0,2.9,29.0,933.0,1022.1,731.71
2017,5,5,14,30,897.0,134.0,2.9,29.0,903.0,998.19,717.63
2017,5,5,14,45,884.5,133.0,2.9,29.0,865.0,967.13,698.98
2017,5,5,15,0,872.0,132.0,2.9,29.0,827.0,938.61,681.98
2017,5,5,15,15,859.0,129.5,2.85,28.5,783.5,900.27,659.38
2017,5,5,15,30,846.0,127.0,2.8,28.0,740.0,859.74,635.16
2017,5,5,15,45,832.5,122.0,2.8,28.0,691.5,814.17,606.33
2017,5,5,16,0,819.0,117.0,2.8,28.0,643.0,766.93,576.02
2017,5,5,16,15,796.5,113.0,2.7,27.5,589.5,712.79,541.0
2017,5,5,16,30,774.0,109.0,2.6,27.0,536.0,658.28,504.27
2017,5,5,16,45,750.5,102.0,2.55,27.0,480.5,601.67,463.4
2017,5,5,17,0,727.0,95.0,2.5,27.0,425.0,543.62,420.38
2017,5,5,17,15,685.5,88.5,2.15,26.0,367.0,477.13,370.28
2017,5,5,17,30,644.0,82.0,1.8,25.0,309.0,413.54,320.73
2017,5,5,17,45,591.0,73.0,1.45,24.0,252.5,345.53,266.17
2017,5,5,18,0,538.0,64.0,1.1,23.0,196.0,282.45,213.77
2017,5,5,18,15,445.0,53.5,1.15,22.0,143.5,210.21,154.27
2017,5,5,18,30,352.0,43.0,1.2,21.0,91.0,148.19,102.37
2017,5,5,18,45,212.0,27.5,1.25,20.0,52.5,81.24,45.52
2017,5,5,19,0,72.0,12.0,1.3,19.0,14.0,22.51,0.0
2017,5,5,19,15,36.0,6.0,1.3,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.0,1.25,12.5,10.5,7.86,0.0
2017,5,6,6,0,108.0,16.0,1.3,13.0,21.0,12.48,0.0
2017,5,6,6,15,237.5,31.5,1.55,14.0,61.5,24.22,14.45
2017,5,6,6,30,367.0,47.0,1.8,15.0,102.0,35.82,25.7
2017,5,6,6,45,451.0,57.5,2.05,16.0,154.5,41.61,31.19
2017,5,6,7,0,535.0,68.0,2.3,17.0,207.0,75.26,42.87
2017,5,6,7,15,590.5,75.5,2.5,18.0,263.0,120.89,70.66
2017,5,6,7,30,646.0,83.0,2.7,19.0,319.0,173.15,110.38
2017,5,6,7,45,685.5,88.5,2.9,20.0,376.5,226.49,155.01
2017,5,6,8,0,725.0,94.0,3.1,21.0,434.0,284.11,204.23
2017,5,6,8,15,753.0,99.0,3.15,22.0,489.5,343.93,255.06
2017,5,6,8,30,781.0,104.0,3.2,23.0,545.0,403.42,304.43
2017,5,6,8,45,802.0,107.5,3.3,24.0,597.5,460.5,350.64
2017,5,6,9,0,823.0,111.0,3.4,25.0,650.0,518.66,396.06
2017,5,6,9,15,838.5,114.0,3.3,25.5,697.5,574.09,438.25
2017,5,6,9,30,854.0,117.0,3.2,26.0,745.0,629.45,478.91
2017,5,6,9,45,866.0,119.5,3.15,26.5,787.5,682.73,516.86
2017,5,6,10,0,878.0,122.0,3.1,27.0,830.0,733.59,551.65
2017,5,6,10,15,886.5,124.0,2.95,27.5,865.5,780.14,580.55
2017,5,6,10,30,895.0,126.0,2.8,28.0,901.0,824.91,607.59
2017,5,6,10,45,901.5,127.5,2.65,28.5,929.0,865.59,631.27
2017,5,6,11,0,908.0,129.0,2.5,29.0,957.0,903.92,652.9
2017,5,6,11,15,912.0,130.0,2.35,29.0,977.5,937.04,672.02
2017,5,6,11,30,916.0,131.0,2.2,29.0,998.0,967.32,689.03
2017,5,6,11,45,926.0,126.5,2.1,29.5,1012.5,994.92,703.23
2017,5,6,12,0,936.0,122.0,2.0,30.0,1027.0,1019.61,715.41
2017,5,6,12,15,936.5,122.5,1.95,30.0,1030.5,1036.9,725.0
2017,5,6,12,30,937.0,123.0,1.9,30.0,1034.0,1050.77,732.59
2017,5,6,12,45,935.5,122.5,1.85,30.5,1029.0,1058.15,734.85
2017,5,6,13,0,934.0,122.0,1.8,31.0,1024.0,1061.96,735.09
2017,5,6,13,15,931.5,121.5,1.75,31.0,1010.5,1061.15,734.17
2017,5,6,13,30,929.0,121.0,1.7,31.0,997.0,1056.72,731.23
2017,5,6,13,45,924.5,120.0,1.65,31.5,975.5,1046.19,723.31
2017,5,6,14,0,920.0,119.0,1.6,32.0,954.0,1032.14,713.48
2017,5,6,14,15,913.5,117.5,1.6,31.5,924.5,1012.2,703.82
2017,5,6,14,30,907.0,116.0,1.6,31.0,895.0,989.0,692.22
2017,5,6,14,45,890.5,118.5,1.65,31.0,856.5,957.61,674.8
2017,5,6,15,0,874.0,121.0,1.7,31.0,818.0,923.78,655.77
2017,5,6,15,15,862.0,118.5,1.75,31.0,775.5,886.43,634.3
2017,5,6,15,30,850.0,116.0,1.8,31.0,733.0,851.38,614.06
2017,5,6,15,45,834.5,112.5,1.9,31.0,685.0,805.68,586.96
2017,5,6,16,0,819.0,109.0,2.0,31.0,637.0,758.48,558.36
2017,5,6,16,15,798.0,105.0,2.0,30.5,584.0,705.48,525.55
2017,5,6,16,30,777.0,101.0,2.0,30.0,531.0,652.0,491.18
2017,5,6,16,45,749.5,96.5,2.05,30.0,475.5,593.65,450.32
2017,5,6,17,0,722.0,92.0,2.1,30.0,420.0,537.64,409.78
2017,5,6,17,15,682.0,86.0,1.85,29.0,363.5,472.8,361.89
2017,5,6,17,30,642.0,80.0,1.6,28.0,307.0,410.72,314.4
2017,5,6,17,45,586.0,72.0,1.4,27.0,251.0,342.63,260.86
2017,5,6,18,0,530.0,64.0,1.2,26.0,195.0,279.78,209.62
2017,5,6,18,15,441.5,53.5,1.2,25.0,143.5,209.41,152.1
2017,5,6,18,30,353.0,43.0,1.2,24.0,92.0,148.74,101.74
2017,5,6,18,45,217.5,27.5,1.25,23.0,53.5,82.78,46.64
2017,5,6,19,0,82.0,12.0,1.3,22.0,15.0,24.08,0.0
2017,5,6,19,15,41.0,6.0,1.35,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,9.0,1.7,14.5,11.5,8.85,0.0
2017,5,7,6,0,119.0,18.0,1.8,15.0,23.0,14.1,0.0
2017,5,7,6,15,247.5,33.0,1.9,15.5,64.5,25.39,15.44
2017,5,7,6,30,376.0,48.0,2.0,16.0,106.0,36.6,26.29
2017,5,7,6,45,463.0,58.0,2.1,17.0,159.0,41.89,31.31
2017,5,7,7,0,550.0,68.0,2.2,18.0,212.0,76.95,43.27
2017,5,7,7,15,604.5,75.0,2.5,19.0,268.5,122.97,71.41
2017,5,7,7,30,659.0,82.0,2.8,20.0,325.0,175.49,111.37
2017,5,7,7,45,699.5,87.5,3.15,21.0,382.5,229.82,156.77
2017,5,7,8,0,740.0,93.0,3.5,22.0,440.0,288.52,206.85
2017,5,7,8,15,767.0,97.5,3.6,22.5,495.5,348.34,258.2
2017,5,7,8,30,794.0,102.0,3.7,23.0,551.0,407.72,308.25
2017,5,7,8,45,813.5,105.5,3.8,24.0,603.5,464.79,354.63
2017,5,7,9,0,833.0,109.0,3.9,25.0,656.0,522.75,400.07
2017,5,7,9,15,848.0,112.0,3.9,25.5,704.0,578.35,442.84
2017,5,7,9,30,863.0,115.0,3.9,26.0,752.0,635.3,485.17
2017,5,7,9,45,874.0,118.0,3.9,26.5,793.5,687.31,522.71
2017,5,7,10,0,885.0,121.0,3.9,27.0,835.0,738.23,557.99
2017,5,7,10,15,893.0,123.0,3.9,27.5,870.5,784.64,587.89
2017,5,7,10,30,901.0,125.0,3.9,28.0,906.0,829.22,616.12
2017,5,7,10,45,906.5,126.5,3.9,28.5,934.0,869.23,640.87
2017,5,7,11,0,912.0,128.0,3.9,29.0,962.0,906.81,663.74
2017,5,7,11,15,916.0,129.0,3.9,29.0,981.5,939.99,684.84
2017,5,7,11,30,920.0,130.0,3.9,29.0,1001.0,970.32,704.01
2017,5,7,11,45,910.5,138.0,3.9,29.5,1009.5,991.8,715.97
2017,5,7,12,0,901.0,146.0,3.9,30.0,1018.0,1009.68,725.65
2017,5,7,12,15,901.0,146.5,3.9,30.0,1021.0,1025.99,735.85
2017,5,7,12,30,901.0,147.0,3.9,30.0,1024.0,1039.02,744.04
2017,5,7,12,45,898.0,147.5,3.95,30.5,1018.5,1045.72,747.13
2017,5,7,13,0,895.0,148.0,4.0,31.0,1013.0,1048.98,748.18
2017,5,7,13,15,891.5,147.0,4.0,31.0,999.0,1046.8,747.09
2017,5,7,13,30,888.0,146.0,4.0,31.0,985.0,1041.14,743.96
2017,5,7,13,45,882.0,145.0,4.05,31.0,963.0,1029.56,737.49
2017,5,7,14,0,876.0,144.0,4.1,31.0,941.0,1014.64,729.0
2017,5,7,14,15,868.5,142.5,4.1,31.0,911.0,994.53,716.93
2017,5,7,14,30,861.0,141.0,4.1,31.0,881.0,971.35,702.96
2017,5,7,14,45,848.5,140.0,4.15,31.0,844.0,946.6,688.26
2017,5,7,15,0,836.0,139.0,4.2,31.0,807.0,913.69,668.12
2017,5,7,15,15,822.5,136.0,4.2,30.5,764.0,875.45,645.4
2017,5,7,15,30,809.0,133.0,4.2,30.0,721.0,835.18,621.04
2017,5,7,15,45,754.0,140.5,4.25,30.0,660.0,773.15,580.26
2017,5,7,16,0,699.0,148.0,4.3,30.0,599.0,710.45,538.37
2017,5,7,16,15,660.0,143.5,4.3,29.5,541.5,648.61,495.87
2017,5,7,16,30,621.0,139.0,4.3,29.0,484.0,588.14,453.18
2017,5,7,16,45,575.5,139.0,4.35,29.0,433.0,530.0,410.15
2017,5,7,17,0,530.0,139.0,4.4,29.0,382.0,472.17,366.41
2017,5,7,17,15,554.5,116.0,4.2,28.0,340.0,436.28,339.99
2017,5,7,17,30,579.0,93.0,4.0,27.0,298.0,394.3,307.32
2017,5,7,17,45,520.5,83.5,3.85,26.5,243.5,326.78,252.7
2017,5,7,18,0,462.0,74.0,3.7,26.0,189.0,264.8,201.15
2017,5,7,18,15,378.0,61.0,3.6,25.0,139.0,195.91,144.09
2017,5,7,18,30,294.0,48.0,3.5,24.0,89.0,138.06,95.74
2017,5,7,18,45,147.0,31.5,3.4,23.5,52.0,73.01,42.61
2017,5,7,19,0,0.0,15.0,3.3,23.0,15.0,14.74,0.0
2017,5,7,19,15,0.0,7.5,3.4,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.0,2.8,17.5,9.0,8.85,0.0
2017,5,8,6,0,0.0,18.0,2.9,18.0,18.0,17.13,0.0
2017,5,8,6,15,99.5,39.5,2.95,18.5,55.5,32.38,21.07
2017,5,8,6,30,199.0,61.0,3.0,19.0,93.0,48.89,36.52
2017,5,8,6,45,273.0,79.0,3.15,19.5,141.0,58.7,45.57
2017,5,8,7,0,347.0,97.0,3.3,20.0,189.0,92.28,61.1
2017,5,8,7,15,302.5,118.5,3.5,20.5,212.5,132.05,91.0
2017,5,8,7,30,258.0,140.0,3.7,21.0,236.0,163.07,117.67
2017,5,8,7,45,201.0,170.5,3.95,21.5,252.5,196.93,147.85
2017,5,8,8,0,144.0,201.0,4.2,22.0,269.0,220.93,169.29
2017,5,8,8,15,185.0,224.5,4.3,22.5,323.0,266.19,204.48
2017,5,8,8,30,226.0,248.0,4.4,23.0,377.0,316.09,243.19
2017,5,8,8,45,225.5,274.0,4.5,23.5,412.5,353.81,272.38
2017,5,8,9,0,225.0,300.0,4.6,24.0,448.0,391.37,300.82
2017,5,8,9,15,253.5,319.0,4.6,24.0,497.0,436.71,335.34
2017,5,8,9,30,282.0,338.0,4.6,24.0,546.0,486.81,372.97
2017,5,8,9,45,306.5,352.5,4.65,24.5,590.5,532.48,406.21
2017,5,8,10,0,331.0,367.0,4.7,25.0,635.0,579.82,440.15
2017,5,8,10,15,288.5,396.5,4.7,25.0,637.5,592.69,447.98
2017,5,8,10,30,246.0,426.0,4.7,25.0,640.0,601.62,452.82
2017,5,8,10,45,200.0,445.0,4.7,25.5,622.5,593.77,444.65
2017,5,8,11,0,154.0,464.0,4.7,26.0,605.0,582.14,433.72
2017,5,8,11,15,192.0,472.5,4.7,26.0,652.5,631.6,469.68
2017,5,8,11,30,230.0,481.0,4.7,26.0,700.0,682.7,506.2
2017,5,8,11,45,242.0,485.0,4.75,26.5,718.0,706.24,521.7
2017,5,8,12,0,254.0,489.0,4.8,27.0,736.0,732.61,539.15
2017,5,8,12,15,247.0,493.0,4.8,27.0,733.5,733.59,539.46
2017,5,8,12,30,240.0,497.0,4.8,27.0,731.0,736.57,541.25
2017,5,8,12,45,198.0,497.5,4.8,27.5,690.0,699.98,513.67
2017,5,8,13,0,156.0,498.0,4.8,28.0,649.0,661.87,485.13
2017,5,8,13,15,209.0,485.0,4.8,28.0,684.5,704.15,516.79
2017,5,8,13,30,262.0,472.0,4.8,28.0,720.0,751.92,551.52
2017,5,8,13,45,201.0,465.5,4.8,28.5,653.5,678.08,497.96
2017,5,8,14,0,140.0,459.0,4.8,29.0,587.0,611.01,449.01
2017,5,8,14,15,136.5,443.0,4.8,28.5,564.5,590.57,436.33
2017,5,8,14,30,133.0,427.0,4.8,28.0,542.0,569.54,422.96
2017,5,8,14,45,147.5,409.0,4.8,28.0,532.0,562.64,419.41
2017,5,8,15,0,162.0,391.0,4.8,28.0,522.0,554.41,414.86
2017,5,8,15,15,141.5,367.5,4.75,28.0,477.0,508.17,381.76
2017,5,8,15,30,121.0,344.0,4.7,28.0,432.0,462.56,348.92
2017,5,8,15,45,60.5,238.5,4.7,28.0,282.5,290.82,221.07
2017,5,8,16,0,0.0,133.0,4.7,28.0,133.0,129.57,96.37
2017,5,8,16,15,171.0,177.0,4.65,27.5,272.0,315.98,245.97
2017,5,8,16,30,342.0,221.0,4.6,27.0,411.0,474.34,368.78
2017,5,8,16,45,218.0,206.5,4.55,27.0,323.0,357.85,278.57
2017,5,8,17,0,94.0,192.0,4.5,27.0,235.0,253.68,196.85
2017,5,8,17,15,78.0,169.5,4.35,26.5,202.0,217.43,169.09
2017,5,8,17,30,62.0,147.0,4.2,26.0,169.0,182.68,141.93
2017,5,8,17,45,49.0,121.5,4.05,25.5,137.0,147.44,113.91
2017,5,8,18,0,36.0,96.0,3.9,25.0,105.0,113.43,86.37
2017,5,8,18,15,19.0,71.5,3.75,24.5,76.0,80.49,59.41
2017,5,8,18,30,2.0,47.0,3.6,24.0,47.0,47.49,32.39
2017,5,8,18,45,1.0,26.5,3.45,23.5,26.5,26.26,13.72
2017,5,8,19,0,0.0,6.0,3.3,23.0,6.0,5.9,0.0
2017,5,8,19,15,0.0,3.0,3.3,22.5,3.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,6.5,3.1,18.5,6.5,6.39,0.0
2017,5,9,6,0,0.0,13.0,3.2,19.0,13.0,12.54,0.0
2017,5,9,6,15,63.0,37.0,3.35,19.0,47.0,32.17,20.97
2017,5,9,6,30,126.0,61.0,3.5,19.0,81.0,48.86,36.53
2017,5,9,6,45,173.0,86.0,3.7,19.5,125.5,67.2,52.95
2017,5,9,7,0,220.0,111.0,3.9,20.0,170.0,100.78,71.67
2017,5,9,7,15,110.0,79.0,4.05,20.5,108.5,83.08,58.85
2017,5,9,7,30,0.0,47.0,4.2,21.0,47.0,45.4,32.15
2017,5,9,7,45,0.0,47.5,4.35,21.5,47.5,45.89,32.38
2017,5,9,8,0,0.0,48.0,4.5,22.0,48.0,46.38,32.58
2017,5,9,8,15,0.0,50.5,4.6,22.5,50.5,48.81,34.35
2017,5,9,8,30,0.0,53.0,4.7,23.0,53.0,51.24,36.1
2017,5,9,8,45,0.0,58.0,4.8,24.0,58.0,56.09,39.71
2017,5,9,9,0,0.0,63.0,4.9,25.0,63.0,60.95,43.28
2017,5,9,9,15,30.0,194.5,4.9,25.5,217.0,201.83,153.94
2017,5,9,9,30,60.0,326.0,4.9,26.0,371.0,343.99,261.51
2017,5,9,9,45,58.0,346.0,4.95,26.5,391.5,365.89,276.56
2017,5,9,10,0,56.0,366.0,5.0,27.0,412.0,387.61,291.59
2017,5,9,10,15,32.0,282.0,5.0,27.0,308.5,294.67,221.75
2017,5,9,10,30,8.0,198.0,5.0,27.0,205.0,197.62,147.76
2017,5,9,10,45,9.0,207.5,5.0,27.5,215.5,208.12,155.4
2017,5,9,11,0,10.0,217.0,5.0,28.0,226.0,218.69,162.92
2017,5,9,11,15,21.5,306.0,5.0,28.0,326.5,317.11,236.53
2017,5,9,11,30,33.0,395.0,5.0,28.0,427.0,416.26,308.91
2017,5,9,11,45,17.0,265.5,5.05,28.0,282.0,274.05,203.9
2017,5,9,12,0,1.0,136.0,5.1,28.0,137.0,133.08,97.26
2017,5,9,12,15,6.5,184.5,5.15,28.0,191.5,185.86,137.76
2017,5,9,12,30,12.0,233.0,5.2,28.0,246.0,239.03,177.95
2017,5,9,12,45,27.0,329.0,5.3,28.0,356.5,353.86,263.62
2017,5,9,13,0,42.0,425.0,5.4,28.0,467.0,467.14,346.21
2017,5,9,13,15,27.0,327.5,5.45,28.0,354.0,354.24,263.74
2017,5,9,13,30,12.0,230.0,5.5,28.0,241.0,236.89,176.48
2017,5,9,13,45,20.0,295.0,5.6,28.0,313.5,309.5,231.36
2017,5,9,14,0,28.0,360.0,5.7,28.0,386.0,390.41,291.42
2017,5,9,14,15,28.5,350.5,5.75,28.0,376.0,381.57,285.17
2017,5,9,14,30,29.0,341.0,5.8,28.0,366.0,372.55,279.02
2017,5,9,14,45,20.0,288.0,5.85,28.0,305.0,302.54,227.22
2017,5,9,15,0,11.0,235.0,5.9,28.0,244.0,240.84,180.98
2017,5,9,15,15,5.5,145.5,5.95,27.5,150.0,146.58,109.35
2017,5,9,15,30,0.0,56.0,6.0,27.0,56.0,54.19,37.33
2017,5,9,15,45,0.5,110.0,6.05,27.0,111.0,107.15,79.24
2017,5,9,16,0,1.0,164.0,6.1,27.0,166.0,161.34,121.89
2017,5,9,16,15,0.5,137.5,6.05,27.0,138.5,134.57,101.26
2017,5,9,16,30,0.0,111.0,6.0,27.0,111.0,107.9,80.56
2017,5,9,16,45,0.0,114.5,5.95,27.0,114.5,111.58,83.81
2017,5,9,17,0,0.0,118.0,5.9,27.0,118.0,115.44,87.2
2017,5,9,17,15,0.0,101.0,5.75,26.5,101.0,98.62,74.2
2017,5,9,17,30,0.0,84.0,5.6,26.0,84.0,81.79,61.0
2017,5,9,17,45,83.0,97.5,5.45,25.5,118.5,139.62,107.94
2017,5,9,18,0,166.0,111.0,5.3,25.0,153.0,183.94,141.88
2017,5,9,18,15,121.0,82.0,5.1,24.5,108.5,129.11,96.64
2017,5,9,18,30,76.0,53.0,4.9,24.0,64.0,78.82,55.36
2017,5,9,18,45,38.0,29.5,4.75,24.0,35.0,41.03,23.59
2017,5,9,19,0,0.0,6.0,4.6,24.0,6.0,5.9,0.0
2017,5,9,19,15,0.0,3.0,4.6,23.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.35,20.0,1.5,1.47,0.0
2017,5,10,6,0,0.0,3.0,3.4,20.0,3.0,2.89,0.0
2017,5,10,6,15,0.0,12.0,3.55,20.0,12.0,11.57,3.94
2017,5,10,6,30,0.0,21.0,3.7,20.0,21.0,20.26,11.83
2017,5,10,6,45,0.0,32.0,3.9,20.5,32.0,30.89,21.3
2017,5,10,7,0,0.0,43.0,4.1,21.0,43.0,41.52,29.0
2017,5,10,7,15,0.0,55.5,4.35,21.5,55.5,53.62,38.98
2017,5,10,7,30,0.0,68.0,4.6,22.0,68.0,65.73,48.78
2017,5,10,7,45,0.0,88.0,4.9,23.0,88.0,84.73,63.9
2017,5,10,8,0,0.0,108.0,5.2,24.0,108.0,103.62,78.63
2017,5,10,8,15,0.0,122.5,5.35,24.5,122.5,117.47,89.24
2017,5,10,8,30,0.0,137.0,5.5,25.0,137.0,131.36,99.75
2017,5,10,8,45,0.0,104.0,5.7,25.5,104.0,100.48,74.78
2017,5,10,9,0,0.0,71.0,5.9,26.0,71.0,68.7,49.24
2017,5,10,9,15,0.0,76.5,5.9,26.0,76.5,74.05,53.34
2017,5,10,9,30,0.0,82.0,5.9,26.0,82.0,79.4,57.41
2017,5,10,9,45,6.5,167.5,5.95,26.5,173.0,165.77,124.64
2017,5,10,10,0,13.0,253.0,6.0,27.0,264.0,252.35,190.41
2017,5,10,10,15,14.5,263.5,5.95,27.5,276.0,264.53,198.83
2017,5,10,10,30,16.0,274.0,5.9,28.0,288.0,276.82,207.4
2017,5,10,10,45,23.5,323.0,5.9,28.5,344.0,331.48,247.58
2017,5,10,11,0,31.0,372.0,5.9,29.0,400.0,387.17,287.81
2017,5,10,11,15,21.5,304.0,5.85,29.0,324.0,315.12,234.32
2017,5,10,11,30,12.0,236.0,5.8,29.0,248.0,240.04,178.17
2017,5,10,11,45,41.5,352.0,5.8,29.5,393.0,384.21,285.21
2017,5,10,12,0,71.0,468.0,5.8,30.0,538.0,529.51,389.21
2017,5,10,12,15,35.5,262.0,5.8,30.0,297.0,292.99,217.24
2017,5,10,12,30,0.0,56.0,5.8,30.0,56.0,54.35,36.34
2017,5,10,12,45,4.0,120.5,5.8,30.0,124.5,121.17,87.79
2017,5,10,13,0,8.0,185.0,5.8,30.0,193.0,188.37,138.78
2017,5,10,13,15,17.0,277.0,5.8,30.0,293.5,288.25,213.58
2017,5,10,13,30,26.0,369.0,5.8,30.0,394.0,396.2,292.79
2017,5,10,13,45,23.5,347.5,5.8,30.0,369.5,365.45,270.37
2017,5,10,14,0,21.0,326.0,5.8,30.0,345.0,341.6,253.18
2017,5,10,14,15,12.5,244.5,5.75,30.0,256.0,251.83,186.83
2017,5,10,14,30,4.0,163.0,5.7,30.0,167.0,162.76,119.81
2017,5,10,14,45,9.0,210.5,5.7,30.0,218.5,214.52,159.47
2017,5,10,15,0,14.0,258.0,5.7,30.0,270.0,266.68,199.03
2017,5,10,15,15,14.5,252.0,5.65,29.5,263.5,261.05,195.53
2017,5,10,15,30,15.0,246.0,5.6,29.0,257.0,255.37,192.1
2017,5,10,15,45,7.5,195.0,5.6,29.0,200.5,197.55,148.35
2017,5,10,16,0,0.0,144.0,5.6,29.0,144.0,140.52,104.62
2017,5,10,16,15,1.0,153.5,5.6,28.5,154.5,150.98,113.4
2017,5,10,16,30,2.0,163.0,5.6,28.0,165.0,161.61,122.35
2017,5,10,16,45,15.5,168.5,5.6,27.5,176.0,176.44,135.0
2017,5,10,17,0,29.0,174.0,5.6,27.0,187.0,195.29,150.78
2017,5,10,17,15,21.0,152.0,5.45,26.5,161.0,162.74,125.56
2017,5,10,17,30,13.0,130.0,5.3,26.0,135.0,135.84,104.52
2017,5,10,17,45,6.5,107.0,5.2,26.0,109.5,109.32,83.29
2017,5,10,18,0,0.0,84.0,5.1,26.0,84.0,83.44,62.3
2017,5,10,18,15,46.0,72.0,4.85,25.5,79.0,89.62,66.12
2017,5,10,18,30,92.0,60.0,4.6,25.0,74.0,91.48,64.81
2017,5,10,18,45,48.5,34.5,4.45,24.5,41.5,49.4,29.67
2017,5,10,19,0,5.0,9.0,4.3,24.0,9.0,9.52,0.0
2017,5,10,19,15,2.5,4.5,4.2,23.5,4.5,4.42,0.0
2017,5,10,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,0.0,6.5,0.85,20.5,6.5,6.39,0.0
2017,5,11,6,0,0.0,13.0,0.9,21.0,13.0,12.54,0.0
2017,5,11,6,15,18.0,36.5,1.0,21.5,39.5,33.38,21.97
2017,5,11,6,30,36.0,60.0,1.1,22.0,66.0,53.07,39.73
2017,5,11,6,45,57.0,86.5,1.2,22.5,100.0,74.34,58.41
2017,5,11,7,0,78.0,113.0,1.3,23.0,134.0,102.29,75.97
2017,5,11,7,15,114.5,132.5,1.25,23.0,171.5,126.92,93.4
2017,5,11,7,30,151.0,152.0,1.2,23.0,209.0,159.16,117.47
2017,5,11,7,45,132.5,177.5,1.2,23.5,233.5,187.87,140.98
2017,5,11,8,0,114.0,203.0,1.2,24.0,258.0,214.62,162.47
2017,5,11,8,15,57.0,178.5,1.25,24.0,206.0,185.76,141.45
2017,5,11,8,30,0.0,154.0,1.3,24.0,154.0,147.17,111.88
2017,5,11,8,45,5.5,184.0,1.4,24.5,188.0,178.08,135.4
2017,5,11,9,0,11.0,214.0,1.5,25.0,222.0,209.7,158.97
2017,5,11,9,15,5.5,175.5,1.65,25.0,179.5,171.66,129.42
2017,5,11,9,30,0.0,137.0,1.8,25.0,137.0,132.23,98.72
2017,5,11,9,45,0.0,119.0,2.0,25.5,119.0,115.08,85.1
2017,5,11,10,0,0.0,101.0,2.2,26.0,101.0,97.8,71.38
2017,5,11,10,15,0.0,97.0,2.35,26.5,97.0,93.96,68.15
2017,5,11,10,30,0.0,93.0,2.5,27.0,93.0,90.12,64.93
2017,5,11,10,45,1.0,117.5,2.65,27.5,118.5,114.66,83.66
2017,5,11,11,0,2.0,142.0,2.8,28.0,144.0,139.31,102.23
2017,5,11,11,15,8.0,208.0,2.85,28.0,216.0,208.74,154.73
2017,5,11,11,30,14.0,274.0,2.9,28.0,288.0,278.77,206.64
2017,5,11,11,45,11.0,229.5,2.95,28.5,241.0,233.33,172.37
2017,5,11,12,0,8.0,185.0,3.0,29.0,194.0,187.53,137.92
2017,5,11,12,15,97.0,345.0,3.0,29.0,441.0,439.57,325.2
2017,5,11,12,30,186.0,505.0,3.0,29.0,688.0,690.87,499.55
2017,5,11,12,45,110.5,457.5,3.0,29.5,566.5,571.96,414.18
2017,5,11,13,0,35.0,410.0,3.0,30.0,445.0,444.71,323.02
2017,5,11,13,15,31.0,391.5,2.95,30.0,422.5,423.12,308.3
2017,5,11,13,30,27.0,373.0,2.9,30.0,400.0,401.2,292.86
2017,5,11,13,45,27.0,364.5,2.85,30.5,390.5,393.26,286.91
2017,5,11,14,0,27.0,356.0,2.8,31.0,381.0,385.13,280.83
2017,5,11,14,15,19.5,297.5,2.7,30.5,315.0,311.59,228.67
2017,5,11,14,30,12.0,239.0,2.6,30.0,249.0,245.81,181.22
2017,5,11,14,45,13.0,248.0,2.55,30.0,258.5,255.71,188.99
2017,5,11,15,0,14.0,257.0,2.5,30.0,268.0,265.64,196.61
2017,5,11,15,15,22.0,272.0,2.4,29.5,288.5,287.87,213.98
2017,5,11,15,30,30.0,287.0,2.3,29.0,309.0,317.15,236.5
2017,5,11,15,45,162.5,285.0,2.2,29.0,392.0,429.68,323.08
2017,5,11,16,0,295.0,283.0,2.1,29.0,475.0,532.04,399.17
2017,5,11,16,15,271.5,268.5,1.95,28.5,434.0,488.09,367.76
2017,5,11,16,30,248.0,254.0,1.8,28.0,393.0,438.84,333.0
2017,5,11,16,45,124.0,152.5,1.65,28.0,222.0,239.12,183.52
2017,5,11,17,0,0.0,51.0,1.5,28.0,51.0,49.28,33.92
2017,5,11,17,15,0.0,44.0,1.3,27.5,44.0,42.5,28.83
2017,5,11,17,30,0.0,37.0,1.1,27.0,37.0,35.72,23.5
2017,5,11,17,45,0.0,30.0,0.95,26.5,30.0,28.95,18.09
2017,5,11,18,0,0.0,23.0,0.8,26.0,23.0,22.19,12.57
2017,5,11,18,15,43.5,42.5,0.7,25.5,49.0,58.88,41.48
2017,5,11,18,30,87.0,62.0,0.6,25.0,75.0,92.44,65.63
2017,5,11,18,45,46.0,35.5,0.5,25.0,42.0,49.97,30.35
2017,5,11,19,0,5.0,9.0,0.4,25.0,9.0,9.52,0.0
2017,5,11,19,15,2.5,4.5,0.35,24.5,4.5,4.42,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,12,5,45,70.5,10.5,3.4,16.0,14.5,10.32,0.0
2017,5,12,6,0,141.0,21.0,3.6,16.0,29.0,16.38,1.28
2017,5,12,6,15,260.5,35.5,3.95,16.5,71.0,27.13,17.27
2017,5,12,6,30,380.0,50.0,4.3,17.0,113.0,37.61,27.17
2017,5,12,6,45,458.5,60.0,4.7,17.5,164.5,42.87,32.14
2017,5,12,7,0,537.0,70.0,5.1,18.0,216.0,82.47,46.63
2017,5,12,7,15,590.0,77.5,5.2,18.5,272.0,128.18,76.23
2017,5,12,7,30,643.0,85.0,5.3,19.0,328.0,180.15,116.94
2017,5,12,7,45,682.5,90.0,5.4,20.0,384.5,232.85,161.64
2017,5,12,8,0,722.0,95.0,5.5,21.0,441.0,289.79,210.78
2017,5,12,8,15,749.0,99.5,5.45,21.5,496.0,348.45,261.67
2017,5,12,8,30,776.0,104.0,5.4,22.0,551.0,406.63,311.22
2017,5,12,8,45,798.0,107.5,5.4,22.5,603.0,463.62,358.7
2017,5,12,9,0,820.0,111.0,5.4,23.0,655.0,521.79,405.69
2017,5,12,9,15,835.0,114.0,5.35,23.5,702.0,576.44,448.54
2017,5,12,9,30,850.0,117.0,5.3,24.0,749.0,630.98,489.97
2017,5,12,9,45,861.5,119.0,5.25,25.0,790.5,682.98,527.24
2017,5,12,10,0,873.0,121.0,5.2,26.0,832.0,732.46,560.96
2017,5,12,10,15,881.5,123.0,5.15,26.0,867.0,778.43,592.29
2017,5,12,10,30,890.0,125.0,5.1,26.0,902.0,822.65,622.06
2017,5,12,10,45,895.5,126.5,5.05,26.5,929.5,861.97,646.81
2017,5,12,11,0,901.0,128.0,5.0,27.0,957.0,898.91,669.62
2017,5,12,11,15,905.0,129.0,4.95,27.5,976.5,931.5,689.21
2017,5,12,11,30,909.0,130.0,4.9,28.0,996.0,961.29,706.74
2017,5,12,11,45,915.5,127.5,4.9,28.5,1009.0,987.13,721.89
2017,5,12,12,0,922.0,125.0,4.9,29.0,1022.0,1009.99,735.04
2017,5,12,12,15,922.5,125.0,4.9,29.0,1025.5,1026.37,745.47
2017,5,12,12,30,923.0,125.0,4.9,29.0,1029.0,1039.41,753.84
2017,5,12,12,45,921.5,125.5,4.9,29.5,1024.0,1047.55,757.58
2017,5,12,13,0,920.0,126.0,4.9,30.0,1019.0,1052.22,759.2
2017,5,12,13,15,917.0,125.0,4.9,30.0,1005.5,1050.37,758.29
2017,5,12,13,30,914.0,124.0,4.9,30.0,992.0,1044.96,755.25
2017,5,12,13,45,909.0,123.5,4.9,30.5,970.5,1034.57,747.56
2017,5,12,14,0,904.0,123.0,4.9,31.0,949.0,1020.76,737.81
2017,5,12,14,15,898.0,121.5,4.9,31.0,920.5,1001.61,726.24
2017,5,12,14,30,892.0,120.0,4.9,31.0,892.0,979.28,712.65
2017,5,12,14,45,885.0,117.5,4.9,31.0,856.5,951.9,695.77
2017,5,12,15,0,878.0,115.0,4.9,31.0,821.0,921.65,676.98
2017,5,12,15,15,867.0,112.5,4.85,30.5,779.5,885.18,654.97
2017,5,12,15,30,856.0,110.0,4.8,30.0,738.0,846.45,631.23
2017,5,12,15,45,840.0,107.5,4.8,30.0,690.0,805.7,604.89
2017,5,12,16,0,824.0,105.0,4.8,30.0,642.0,759.2,574.25
2017,5,12,16,15,804.0,101.5,4.7,29.5,590.5,707.5,540.21
2017,5,12,16,30,784.0,98.0,4.6,29.0,539.0,655.22,504.99
2017,5,12,16,45,756.0,94.0,4.5,29.0,484.0,596.99,461.99
2017,5,12,17,0,728.0,90.0,4.4,29.0,429.0,540.92,419.66
2017,5,12,17,15,690.0,84.5,4.0,28.0,372.5,477.58,371.77
2017,5,12,17,30,652.0,79.0,3.6,27.0,316.0,416.76,324.23
2017,5,12,17,45,596.0,72.0,3.2,26.5,260.5,349.28,269.5
2017,5,12,18,0,540.0,65.0,2.8,26.0,205.0,286.97,217.47
2017,5,12,18,15,456.0,55.0,2.5,25.0,153.5,217.82,160.03
2017,5,12,18,30,372.0,45.0,2.2,24.0,102.0,157.76,109.58
2017,5,12,18,45,240.5,31.0,1.95,23.0,61.5,92.21,56.15
2017,5,12,19,0,109.0,17.0,1.7,22.0,21.0,37.77,0.0
2017,5,12,19,15,54.5,8.5,1.7,21.5,10.5,13.95,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,5,45,71.0,11.0,1.45,15.5,15.5,10.81,0.0
2017,5,13,6,0,142.0,22.0,1.6,16.0,31.0,17.17,2.69
2017,5,13,6,15,263.0,36.5,1.7,16.5,73.5,27.89,18.0
2017,5,13,6,30,384.0,51.0,1.8,17.0,116.0,38.41,27.92
2017,5,13,6,45,463.0,61.5,1.9,18.0,168.5,44.08,33.17
2017,5,13,7,0,542.0,72.0,2.0,19.0,221.0,85.3,48.33
2017,5,13,7,15,595.0,79.5,2.0,19.5,277.0,131.31,78.02
2017,5,13,7,30,648.0,87.0,2.0,20.0,333.0,183.59,118.51
2017,5,13,7,45,686.0,92.5,2.05,21.0,389.5,236.66,162.82
2017,5,13,8,0,724.0,98.0,2.1,22.0,446.0,293.8,211.09
2017,5,13,8,15,751.0,102.5,2.05,22.5,501.0,352.66,260.72
2017,5,13,8,30,778.0,107.0,2.0,23.0,556.0,410.91,308.7
2017,5,13,8,45,799.0,111.0,2.0,24.0,608.0,467.98,353.79
2017,5,13,9,0,820.0,115.0,2.0,25.0,660.0,526.12,397.93
2017,5,13,9,15,835.0,118.0,2.05,25.5,707.0,580.73,438.93
2017,5,13,9,30,850.0,121.0,2.1,26.0,754.0,635.23,478.54
2017,5,13,9,45,862.0,123.0,2.15,26.5,796.0,687.48,515.36
2017,5,13,10,0,874.0,125.0,2.2,27.0,838.0,737.29,549.12
2017,5,13,10,15,883.0,127.0,2.2,27.5,873.5,783.65,578.06
