Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,10,30,892.0,129.0,2.2,28.0,909.0,828.29,605.4
2017,5,13,10,45,899.0,130.0,2.2,28.5,937.0,868.41,629.35
2017,5,13,11,0,906.0,131.0,2.2,29.0,965.0,906.24,651.55
2017,5,13,11,15,910.5,132.0,2.15,29.0,985.5,939.39,671.35
2017,5,13,11,30,915.0,133.0,2.1,29.0,1006.0,969.76,689.26
2017,5,13,11,45,921.0,131.0,2.1,29.5,1019.0,995.74,703.47
2017,5,13,12,0,927.0,129.0,2.1,30.0,1032.0,1018.72,715.79
2017,5,13,12,15,928.0,129.0,2.05,30.0,1035.5,1035.66,725.25
2017,5,13,12,30,929.0,129.0,2.0,30.0,1039.0,1049.26,732.75
2017,5,13,12,45,929.0,128.0,2.0,30.5,1034.5,1057.49,736.22
2017,5,13,13,0,929.0,127.0,2.0,31.0,1030.0,1062.21,737.72
2017,5,13,13,15,926.5,126.5,2.0,31.0,1017.0,1061.37,737.48
2017,5,13,13,30,924.0,126.0,2.0,31.0,1004.0,1056.97,735.26
2017,5,13,13,45,920.5,124.5,2.05,31.5,982.5,1047.0,728.96
2017,5,13,14,0,917.0,123.0,2.1,32.0,961.0,1033.54,720.67
2017,5,13,14,15,911.0,121.0,2.1,32.0,932.0,1013.71,709.44
2017,5,13,14,30,905.0,119.0,2.1,32.0,903.0,990.64,696.31
2017,5,13,14,45,887.0,122.0,2.15,32.0,864.5,958.53,678.08
2017,5,13,15,0,869.0,125.0,2.2,32.0,826.0,924.1,658.29
2017,5,13,15,15,857.0,122.5,2.25,31.5,783.5,887.1,637.95
2017,5,13,15,30,845.0,120.0,2.3,31.0,741.0,852.41,618.81
2017,5,13,15,45,831.0,116.0,2.4,31.0,693.5,807.8,591.87
2017,5,13,16,0,817.0,112.0,2.5,31.0,646.0,761.6,563.42
2017,5,13,16,15,796.0,108.5,2.55,30.5,594.0,709.47,531.11
2017,5,13,16,30,775.0,105.0,2.6,30.0,542.0,656.87,497.2
2017,5,13,16,45,749.0,99.5,2.7,30.0,487.0,598.73,456.31
2017,5,13,17,0,723.0,94.0,2.8,30.0,432.0,542.73,415.6
2017,5,13,17,15,684.5,88.5,2.6,29.0,375.5,479.37,368.83
2017,5,13,17,30,646.0,83.0,2.4,28.0,319.0,418.59,322.34
2017,5,13,17,45,592.5,75.0,2.25,27.5,263.0,351.41,268.9
2017,5,13,18,0,539.0,67.0,2.1,27.0,207.0,289.14,217.72
2017,5,13,18,15,456.5,56.5,2.05,25.5,155.5,219.94,161.23
2017,5,13,18,30,374.0,46.0,2.0,24.0,104.0,159.66,111.11
2017,5,13,18,45,247.0,31.5,2.0,23.0,63.5,95.18,58.56
2017,5,13,19,0,120.0,17.0,2.0,22.0,23.0,39.73,0.0
2017,5,13,19,15,60.0,8.5,2.05,21.5,11.5,14.58,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,63.0,11.5,1.2,16.0,15.0,11.3,0.0
2017,5,14,6,0,126.0,23.0,1.3,17.0,30.0,17.95,3.95
2017,5,14,6,15,237.0,39.0,1.4,17.5,72.0,29.87,19.66
2017,5,14,6,30,348.0,55.0,1.5,18.0,114.0,41.16,30.21
2017,5,14,6,45,426.5,66.0,1.6,18.5,165.5,48.05,36.58
2017,5,14,7,0,505.0,77.0,1.7,19.0,217.0,88.37,51.83
2017,5,14,7,15,558.0,85.5,2.15,20.0,272.0,133.07,80.84
2017,5,14,7,30,611.0,94.0,2.6,21.0,327.0,184.07,120.13
2017,5,14,7,45,651.5,99.5,3.1,22.5,383.0,235.55,162.7
2017,5,14,8,0,692.0,105.0,3.6,24.0,439.0,291.43,209.51
2017,5,14,8,15,719.5,110.0,3.65,24.5,493.0,346.46,256.25
2017,5,14,8,30,747.0,115.0,3.7,25.0,547.0,403.87,303.9
2017,5,14,8,45,769.0,119.0,3.75,26.0,598.5,462.24,350.34
2017,5,14,9,0,791.0,123.0,3.8,27.0,650.0,519.27,394.25
2017,5,14,9,15,806.5,126.0,3.75,27.5,696.5,572.65,434.68
2017,5,14,9,30,822.0,129.0,3.7,28.0,743.0,626.03,473.8
2017,5,14,9,45,834.5,131.5,3.65,28.5,784.5,676.69,509.79
2017,5,14,10,0,847.0,134.0,3.6,29.0,826.0,726.54,544.14
2017,5,14,10,15,856.0,136.0,3.55,29.5,860.5,772.16,573.05
2017,5,14,10,30,865.0,138.0,3.5,30.0,895.0,815.72,600.1
2017,5,14,10,45,871.5,139.5,3.5,30.5,922.5,854.9,624.06
2017,5,14,11,0,878.0,141.0,3.5,31.0,950.0,891.85,646.28
2017,5,14,11,15,882.5,142.0,3.45,31.5,970.0,924.15,664.93
2017,5,14,11,30,887.0,143.0,3.4,32.0,990.0,953.77,681.69
2017,5,14,11,45,887.5,144.5,3.35,32.5,1001.0,977.3,694.42
2017,5,14,12,0,888.0,146.0,3.3,33.0,1012.0,997.76,705.16
2017,5,14,12,15,888.5,146.5,3.25,33.0,1015.5,1014.13,714.79
2017,5,14,12,30,889.0,147.0,3.2,33.0,1019.0,1027.32,722.5
2017,5,14,12,45,887.5,146.5,3.15,33.5,1014.0,1034.3,724.95
2017,5,14,13,0,886.0,146.0,3.1,34.0,1009.0,1037.95,725.45
2017,5,14,13,15,883.0,145.5,3.05,34.0,995.5,1036.71,724.55
2017,5,14,13,30,880.0,145.0,3.0,34.0,982.0,1032.06,721.69
2017,5,14,13,45,875.0,144.0,3.0,34.0,960.5,1021.55,715.75
2017,5,14,14,0,870.0,143.0,3.0,34.0,939.0,1007.74,707.91
2017,5,14,14,15,863.0,141.0,3.0,34.0,910.5,987.76,696.3
2017,5,14,14,30,856.0,139.0,3.0,34.0,882.0,964.74,682.85
2017,5,14,14,45,850.5,135.0,3.0,34.0,847.0,938.14,667.17
2017,5,14,15,0,845.0,131.0,3.0,34.0,812.0,913.74,652.89
2017,5,14,15,15,832.5,128.0,3.0,33.5,770.0,876.3,631.41
2017,5,14,15,30,820.0,125.0,3.0,33.0,728.0,836.76,608.35
2017,5,14,15,45,804.5,121.5,3.05,33.0,681.0,792.38,580.81
2017,5,14,16,0,789.0,118.0,3.1,33.0,634.0,746.6,551.93
2017,5,14,16,15,768.0,114.0,3.1,32.5,583.0,695.1,519.5
2017,5,14,16,30,747.0,110.0,3.1,32.0,532.0,644.89,486.46
2017,5,14,16,45,720.0,104.5,3.1,32.0,478.0,587.4,445.56
2017,5,14,17,0,693.0,99.0,3.1,32.0,424.0,530.7,404.15
2017,5,14,17,15,655.0,92.5,2.85,31.0,368.5,468.03,358.02
2017,5,14,17,30,617.0,86.0,2.6,30.0,313.0,407.92,312.25
2017,5,14,17,45,564.0,78.0,2.4,29.5,258.5,342.49,260.45
2017,5,14,18,0,511.0,70.0,2.2,29.0,204.0,281.94,211.0
2017,5,14,18,15,431.0,59.0,2.05,28.0,153.5,214.53,156.05
2017,5,14,18,30,351.0,48.0,1.9,27.0,103.0,155.75,107.5
2017,5,14,18,45,231.5,33.0,1.75,26.0,63.0,92.85,56.93
2017,5,14,19,0,112.0,18.0,1.6,25.0,23.0,39.84,0.0
2017,5,14,19,15,56.0,9.0,1.7,24.5,11.5,14.71,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,5,45,72.0,12.0,2.05,18.5,17.0,11.8,0.0
2017,5,15,6,0,144.0,24.0,2.3,19.0,34.0,18.75,5.06
2017,5,15,6,15,259.5,39.0,2.6,19.5,76.0,29.82,19.46
2017,5,15,6,30,375.0,54.0,2.9,20.0,118.0,40.99,29.79
2017,5,15,6,45,456.0,63.5,3.2,20.5,170.5,46.15,34.61
2017,5,15,7,0,537.0,73.0,3.5,21.0,223.0,87.31,49.3
2017,5,15,7,15,588.0,80.5,3.55,21.5,277.5,132.83,78.96
2017,5,15,7,30,639.0,88.0,3.6,22.0,332.0,184.37,119.0
2017,5,15,7,45,438.0,144.0,3.7,23.0,323.5,225.4,161.7
2017,5,15,8,0,237.0,200.0,3.8,24.0,315.0,245.47,184.8
2017,5,15,8,15,195.5,229.5,3.85,24.5,331.5,275.61,209.8
2017,5,15,8,30,154.0,259.0,3.9,25.0,348.0,297.94,227.59
2017,5,15,8,45,239.5,272.0,3.95,26.0,425.0,357.19,271.89
2017,5,15,9,0,325.0,285.0,4.0,27.0,502.0,428.05,324.47
2017,5,15,9,15,578.5,202.5,4.0,27.5,622.5,513.47,390.17
2017,5,15,9,30,832.0,120.0,4.0,28.0,743.0,624.09,473.76
2017,5,15,9,45,841.0,124.0,4.05,28.5,782.5,674.23,509.5
2017,5,15,10,0,850.0,128.0,4.1,29.0,822.0,723.8,543.92
2017,5,15,10,15,858.0,130.0,4.1,29.5,856.0,768.3,572.51
2017,5,15,10,30,866.0,132.0,4.1,30.0,890.0,811.07,599.53
2017,5,15,10,45,871.0,133.5,4.1,30.5,916.5,848.98,622.92
2017,5,15,11,0,876.0,135.0,4.1,31.0,943.0,884.56,644.52
2017,5,15,11,15,879.5,136.0,4.1,31.0,962.5,915.85,664.42
2017,5,15,11,30,883.0,137.0,4.1,31.0,982.0,944.41,682.49
2017,5,15,11,45,894.0,131.5,4.1,31.5,995.5,970.91,697.79
2017,5,15,12,0,905.0,126.0,4.1,32.0,1009.0,994.69,711.28
2017,5,15,12,15,905.0,126.0,4.1,32.5,1011.5,1010.23,719.47
2017,5,15,12,30,905.0,126.0,4.1,33.0,1014.0,1022.5,725.68
2017,5,15,12,45,904.0,125.5,4.1,33.5,1009.0,1029.97,728.93
2017,5,15,13,0,903.0,125.0,4.1,34.0,1004.0,1034.04,730.15
2017,5,15,13,15,900.0,124.0,4.1,34.0,990.5,1032.16,729.25
2017,5,15,13,30,897.0,123.0,4.1,34.0,977.0,1026.81,726.31
2017,5,15,13,45,732.5,234.0,4.15,34.0,921.0,982.22,698.74
2017,5,15,14,0,568.0,345.0,4.2,34.0,865.0,926.74,659.84
2017,5,15,14,15,450.5,373.5,4.25,34.0,778.5,835.35,598.16
2017,5,15,14,30,333.0,402.0,4.3,34.0,692.0,740.26,532.86
2017,5,15,14,45,337.5,382.5,4.35,34.0,665.5,718.25,519.79
2017,5,15,15,0,342.0,363.0,4.4,34.0,639.0,694.62,505.14
2017,5,15,15,15,546.0,257.0,4.45,33.5,671.0,760.87,558.97
2017,5,15,15,30,750.0,151.0,4.5,33.0,703.0,807.81,596.43
2017,5,15,15,45,724.0,151.0,4.6,33.0,656.0,761.11,565.91
2017,5,15,16,0,698.0,151.0,4.7,33.0,609.0,713.97,535.25
2017,5,15,16,15,682.5,142.0,4.75,32.5,559.5,664.79,502.66
2017,5,15,16,30,667.0,133.0,4.8,32.0,510.0,614.95,468.65
2017,5,15,16,45,635.0,127.0,4.85,32.0,457.0,557.3,426.8
2017,5,15,17,0,603.0,121.0,4.9,32.0,404.0,501.05,384.97
2017,5,15,17,15,563.0,112.5,4.85,31.5,350.5,439.52,338.63
2017,5,15,17,30,523.0,104.0,4.8,31.0,297.0,380.88,293.16
2017,5,15,17,45,466.5,94.0,4.75,30.5,244.5,314.74,240.72
2017,5,15,18,0,410.0,84.0,4.7,30.0,192.0,256.53,193.22
2017,5,15,18,15,335.0,69.5,4.65,29.0,144.0,193.11,141.54
2017,5,15,18,30,260.0,55.0,4.6,28.0,96.0,137.98,96.28
2017,5,15,18,45,130.0,38.0,4.55,27.5,58.5,73.48,45.8
2017,5,15,19,0,0.0,21.0,4.5,27.0,21.0,20.86,0.0
2017,5,15,19,15,0.0,10.5,4.6,26.5,10.5,10.32,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,11.0,4.0,20.5,11.0,10.81,0.0
2017,5,16,6,0,0.0,22.0,4.1,21.0,22.0,20.93,6.91
2017,5,16,6,15,67.0,47.5,4.3,21.0,59.0,40.35,28.14
2017,5,16,6,30,134.0,73.0,4.5,21.0,96.0,60.22,46.14
2017,5,16,6,45,67.0,60.0,4.75,21.5,71.5,52.21,39.69
2017,5,16,7,0,0.0,47.0,5.0,22.0,47.0,45.4,32.08
2017,5,16,7,15,0.0,72.0,5.15,22.5,72.0,69.28,51.69
2017,5,16,7,30,0.0,97.0,5.3,23.0,97.0,92.52,70.44
2017,5,16,7,45,74.5,152.0,5.45,23.5,188.5,157.12,119.65
2017,5,16,8,0,149.0,207.0,5.6,24.0,280.0,228.94,174.71
2017,5,16,8,15,74.5,173.5,5.7,24.5,210.0,187.82,143.85
2017,5,16,8,30,0.0,140.0,5.8,25.0,140.0,134.19,101.89
2017,5,16,8,45,4.0,170.5,5.9,25.5,173.5,164.89,125.53
2017,5,16,9,0,8.0,201.0,6.0,26.0,207.0,196.12,149.24
2017,5,16,9,15,6.0,188.5,6.0,26.5,193.5,184.21,139.3
2017,5,16,9,30,4.0,176.0,6.0,27.0,180.0,171.79,129.1
2017,5,16,9,45,3.0,163.5,6.05,27.5,166.5,159.65,119.2
2017,5,16,10,0,2.0,151.0,6.1,28.0,153.0,147.27,109.2
2017,5,16,10,15,3.0,154.0,6.1,28.0,157.0,151.1,112.0
2017,5,16,10,30,4.0,157.0,6.1,28.0,161.0,155.01,114.87
2017,5,16,10,45,4.0,157.0,6.15,28.5,161.0,155.28,114.69
2017,5,16,11,0,4.0,157.0,6.2,29.0,161.0,155.53,114.54
2017,5,16,11,15,5.5,159.0,6.2,29.0,164.5,159.03,117.17
2017,5,16,11,30,7.0,161.0,6.2,29.0,168.0,162.62,119.88
2017,5,16,11,45,6.5,162.0,6.2,29.5,168.5,163.41,120.15
2017,5,16,12,0,6.0,163.0,6.2,30.0,169.0,164.16,120.4
2017,5,16,12,15,7.0,173.0,6.2,30.0,180.0,175.1,128.68
2017,5,16,12,30,8.0,183.0,6.2,30.0,191.0,186.07,136.97
2017,5,16,12,45,10.0,204.0,6.25,30.5,213.5,208.83,153.85
2017,5,16,13,0,12.0,225.0,6.3,31.0,236.0,231.64,170.65
2017,5,16,13,15,56.0,350.0,6.35,31.0,403.0,405.67,300.28
2017,5,16,13,30,100.0,475.0,6.4,31.0,570.0,578.32,424.66
2017,5,16,13,45,56.5,362.5,6.45,31.0,416.0,420.12,310.48
2017,5,16,14,0,13.0,250.0,6.5,31.0,262.0,257.69,190.34
2017,5,16,14,15,93.0,342.0,6.55,31.0,423.5,442.04,329.4
2017,5,16,14,30,173.0,434.0,6.6,31.0,585.0,613.72,454.65
2017,5,16,14,45,158.0,414.5,6.65,31.0,548.5,577.02,428.41
2017,5,16,15,0,143.0,395.0,6.7,31.0,512.0,540.29,402.55
2017,5,16,15,15,94.0,353.5,6.7,30.5,429.0,442.99,332.08
2017,5,16,15,30,45.0,312.0,6.7,30.0,346.0,355.79,267.54
2017,5,16,15,45,33.5,276.0,6.75,30.0,300.5,307.87,232.17
2017,5,16,16,0,22.0,240.0,6.8,30.0,255.0,254.52,192.18
2017,5,16,16,15,11.0,161.0,6.75,29.5,168.5,165.76,124.69
2017,5,16,16,30,0.0,82.0,6.7,29.0,82.0,79.33,57.36
2017,5,16,16,45,0.0,85.5,6.65,29.0,85.5,82.71,60.29
2017,5,16,17,0,0.0,89.0,6.6,29.0,89.0,86.23,63.32
2017,5,16,17,15,0.0,77.0,6.5,28.5,77.0,74.46,54.28
2017,5,16,17,30,0.0,65.0,6.4,28.0,65.0,62.82,45.22
2017,5,16,17,45,147.5,84.0,6.3,27.5,123.0,157.45,121.51
2017,5,16,18,0,295.0,103.0,6.2,27.0,181.0,228.69,175.53
2017,5,16,18,15,228.0,83.0,6.05,26.5,135.0,168.92,126.13
2017,5,16,18,30,161.0,63.0,5.9,26.0,89.0,116.54,83.03
2017,5,16,18,45,80.5,40.5,5.75,25.5,53.5,62.96,40.06
2017,5,16,19,0,0.0,18.0,5.6,25.0,18.0,17.54,0.0
2017,5,16,19,15,0.0,9.0,5.6,24.5,9.0,8.85,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.55,21.0,1.5,1.44,0.0
2017,5,17,6,30,0.0,3.0,0.5,21.0,3.0,2.89,0.0
2017,5,17,6,45,0.0,5.0,0.5,21.5,5.0,4.82,0.0
2017,5,17,7,0,0.0,7.0,0.5,22.0,7.0,6.75,0.0
2017,5,17,7,15,0.0,23.5,0.6,22.5,23.5,22.67,13.27
2017,5,17,7,30,0.0,40.0,0.7,23.0,40.0,38.63,26.35
2017,5,17,7,45,0.0,45.5,0.8,23.5,45.5,43.95,30.52
2017,5,17,8,0,0.0,51.0,0.9,24.0,51.0,49.28,34.64
2017,5,17,8,15,0.0,64.0,1.0,24.5,64.0,61.88,44.56
2017,5,17,8,30,0.0,77.0,1.1,25.0,77.0,74.48,54.34
2017,5,17,8,45,0.0,89.5,1.25,25.5,89.5,86.62,63.62
2017,5,17,9,0,0.0,102.0,1.4,26.0,102.0,98.65,72.71
2017,5,17,9,15,12.0,191.0,1.45,26.5,200.0,189.95,142.84
2017,5,17,9,30,24.0,280.0,1.5,27.0,298.0,281.91,210.91
2017,5,17,9,45,20.5,279.5,1.6,28.0,295.5,281.1,208.77
2017,5,17,10,0,17.0,279.0,1.7,29.0,293.0,279.79,206.66
2017,5,17,10,15,18.5,294.0,1.7,29.5,310.0,296.51,218.11
2017,5,17,10,30,20.0,309.0,1.7,30.0,327.0,313.36,229.49
2017,5,17,10,45,20.5,321.5,1.75,30.5,340.5,327.11,238.61
2017,5,17,11,0,21.0,334.0,1.8,31.0,354.0,340.89,247.72
2017,5,17,11,15,172.5,398.0,1.75,31.0,563.5,541.75,391.99
2017,5,17,11,30,324.0,462.0,1.7,31.0,773.0,751.06,532.3
2017,5,17,11,45,267.0,482.0,1.65,31.5,740.0,727.95,512.15
2017,5,17,12,0,210.0,502.0,1.6,32.0,707.0,698.93,490.22
2017,5,17,12,15,202.0,504.5,1.55,32.0,703.0,699.92,490.43
2017,5,17,12,30,194.0,507.0,1.5,32.0,699.0,699.85,489.74
2017,5,17,12,45,220.5,500.5,1.5,32.5,717.0,724.07,505.29
2017,5,17,13,0,247.0,494.0,1.5,33.0,735.0,747.55,520.05
2017,5,17,13,15,550.0,324.0,1.55,33.0,851.0,892.46,622.32
2017,5,17,13,30,853.0,154.0,1.6,33.0,967.0,1013.8,699.69
2017,5,17,13,45,850.0,151.5,1.7,33.5,946.5,1004.05,692.9
2017,5,17,14,0,847.0,149.0,1.8,34.0,926.0,991.05,685.64
2017,5,17,14,15,839.5,147.0,1.85,34.0,897.5,976.74,678.41
2017,5,17,14,30,832.0,145.0,1.9,34.0,869.0,953.64,665.8
2017,5,17,14,45,818.5,144.5,2.0,34.0,833.0,923.72,649.48
2017,5,17,15,0,805.0,144.0,2.1,34.0,797.0,891.44,631.49
2017,5,17,15,15,791.5,141.0,2.2,33.5,755.0,854.38,611.43
2017,5,17,15,30,778.0,138.0,2.3,33.0,713.0,815.41,589.71
2017,5,17,15,45,753.5,137.5,2.45,33.0,665.0,768.45,561.35
2017,5,17,16,0,729.0,137.0,2.6,33.0,617.0,723.21,533.54
2017,5,17,16,15,447.0,195.0,2.75,32.5,482.0,545.3,408.1
2017,5,17,16,30,165.0,253.0,2.9,32.0,347.0,380.18,285.46
2017,5,17,16,45,100.0,217.0,3.05,31.5,272.5,287.0,217.16
2017,5,17,17,0,35.0,181.0,3.2,31.0,198.0,205.88,155.68
2017,5,17,17,15,29.5,159.0,3.35,30.5,172.0,178.75,135.61
2017,5,17,17,30,24.0,137.0,3.5,30.0,146.0,148.27,112.39
2017,5,17,17,45,211.0,112.0,3.65,29.5,170.0,216.6,166.25
2017,5,17,18,0,398.0,87.0,3.8,29.0,194.0,255.71,193.44
2017,5,17,18,15,320.5,73.0,3.8,28.0,146.0,192.6,141.96
2017,5,17,18,30,243.0,59.0,3.8,27.0,98.0,138.04,97.32
2017,5,17,18,45,142.5,39.5,3.85,26.5,60.0,77.98,49.42
2017,5,17,19,0,42.0,20.0,3.9,26.0,22.0,28.23,1.29
2017,5,17,19,15,21.0,10.0,3.95,25.5,11.0,12.09,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,18,5,45,34.0,13.0,3.35,23.0,15.5,12.78,0.0
2017,5,18,6,0,68.0,26.0,3.4,23.0,31.0,21.72,8.41
2017,5,18,6,15,154.0,47.0,3.55,23.0,70.5,38.24,26.25
2017,5,18,6,30,240.0,68.0,3.7,23.0,110.0,54.15,40.65
2017,5,18,6,45,120.0,60.5,3.9,23.5,81.5,49.15,36.75
2017,5,18,7,0,0.0,53.0,4.1,24.0,53.0,51.21,36.57
2017,5,18,7,15,0.0,68.0,4.3,24.5,68.0,65.66,48.29
2017,5,18,7,30,0.0,83.0,4.5,25.0,83.0,79.83,59.56
2017,5,18,7,45,0.5,116.0,4.7,25.5,116.5,110.6,83.93
2017,5,18,8,0,1.0,149.0,4.9,26.0,150.0,141.47,107.95
2017,5,18,8,15,38.5,200.0,5.05,26.5,223.0,198.48,151.46
2017,5,18,8,30,76.0,251.0,5.2,27.0,296.0,262.41,199.99
2017,5,18,8,45,40.0,215.5,5.35,28.0,239.5,220.51,167.01
2017,5,18,9,0,4.0,180.0,5.5,29.0,183.0,174.46,130.62
2017,5,18,9,15,3.5,172.0,5.55,29.0,174.5,167.24,124.79
2017,5,18,9,30,3.0,164.0,5.6,29.0,166.0,159.78,118.78
2017,5,18,9,45,6.5,192.5,5.7,29.5,198.0,189.58,141.09
2017,5,18,10,0,10.0,221.0,5.8,30.0,230.0,219.79,163.43
2017,5,18,10,15,24.0,295.0,5.8,30.5,316.0,300.75,223.51
2017,5,18,10,30,38.0,369.0,5.8,31.0,402.0,384.08,283.94
2017,5,18,10,45,159.0,410.5,5.85,31.5,557.0,526.8,389.2
2017,5,18,11,0,280.0,452.0,5.9,32.0,712.0,678.46,497.29
2017,5,18,11,15,150.5,398.5,5.9,32.0,539.0,522.59,384.22
2017,5,18,11,30,21.0,345.0,5.9,32.0,366.0,354.0,259.19
2017,5,18,11,45,53.0,413.5,5.95,32.5,466.0,454.87,332.36
2017,5,18,12,0,85.0,482.0,6.0,33.0,566.0,555.97,403.48
2017,5,18,12,15,404.0,362.5,6.0,33.0,760.0,762.86,558.12
2017,5,18,12,30,723.0,243.0,6.0,33.0,954.0,967.16,703.0
2017,5,18,12,45,713.0,248.5,6.05,33.0,946.5,971.39,705.13
2017,5,18,13,0,703.0,254.0,6.1,33.0,939.0,972.71,706.46
2017,5,18,13,15,426.5,371.0,6.1,33.0,785.5,815.94,593.8
2017,5,18,13,30,150.0,488.0,6.1,33.0,632.0,648.07,469.49
2017,5,18,13,45,209.0,470.0,6.1,33.0,665.5,689.1,501.0
2017,5,18,14,0,268.0,452.0,6.1,33.0,699.0,735.1,534.92
2017,5,18,14,15,459.0,351.0,6.1,33.0,758.0,820.2,600.5
2017,5,18,14,30,650.0,250.0,6.1,33.0,817.0,892.99,656.67
2017,5,18,14,45,634.0,248.0,6.15,33.0,782.5,863.15,636.72
2017,5,18,15,0,618.0,246.0,6.2,33.0,748.0,831.58,615.93
2017,5,18,15,15,443.5,293.5,6.25,32.5,644.0,708.86,528.26
2017,5,18,15,30,269.0,341.0,6.3,32.0,540.0,590.93,441.78
2017,5,18,15,45,163.0,311.5,6.35,32.0,430.0,457.79,344.1
2017,5,18,16,0,57.0,282.0,6.4,32.0,320.0,332.15,249.35
2017,5,18,16,15,37.0,242.0,6.4,31.5,266.0,273.71,206.32
2017,5,18,16,30,17.0,202.0,6.4,31.0,212.0,211.6,159.57
2017,5,18,16,45,223.5,190.5,6.4,31.0,298.0,350.17,270.54
2017,5,18,17,0,430.0,179.0,6.4,31.0,384.0,457.28,354.02
2017,5,18,17,15,388.5,165.0,6.35,30.5,332.5,392.74,304.65
2017,5,18,17,30,347.0,151.0,6.3,30.0,281.0,337.6,261.73
2017,5,18,17,45,295.5,133.0,6.25,29.5,230.5,277.47,214.05
2017,5,18,18,0,244.0,115.0,6.2,29.0,180.0,222.57,169.69
2017,5,18,18,15,182.5,92.0,6.0,28.5,134.0,164.17,122.27
2017,5,18,18,30,121.0,69.0,5.8,28.0,88.0,109.49,78.02
2017,5,18,18,45,67.0,42.5,5.6,27.5,52.5,62.26,39.95
2017,5,18,19,0,13.0,16.0,5.4,27.0,17.0,17.85,0.12
2017,5,18,19,15,6.5,8.0,5.3,26.5,8.5,8.57,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,5,45,16.5,11.5,4.55,23.0,13.0,11.3,0.0
2017,5,19,6,0,33.0,23.0,4.6,23.0,26.0,20.59,8.09
2017,5,19,6,15,93.5,48.5,4.75,23.0,64.0,41.26,28.81
2017,5,19,6,30,154.0,74.0,4.9,23.0,102.0,58.47,44.34
2017,5,19,6,45,77.0,61.0,5.1,23.5,75.0,53.45,40.45
2017,5,19,7,0,0.0,48.0,5.3,24.0,48.0,46.36,32.59
2017,5,19,7,15,45.0,102.5,5.4,24.5,120.0,99.52,73.96
2017,5,19,7,30,90.0,157.0,5.5,25.0,192.0,157.25,118.29
2017,5,19,7,45,107.0,183.0,5.65,25.5,231.0,187.66,141.81
2017,5,19,8,0,124.0,209.0,5.8,26.0,270.0,223.6,169.76
2017,5,19,8,15,192.5,230.0,5.85,26.5,336.5,275.56,209.19
2017,5,19,8,30,261.0,251.0,5.9,27.0,403.0,332.15,252.47
2017,5,19,8,45,191.0,280.5,6.0,28.0,397.5,345.32,262.33
2017,5,19,9,0,121.0,310.0,6.1,29.0,392.0,348.05,263.17
2017,5,19,9,15,402.5,249.5,6.15,29.5,547.5,457.55,347.78
2017,5,19,9,30,684.0,189.0,6.2,30.0,703.0,596.89,453.63
2017,5,19,9,45,703.5,190.0,6.3,30.5,744.0,644.71,488.42
2017,5,19,10,0,723.0,191.0,6.4,31.0,785.0,692.68,522.9
2017,5,19,10,15,442.0,315.5,6.45,31.5,683.5,631.66,472.15
2017,5,19,10,30,161.0,440.0,6.5,32.0,582.0,547.58,403.48
2017,5,19,10,45,171.5,455.0,6.55,32.5,610.0,579.05,425.18
2017,5,19,11,0,182.0,470.0,6.6,33.0,638.0,610.88,446.62
2017,5,19,11,15,120.0,458.0,6.6,33.0,570.0,552.62,403.54
2017,5,19,11,30,58.0,446.0,6.6,33.0,502.0,488.12,355.73
2017,5,19,11,45,158.5,469.5,6.6,33.5,624.5,611.39,445.17
2017,5,19,12,0,259.0,493.0,6.6,34.0,747.0,739.45,535.01
2017,5,19,12,15,152.0,466.5,6.6,34.0,616.0,613.15,444.47
2017,5,19,12,30,45.0,440.0,6.6,34.0,485.0,480.72,348.14
2017,5,19,12,45,32.0,384.5,6.6,34.5,416.0,413.91,300.13
2017,5,19,13,0,19.0,329.0,6.6,35.0,347.0,341.2,247.33
2017,5,19,13,15,18.5,325.0,6.55,35.0,343.0,337.13,244.58
2017,5,19,13,30,18.0,321.0,6.5,35.0,339.0,332.94,241.68
2017,5,19,13,45,83.5,393.5,6.5,35.0,471.0,478.47,348.34
2017,5,19,14,0,149.0,466.0,6.5,35.0,603.0,625.34,452.83
2017,5,19,14,15,136.0,448.5,6.45,34.5,571.0,594.07,431.63
2017,5,19,14,30,123.0,431.0,6.4,34.0,539.0,562.51,410.58
2017,5,19,14,45,183.0,410.5,6.4,34.0,563.5,595.69,436.85
2017,5,19,15,0,243.0,390.0,6.4,34.0,588.0,625.33,460.3
2017,5,19,15,15,233.0,369.5,6.35,33.5,551.5,589.3,436.26
2017,5,19,15,30,223.0,349.0,6.3,33.0,515.0,552.97,411.92
2017,5,19,15,45,113.5,264.5,6.3,33.0,349.0,367.52,275.62
2017,5,19,16,0,4.0,180.0,6.3,33.0,183.0,179.56,132.56
2017,5,19,16,15,151.0,209.0,6.2,32.5,295.5,328.83,250.52
2017,5,19,16,30,298.0,238.0,6.1,32.0,408.0,462.48,353.49
2017,5,19,16,45,271.0,216.5,6.0,31.5,359.5,409.04,313.96
2017,5,19,17,0,244.0,195.0,5.9,31.0,311.0,357.42,275.53
2017,5,19,17,15,215.0,177.0,5.75,30.5,270.0,305.28,235.9
2017,5,19,17,30,186.0,159.0,5.6,30.0,229.0,261.47,201.93
2017,5,19,17,45,164.0,135.0,5.45,29.5,189.0,216.88,166.78
2017,5,19,18,0,142.0,111.0,5.3,29.0,149.0,174.38,132.6
2017,5,19,18,15,107.5,87.0,5.1,28.5,112.0,129.88,96.46
2017,5,19,18,30,73.0,63.0,4.9,28.0,75.0,88.98,63.16
2017,5,19,18,45,36.5,40.0,4.7,27.5,46.0,49.89,31.61
2017,5,19,19,0,0.0,17.0,4.5,27.0,17.0,16.41,0.85
2017,5,19,19,15,0.0,8.5,4.35,26.5,8.5,8.36,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,6.0,1.8,22.5,6.0,5.9,0.0
2017,5,20,6,0,0.0,12.0,1.9,23.0,12.0,11.57,2.28
2017,5,20,6,15,0.0,28.0,1.95,23.0,28.0,27.04,17.01
2017,5,20,6,30,0.0,44.0,2.0,23.0,44.0,42.22,30.54
2017,5,20,6,45,0.0,63.5,2.15,23.0,63.5,59.98,46.17
2017,5,20,7,0,0.0,83.0,2.3,23.0,83.0,78.09,58.78
2017,5,20,7,15,0.0,78.5,2.4,23.0,78.5,75.21,56.38
2017,5,20,7,30,0.0,74.0,2.5,23.0,74.0,71.54,53.25
2017,5,20,7,45,0.0,66.5,2.65,23.5,66.5,64.28,47.05
2017,5,20,8,0,0.0,59.0,2.8,24.0,59.0,57.03,40.89
2017,5,20,8,15,0.0,37.0,2.95,24.5,37.0,35.75,23.43
2017,5,20,8,30,0.0,15.0,3.1,25.0,15.0,14.49,6.09
2017,5,20,8,45,0.0,23.5,3.3,25.5,23.5,22.71,12.66
2017,5,20,9,0,0.0,32.0,3.5,26.0,32.0,30.94,19.15
2017,5,20,9,15,0.0,41.0,3.7,26.0,41.0,39.66,26.03
2017,5,20,9,30,0.0,50.0,3.9,26.0,50.0,48.39,32.87
2017,5,20,9,45,0.5,96.0,4.15,26.5,96.5,93.3,67.99
2017,5,20,10,0,1.0,142.0,4.4,27.0,143.0,137.92,102.27
2017,5,20,10,15,0.5,118.5,4.0,27.0,119.0,115.07,84.37
2017,5,20,10,30,0.0,95.0,3.6,27.0,95.0,92.05,66.42
2017,5,20,10,45,0.0,113.5,3.25,27.5,114.0,109.96,80.01
2017,5,20,11,0,0.0,132.0,2.9,28.0,133.0,127.91,93.43
2017,5,20,11,15,0.5,135.0,2.8,28.0,136.5,131.33,95.94
2017,5,20,11,30,1.0,138.0,2.7,28.0,140.0,134.8,98.51
2017,5,20,11,45,6.5,186.0,2.6,28.5,193.5,186.72,137.61
2017,5,20,12,0,12.0,234.0,2.5,29.0,247.0,239.07,176.2
2017,5,20,12,15,14.0,265.0,2.6,29.0,279.5,271.79,200.17
2017,5,20,12,30,16.0,296.0,2.7,29.0,312.0,304.68,224.16
2017,5,20,12,45,128.5,395.5,2.8,29.0,521.5,526.26,386.11
2017,5,20,13,0,241.0,495.0,2.9,29.0,731.0,742.05,534.92
2017,5,20,13,15,130.0,412.5,2.85,28.5,540.0,549.19,400.8
2017,5,20,13,30,19.0,330.0,2.8,28.0,349.0,342.87,252.36
2017,5,20,13,45,15.0,280.5,2.75,28.0,295.5,289.84,214.5
2017,5,20,14,0,11.0,231.0,2.7,28.0,242.0,236.81,175.56
2017,5,20,14,15,9.5,213.5,2.4,28.0,222.5,217.97,161.66
2017,5,20,14,30,8.0,196.0,2.1,28.0,203.0,199.13,147.62
2017,5,20,14,45,108.0,295.5,1.8,28.0,383.5,405.41,302.69
2017,5,20,15,0,208.0,395.0,1.5,28.0,564.0,598.74,438.07
2017,5,20,15,15,245.5,366.5,1.35,27.5,556.5,604.46,442.36
2017,5,20,15,30,283.0,338.0,1.2,27.0,549.0,599.45,440.84
2017,5,20,15,45,199.5,320.5,1.05,27.0,464.5,496.93,367.97
2017,5,20,16,0,116.0,303.0,0.9,27.0,380.0,407.1,303.06
2017,5,20,16,15,275.5,254.5,1.55,26.5,417.5,475.71,361.26
2017,5,20,16,30,435.0,206.0,2.2,26.0,455.0,529.81,406.94
2017,5,20,16,45,387.0,207.0,2.85,25.5,412.5,473.97,367.62
2017,5,20,17,0,339.0,208.0,3.5,25.0,370.0,428.6,334.85
2017,5,20,17,15,301.5,189.0,3.85,24.0,320.0,371.36,292.36
2017,5,20,17,30,264.0,170.0,4.2,23.0,270.0,317.36,251.0
2017,5,20,17,45,219.5,147.0,4.6,22.5,221.0,259.35,204.88
2017,5,20,18,0,175.0,124.0,5.0,22.0,172.0,202.07,158.29
2017,5,20,18,15,129.0,96.0,4.9,21.5,127.0,147.44,113.1
2017,5,20,18,30,83.0,68.0,4.8,21.0,82.0,97.58,71.76
2017,5,20,18,45,49.5,41.5,4.75,20.5,49.0,56.93,37.84
2017,5,20,19,0,16.0,15.0,4.7,20.0,16.0,18.4,2.47
2017,5,20,19,15,8.0,7.5,4.5,19.5,8.0,8.26,0.0
2017,5,20,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,2.0,3.05,18.0,2.0,1.97,0.0
2017,5,21,6,0,0.0,4.0,3.1,18.0,4.0,3.85,0.0
2017,5,21,6,15,0.0,14.0,3.2,18.0,14.0,13.5,5.89
2017,5,21,6,30,0.0,24.0,3.3,18.0,24.0,23.15,14.61
2017,5,21,6,45,0.0,37.0,3.45,18.5,37.0,35.72,25.82
2017,5,21,7,0,0.0,50.0,3.6,19.0,50.0,48.3,34.95
2017,5,21,7,15,0.0,64.0,3.75,19.0,64.0,61.86,46.24
2017,5,21,7,30,0.0,78.0,3.9,19.0,78.0,75.25,57.23
2017,5,21,7,45,76.0,144.0,4.05,19.5,181.5,151.09,116.44
2017,5,21,8,0,152.0,210.0,4.2,20.0,285.0,232.93,180.1
2017,5,21,8,15,76.0,142.5,4.3,20.0,180.0,158.54,122.61
2017,5,21,8,30,0.0,75.0,4.4,20.0,75.0,72.55,53.88
2017,5,21,8,45,0.0,99.0,4.55,20.5,99.0,95.74,72.4
2017,5,21,9,0,0.0,123.0,4.7,21.0,123.0,118.65,90.39
2017,5,21,9,15,11.5,201.0,4.7,21.0,210.0,199.07,153.95
2017,5,21,9,30,23.0,279.0,4.7,21.0,297.0,280.35,216.84
2017,5,21,9,45,16.0,246.0,4.7,21.5,259.0,246.55,189.71
2017,5,21,10,0,9.0,213.0,4.7,22.0,221.0,211.45,161.8
2017,5,21,10,15,9.5,222.0,4.6,22.0,230.5,221.11,169.05
2017,5,21,10,30,10.0,231.0,4.5,22.0,240.0,230.82,176.25
2017,5,21,10,45,35.0,331.5,4.4,22.5,364.0,348.61,265.66
2017,5,21,11,0,60.0,432.0,4.3,23.0,488.0,468.98,353.78
2017,5,21,11,15,61.0,441.0,4.2,23.0,499.0,482.27,362.64
2017,5,21,11,30,62.0,450.0,4.1,23.0,510.0,495.49,371.82
2017,5,21,11,45,96.5,475.0,4.05,23.0,569.5,555.77,416.04
2017,5,21,12,0,131.0,500.0,4.0,23.0,629.0,620.56,462.63
2017,5,21,12,15,141.5,503.5,4.1,23.0,643.0,639.26,476.05
2017,5,21,12,30,152.0,507.0,4.2,23.0,657.0,657.69,489.52
2017,5,21,12,45,93.0,458.5,4.3,23.0,550.5,548.96,410.9
2017,5,21,13,0,34.0,410.0,4.4,23.0,444.0,442.82,332.65
2017,5,21,13,15,60.0,439.0,4.55,22.5,497.0,499.62,376.54
2017,5,21,13,30,86.0,468.0,4.7,22.0,550.0,556.5,419.77
2017,5,21,13,45,65.0,435.5,4.85,22.0,497.5,503.03,380.7
2017,5,21,14,0,44.0,403.0,5.0,22.0,445.0,449.38,341.32
2017,5,21,14,15,70.5,413.0,5.05,22.0,476.5,485.94,370.02
2017,5,21,14,30,97.0,423.0,5.1,22.0,508.0,521.62,397.67
2017,5,21,14,45,130.0,410.0,5.2,22.0,519.0,545.53,417.17
2017,5,21,15,0,163.0,397.0,5.3,22.0,530.0,559.91,429.78
2017,5,21,15,15,96.5,344.5,5.35,21.5,422.5,435.23,336.64
2017,5,21,15,30,30.0,292.0,5.4,21.0,315.0,321.6,249.39
2017,5,21,15,45,15.0,194.5,5.45,21.0,206.0,202.93,157.43
2017,5,21,16,0,0.0,97.0,5.5,21.0,97.0,93.94,70.59
2017,5,21,16,15,0.0,86.5,5.35,20.5,86.5,83.71,62.73
2017,5,21,16,30,0.0,76.0,5.2,20.0,76.0,73.51,54.77
2017,5,21,16,45,0.0,60.0,5.1,20.0,60.0,58.0,42.26
2017,5,21,17,0,0.0,44.0,5.0,20.0,44.0,42.51,29.64
2017,5,21,17,15,0.0,38.0,4.8,19.5,38.0,36.7,25.0
2017,5,21,17,30,0.0,32.0,4.6,19.0,32.0,30.89,20.3
2017,5,21,17,45,0.0,25.5,4.45,18.5,25.5,24.61,15.11
2017,5,21,18,0,0.0,19.0,4.3,18.0,19.0,18.33,9.84
2017,5,21,18,15,0.0,13.5,4.3,17.5,13.5,13.02,5.33
2017,5,21,18,30,0.0,8.0,4.3,17.0,8.0,7.71,0.78
2017,5,21,18,45,0.0,4.5,4.3,17.0,4.5,4.33,0.0
2017,5,21,19,0,0.0,1.0,4.3,17.0,1.0,0.96,0.0
2017,5,21,19,15,0.0,0.5,4.2,17.0,0.5,0.49,0.0
2017,5,21,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,21.5,13.0,3.45,15.0,14.5,12.78,0.0
2017,5,22,6,0,43.0,26.0,3.4,15.0,29.0,23.05,11.26
2017,5,22,6,15,103.0,50.5,3.4,15.0,67.0,42.86,31.35
2017,5,22,6,30,163.0,75.0,3.4,15.0,105.0,59.22,46.56
2017,5,22,6,45,233.0,93.5,3.4,15.5,152.5,75.39,56.54
2017,5,22,7,0,303.0,112.0,3.4,16.0,200.0,111.67,77.83
2017,5,22,7,15,151.5,62.0,3.4,16.5,106.0,72.35,48.86
2017,5,22,7,30,0.0,12.0,3.4,17.0,12.0,11.58,4.15
2017,5,22,7,45,24.5,104.0,3.4,17.5,116.5,103.8,80.24
2017,5,22,8,0,49.0,196.0,3.4,18.0,221.0,193.82,152.45
2017,5,22,8,15,24.5,146.5,3.45,18.0,159.0,146.36,114.35
2017,5,22,8,30,0.0,97.0,3.5,18.0,97.0,93.77,71.67
2017,5,22,8,45,2.0,137.0,3.6,18.5,138.5,132.63,102.79
2017,5,22,9,0,4.0,177.0,3.7,19.0,180.0,171.66,133.42
2017,5,22,9,15,13.0,226.0,3.85,19.5,236.0,223.32,173.59
2017,5,22,9,30,22.0,275.0,4.0,20.0,292.0,276.0,213.84
2017,5,22,9,45,26.0,300.0,4.15,20.5,321.0,301.99,233.0
2017,5,22,10,0,30.0,325.0,4.3,21.0,350.0,330.68,254.11
2017,5,22,10,15,27.0,328.0,4.45,21.0,351.5,333.96,256.21
2017,5,22,10,30,24.0,331.0,4.6,21.0,353.0,337.4,258.52
2017,5,22,10,45,21.0,322.0,4.85,21.5,341.5,327.9,250.69
2017,5,22,11,0,18.0,313.0,5.1,22.0,330.0,318.0,242.59
2017,5,22,11,15,20.0,332.5,5.15,22.0,351.5,339.71,258.89
2017,5,22,11,30,22.0,352.0,5.2,22.0,373.0,361.59,275.2
2017,5,22,11,45,19.0,329.0,5.3,22.5,348.0,337.55,256.47
2017,5,22,12,0,16.0,306.0,5.4,23.0,323.0,313.14,237.57
2017,5,22,12,15,14.5,276.5,5.05,23.5,291.5,283.5,214.57
2017,5,22,12,30,13.0,247.0,4.7,24.0,260.0,253.61,191.43
2017,5,22,12,45,12.0,231.5,4.35,24.5,244.0,237.74,178.95
2017,5,22,13,0,11.0,216.0,4.0,25.0,228.0,221.74,166.44
2017,5,22,13,15,14.0,260.5,3.7,25.0,274.5,268.72,201.91
2017,5,22,13,30,17.0,305.0,3.4,25.0,321.0,315.97,236.99
2017,5,22,13,45,20.0,324.0,3.15,25.0,343.0,338.05,253.24
2017,5,22,14,0,23.0,343.0,2.9,25.0,365.0,360.18,269.48
2017,5,22,14,15,19.0,308.5,2.85,25.0,326.0,321.79,241.32
2017,5,22,14,30,15.0,274.0,2.8,25.0,287.0,283.41,213.11
2017,5,22,14,45,9.5,218.0,2.8,25.0,226.5,222.29,167.39
2017,5,22,15,0,4.0,162.0,2.8,25.0,166.0,161.59,121.22
2017,5,22,15,15,2.5,157.5,2.8,25.0,160.5,155.76,117.0
2017,5,22,15,30,1.0,153.0,2.8,25.0,155.0,150.01,112.76
2017,5,22,15,45,0.5,142.5,2.85,25.0,143.5,139.23,104.65
2017,5,22,16,0,0.0,132.0,2.9,25.0,132.0,128.48,96.55
2017,5,22,16,15,0.0,123.0,2.9,25.0,123.0,119.64,89.92
2017,5,22,16,30,0.0,114.0,2.9,25.0,114.0,110.8,83.25
2017,5,22,16,45,27.5,153.5,2.9,25.0,167.0,172.36,132.92
2017,5,22,17,0,55.0,193.0,2.9,25.0,220.0,230.52,179.14
2017,5,22,17,15,50.0,170.0,2.8,24.5,192.0,201.64,157.0
2017,5,22,17,30,45.0,147.0,2.7,24.0,164.0,173.14,134.95
2017,5,22,17,45,261.0,112.0,2.6,23.5,186.5,239.41,188.0
2017,5,22,18,0,477.0,77.0,2.5,23.0,209.0,279.31,215.64
2017,5,22,18,15,403.5,65.5,2.25,22.0,160.0,213.57,160.6
2017,5,22,18,30,330.0,54.0,2.0,21.0,111.0,157.83,113.5
2017,5,22,18,45,224.0,38.5,1.75,20.5,71.0,98.61,64.94
2017,5,22,19,0,118.0,23.0,1.5,20.0,31.0,48.69,17.59
2017,5,22,19,15,59.0,11.5,1.6,19.5,15.5,17.99,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,5,45,60.0,14.0,0.5,17.5,18.5,13.76,0.0
2017,5,23,6,0,120.0,28.0,0.6,18.0,37.0,21.76,10.42
2017,5,23,6,15,211.5,45.5,0.8,18.5,78.0,34.73,24.06
2017,5,23,6,30,303.0,63.0,1.0,19.0,119.0,47.02,35.32
2017,5,23,6,45,151.5,56.5,1.2,19.5,84.5,47.19,32.73
2017,5,23,7,0,0.0,50.0,1.4,20.0,50.0,48.3,34.82
2017,5,23,7,15,11.0,96.0,1.5,20.5,100.5,92.18,70.46
2017,5,23,7,30,22.0,142.0,1.6,21.0,151.0,136.24,105.41
2017,5,23,7,45,135.5,172.0,1.7,21.5,238.0,185.85,140.78
2017,5,23,8,0,249.0,202.0,1.8,22.0,325.0,251.96,190.18
2017,5,23,8,15,236.5,229.5,1.8,22.5,357.0,287.9,218.88
2017,5,23,8,30,224.0,257.0,1.8,23.0,389.0,325.48,247.99
2017,5,23,8,45,163.5,282.5,1.8,23.5,383.5,334.47,254.78
2017,5,23,9,0,103.0,308.0,1.8,24.0,378.0,339.54,257.73
2017,5,23,9,15,55.0,253.0,1.75,24.5,291.0,269.91,204.62
