Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,9,30,7.0,198.0,1.7,25.0,204.0,194.46,146.32
2017,5,23,9,45,9.5,219.5,1.65,25.5,227.5,217.17,163.16
2017,5,23,10,0,12.0,241.0,1.6,26.0,251.0,240.18,179.72
2017,5,23,10,15,13.5,259.5,1.55,26.0,271.0,259.86,193.97
2017,5,23,10,30,15.0,278.0,1.5,26.0,291.0,279.72,208.25
2017,5,23,10,45,403.0,229.0,1.5,26.5,602.5,555.62,416.91
2017,5,23,11,0,791.0,180.0,1.5,27.0,914.0,856.13,620.29
2017,5,23,11,15,795.5,181.5,1.5,27.0,933.0,886.8,636.16
2017,5,23,11,30,800.0,183.0,1.5,27.0,952.0,915.12,653.39
2017,5,23,11,45,807.5,180.5,1.5,27.5,965.0,939.91,667.04
2017,5,23,12,0,815.0,178.0,1.5,28.0,978.0,962.19,679.09
2017,5,23,12,15,532.0,338.5,1.55,28.0,861.5,862.99,612.59
2017,5,23,12,30,249.0,499.0,1.6,28.0,745.0,745.16,528.27
2017,5,23,12,45,192.0,500.0,1.65,28.0,689.5,694.15,494.68
2017,5,23,13,0,135.0,501.0,1.7,28.0,634.0,641.44,458.7
2017,5,23,13,15,158.0,495.5,1.75,28.0,649.0,661.29,473.71
2017,5,23,13,30,181.0,490.0,1.8,28.0,664.0,680.31,487.6
2017,5,23,13,45,211.5,474.5,1.9,28.0,673.5,695.44,499.67
2017,5,23,14,0,242.0,459.0,2.0,28.0,683.0,709.02,510.8
2017,5,23,14,15,222.0,447.0,2.3,27.5,647.5,675.4,490.87
2017,5,23,14,30,202.0,435.0,2.6,27.0,612.0,641.43,470.35
2017,5,23,14,45,103.0,299.5,2.9,27.0,389.5,404.69,303.08
2017,5,23,15,0,4.0,164.0,3.2,27.0,167.0,163.56,121.53
2017,5,23,15,15,2.0,150.0,3.75,26.0,151.5,147.89,110.57
2017,5,23,15,30,0.0,136.0,4.3,25.0,136.0,132.33,99.13
2017,5,23,15,45,0.0,80.0,4.85,24.5,80.0,77.44,56.31
2017,5,23,16,0,0.0,24.0,5.4,24.0,24.0,23.2,13.09
2017,5,23,16,15,0.0,81.5,5.9,23.0,81.5,78.86,58.23
2017,5,23,16,30,0.0,139.0,6.4,22.0,139.0,135.74,104.52
2017,5,23,16,45,31.5,167.5,6.9,21.0,183.0,189.61,149.54
2017,5,23,17,0,63.0,196.0,7.4,20.0,227.0,238.52,190.6
2017,5,23,17,15,56.0,172.5,7.1,19.5,197.5,207.62,166.11
2017,5,23,17,30,49.0,149.0,6.8,19.0,168.0,177.28,141.78
2017,5,23,17,45,44.0,126.0,6.55,18.5,141.0,149.0,118.72
2017,5,23,18,0,39.0,103.0,6.3,18.0,114.0,121.13,95.56
2017,5,23,18,15,26.0,80.5,5.9,17.5,87.5,91.53,70.62
2017,5,23,18,30,13.0,58.0,5.5,17.0,61.0,61.43,45.13
2017,5,23,18,45,6.5,37.5,5.15,17.0,39.0,38.59,25.4
2017,5,23,19,0,0.0,17.0,4.8,17.0,17.0,16.41,3.93
2017,5,23,19,15,0.0,8.5,4.7,16.5,8.5,8.36,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,85.0,14.5,3.4,12.5,21.0,14.25,0.0
2017,5,24,6,0,170.0,29.0,3.7,13.0,42.0,22.58,11.49
2017,5,24,6,15,282.0,43.0,3.65,13.5,86.0,32.67,22.78
2017,5,24,6,30,394.0,57.0,3.6,14.0,130.0,42.74,32.27
2017,5,24,6,45,464.5,68.0,3.55,15.0,182.0,54.45,36.87
2017,5,24,7,0,535.0,79.0,3.5,16.0,234.0,97.06,57.2
2017,5,24,7,15,586.5,86.5,3.6,17.0,290.0,142.49,88.24
2017,5,24,7,30,638.0,94.0,3.7,18.0,346.0,193.96,129.07
2017,5,24,7,45,676.5,99.5,3.8,19.5,402.0,246.33,173.2
2017,5,24,8,0,715.0,105.0,3.9,21.0,458.0,302.8,221.04
2017,5,24,8,15,742.0,109.5,3.9,21.5,512.5,358.12,268.56
2017,5,24,8,30,769.0,114.0,3.9,22.0,567.0,418.28,318.75
2017,5,24,8,45,791.5,117.0,3.95,23.0,618.5,474.14,363.78
2017,5,24,9,0,814.0,120.0,4.0,24.0,670.0,531.23,408.23
2017,5,24,9,15,829.0,123.0,3.95,24.5,716.5,585.02,449.38
2017,5,24,9,30,844.0,126.0,3.9,25.0,763.0,638.72,489.17
2017,5,24,9,45,857.5,127.5,3.9,25.5,804.5,689.66,525.95
2017,5,24,10,0,871.0,129.0,3.9,26.0,846.0,740.49,561.23
2017,5,24,10,15,879.5,131.0,3.85,26.0,881.0,785.88,591.51
2017,5,24,10,30,888.0,133.0,3.8,26.0,916.0,829.55,620.28
2017,5,24,10,45,897.5,132.0,3.8,26.5,944.5,869.31,645.05
2017,5,24,11,0,907.0,131.0,3.8,27.0,973.0,906.98,668.14
2017,5,24,11,15,911.0,132.0,3.8,27.5,992.5,939.37,687.5
2017,5,24,11,30,915.0,133.0,3.8,28.0,1012.0,968.99,704.9
2017,5,24,11,45,926.0,127.5,3.8,28.5,1026.5,996.05,720.54
2017,5,24,12,0,937.0,122.0,3.8,29.0,1041.0,1020.31,734.31
2017,5,24,12,15,937.5,122.0,3.75,29.0,1044.5,1036.74,744.18
2017,5,24,12,30,938.0,122.0,3.7,29.0,1048.0,1049.86,752.05
2017,5,24,12,45,939.5,119.5,3.7,29.0,1044.0,1058.15,757.3
2017,5,24,13,0,941.0,117.0,3.7,29.0,1040.0,1062.95,760.49
2017,5,24,13,15,938.5,116.5,3.6,29.0,1026.5,1062.2,759.54
2017,5,24,13,30,936.0,116.0,3.5,29.0,1013.0,1057.87,756.47
2017,5,24,13,45,933.5,113.5,3.45,29.5,992.5,1047.96,748.88
2017,5,24,14,0,931.0,111.0,3.4,30.0,972.0,1034.51,739.22
2017,5,24,14,15,925.0,110.0,3.3,30.0,943.0,1015.77,727.42
2017,5,24,14,30,919.0,109.0,3.2,30.0,914.0,993.78,713.68
2017,5,24,14,45,910.5,107.5,3.1,30.0,878.5,965.83,696.17
2017,5,24,15,0,902.0,106.0,3.0,30.0,843.0,935.05,676.88
2017,5,24,15,15,891.0,104.0,2.9,30.0,801.0,898.87,654.06
2017,5,24,15,30,880.0,102.0,2.8,30.0,759.0,860.38,629.66
2017,5,24,15,45,867.5,98.5,2.7,30.0,712.0,816.97,601.84
2017,5,24,16,0,855.0,95.0,2.6,30.0,665.0,771.8,572.63
2017,5,24,16,15,836.5,92.0,2.4,29.5,614.0,724.58,542.24
2017,5,24,16,30,818.0,89.0,2.2,29.0,563.0,673.05,508.42
2017,5,24,16,45,794.5,85.0,2.05,29.0,508.5,616.7,468.57
2017,5,24,17,0,771.0,81.0,1.9,29.0,454.0,560.64,427.39
2017,5,24,17,15,737.5,76.5,1.6,28.5,398.0,499.09,381.24
2017,5,24,17,30,704.0,72.0,1.3,28.0,342.0,439.47,335.15
2017,5,24,17,45,656.0,66.5,1.05,27.5,286.5,375.52,284.64
2017,5,24,18,0,608.0,61.0,0.8,27.0,231.0,314.79,235.14
2017,5,24,18,15,535.0,53.0,0.85,26.0,178.5,247.34,180.72
2017,5,24,18,30,462.0,45.0,0.9,25.0,126.0,187.55,131.1
2017,5,24,18,45,341.0,34.0,0.95,24.5,82.0,121.68,77.96
2017,5,24,19,0,220.0,23.0,1.0,24.0,38.0,67.39,27.76
2017,5,24,19,15,110.0,11.5,1.1,23.0,19.0,24.02,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,121.5,13.5,3.95,16.5,23.0,13.27,0.0
2017,5,25,6,0,243.0,27.0,4.1,17.0,46.0,21.19,10.36
2017,5,25,6,15,355.5,38.0,4.25,17.5,91.0,28.48,18.8
2017,5,25,6,30,468.0,49.0,4.4,18.0,136.0,35.26,25.2
2017,5,25,6,45,538.0,56.5,4.6,18.5,188.5,45.45,27.94
2017,5,25,7,0,608.0,64.0,4.8,19.0,241.0,89.28,47.38
2017,5,25,7,15,654.0,70.0,5.2,20.0,296.5,136.99,79.91
2017,5,25,7,30,700.0,76.0,5.6,21.0,352.0,189.99,122.27
2017,5,25,7,45,731.5,80.5,6.1,22.0,407.0,245.87,170.22
2017,5,25,8,0,763.0,85.0,6.6,23.0,462.0,302.15,219.23
2017,5,25,8,15,786.0,88.5,6.7,23.5,515.5,357.48,267.66
2017,5,25,8,30,809.0,92.0,6.8,24.0,569.0,414.58,316.56
2017,5,25,8,45,823.0,96.5,6.95,25.0,618.0,469.92,362.28
2017,5,25,9,0,837.0,101.0,7.1,26.0,667.0,528.04,408.58
2017,5,25,9,15,850.0,103.5,7.1,26.5,712.5,580.95,450.26
2017,5,25,9,30,863.0,106.0,7.1,27.0,758.0,633.48,490.47
2017,5,25,9,45,868.0,110.5,7.15,28.0,796.5,681.93,525.57
2017,5,25,10,0,873.0,115.0,7.2,29.0,835.0,728.8,557.62
2017,5,25,10,15,881.0,116.5,7.1,29.5,869.0,773.33,587.15
2017,5,25,10,30,889.0,118.0,7.0,30.0,903.0,816.11,615.0
2017,5,25,10,45,891.0,121.5,6.9,30.5,928.5,853.88,638.95
2017,5,25,11,0,893.0,125.0,6.8,31.0,954.0,889.1,660.85
2017,5,25,11,15,897.0,126.0,6.7,31.0,974.0,921.03,681.64
2017,5,25,11,30,901.0,127.0,6.6,31.0,994.0,950.24,700.48
2017,5,25,11,45,900.5,129.5,6.55,31.5,1004.5,973.83,714.23
2017,5,25,12,0,900.0,132.0,6.5,32.0,1015.0,994.3,725.84
2017,5,25,12,15,900.5,132.0,6.4,32.0,1018.5,1010.18,735.63
2017,5,25,12,30,901.0,132.0,6.3,32.0,1022.0,1022.9,743.39
2017,5,25,12,45,899.0,132.5,6.25,32.5,1017.0,1030.41,746.52
2017,5,25,13,0,897.0,133.0,6.2,33.0,1012.0,1034.62,747.57
2017,5,25,13,15,894.0,132.5,6.1,33.0,999.0,1033.45,746.47
2017,5,25,13,30,891.0,132.0,6.0,33.0,986.0,1028.89,743.28
2017,5,25,13,45,886.0,131.0,5.9,33.5,965.0,1018.45,734.82
2017,5,25,14,0,881.0,130.0,5.8,34.0,944.0,1004.73,724.37
2017,5,25,14,15,874.0,128.5,5.7,34.0,916.0,985.35,711.87
2017,5,25,14,30,867.0,127.0,5.6,34.0,888.0,962.93,697.47
2017,5,25,14,45,854.0,127.5,5.55,34.0,852.0,934.1,679.19
2017,5,25,15,0,841.0,128.0,5.5,34.0,816.0,902.84,659.31
2017,5,25,15,15,829.0,125.5,5.4,34.0,775.0,871.74,639.25
2017,5,25,15,30,817.0,123.0,5.3,34.0,734.0,833.73,614.47
2017,5,25,15,45,801.5,119.5,5.2,34.0,687.5,789.93,585.62
2017,5,25,16,0,786.0,116.0,5.1,34.0,641.0,744.74,555.63
2017,5,25,16,15,765.5,112.5,5.0,33.5,591.0,694.74,523.07
2017,5,25,16,30,745.0,109.0,4.9,33.0,541.0,644.3,489.15
2017,5,25,16,45,717.5,104.5,4.85,33.0,488.0,589.57,449.43
2017,5,25,17,0,690.0,100.0,4.8,33.0,435.0,534.18,408.35
2017,5,25,17,15,654.0,94.0,4.5,32.0,380.5,473.57,363.41
2017,5,25,17,30,618.0,88.0,4.2,31.0,326.0,415.29,318.95
2017,5,25,17,45,566.0,81.0,3.95,30.5,272.5,351.36,268.27
2017,5,25,18,0,514.0,74.0,3.7,30.0,219.0,292.1,219.92
2017,5,25,18,15,441.0,64.0,3.55,29.0,168.5,227.51,167.19
2017,5,25,18,30,368.0,54.0,3.4,28.0,118.0,169.49,119.14
2017,5,25,18,45,256.5,39.5,3.3,27.5,77.0,107.63,69.54
2017,5,25,19,0,145.0,25.0,3.2,27.0,36.0,56.51,24.42
2017,5,25,19,15,72.5,12.5,3.45,26.5,18.0,20.75,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,5.0,3.35,22.5,5.0,4.91,0.0
2017,5,26,6,0,0.0,10.0,3.5,23.0,10.0,9.64,1.54
2017,5,26,6,15,0.0,21.0,3.65,23.5,21.0,20.26,11.39
2017,5,26,6,30,0.0,32.0,3.8,24.0,32.0,30.89,20.8
2017,5,26,6,45,0.0,46.0,4.0,24.5,46.0,44.43,30.86
2017,5,26,7,0,0.0,60.0,4.2,25.0,60.0,57.99,41.96
2017,5,26,7,15,0.0,74.5,4.3,25.5,74.5,71.66,52.94
2017,5,26,7,30,0.0,89.0,4.4,26.0,89.0,85.38,63.75
2017,5,26,7,45,0.0,107.0,4.55,26.5,107.0,102.36,76.97
2017,5,26,8,0,0.0,125.0,4.7,27.0,125.0,119.4,90.03
2017,5,26,8,15,0.0,127.0,4.7,27.5,127.0,121.73,91.32
2017,5,26,8,30,0.0,129.0,4.7,28.0,129.0,123.93,92.53
2017,5,26,8,45,6.5,176.0,4.75,28.5,181.0,171.19,128.66
2017,5,26,9,0,13.0,223.0,4.8,29.0,233.0,219.13,164.67
2017,5,26,9,15,13.0,231.5,4.7,29.0,241.5,228.43,171.23
2017,5,26,9,30,13.0,240.0,4.6,29.0,250.0,237.68,177.77
2017,5,26,9,45,20.0,278.5,4.6,29.5,294.5,279.75,208.61
2017,5,26,10,0,27.0,317.0,4.6,30.0,339.0,320.94,238.28
2017,5,26,10,15,29.0,328.5,4.55,30.0,353.5,335.74,248.7
2017,5,26,10,30,31.0,340.0,4.5,30.0,368.0,350.69,259.25
2017,5,26,10,45,18.5,249.0,4.45,30.5,266.0,255.83,188.71
2017,5,26,11,0,6.0,158.0,4.4,31.0,164.0,158.18,115.28
2017,5,26,11,15,6.0,161.0,4.3,31.5,167.5,161.38,117.45
2017,5,26,11,30,6.0,164.0,4.2,32.0,171.0,164.57,119.49
2017,5,26,11,45,7.0,166.0,4.15,32.5,174.0,167.72,121.57
2017,5,26,12,0,8.0,168.0,4.1,33.0,177.0,170.9,123.66
2017,5,26,12,15,60.5,319.0,4.0,33.0,379.5,373.07,272.58
2017,5,26,12,30,113.0,470.0,3.9,33.0,582.0,581.5,418.25
2017,5,26,12,45,102.5,478.5,3.85,33.5,579.5,578.01,413.6
2017,5,26,13,0,92.0,487.0,3.8,34.0,577.0,578.32,412.5
2017,5,26,13,15,242.0,455.0,3.7,34.0,688.5,709.44,506.11
2017,5,26,13,30,392.0,423.0,3.6,34.0,800.0,828.47,588.36
2017,5,26,13,45,437.5,404.0,3.55,34.0,816.0,859.01,608.92
2017,5,26,14,0,483.0,385.0,3.5,34.0,832.0,882.07,625.24
2017,5,26,14,15,639.5,270.0,3.45,34.0,843.0,912.65,651.09
2017,5,26,14,30,796.0,155.0,3.4,34.0,854.0,929.68,663.39
2017,5,26,14,45,551.0,266.5,3.4,34.5,741.5,802.38,577.2
2017,5,26,15,0,306.0,378.0,3.4,35.0,629.0,676.66,486.02
2017,5,26,15,15,526.5,262.0,3.35,34.5,667.0,748.93,544.03
2017,5,26,15,30,747.0,146.0,3.3,34.0,705.0,798.79,582.64
2017,5,26,15,45,653.5,175.5,3.3,34.0,642.5,731.35,537.92
2017,5,26,16,0,560.0,205.0,3.3,34.0,580.0,662.48,489.67
2017,5,26,16,15,593.5,175.0,3.25,33.5,545.0,636.32,474.33
2017,5,26,16,30,627.0,145.0,3.2,33.0,510.0,602.84,453.13
2017,5,26,16,45,528.5,155.0,3.2,33.0,442.0,517.85,391.38
2017,5,26,17,0,430.0,165.0,3.2,33.0,374.0,444.06,336.63
2017,5,26,17,15,402.5,149.5,2.95,32.5,326.5,391.03,297.5
2017,5,26,17,30,375.0,134.0,2.7,32.0,279.0,339.96,258.78
2017,5,26,17,45,327.5,119.0,2.45,31.5,231.0,277.72,210.66
2017,5,26,18,0,280.0,104.0,2.2,31.0,183.0,225.54,169.3
2017,5,26,18,15,229.0,85.0,2.15,30.0,140.5,172.64,127.17
2017,5,26,18,30,178.0,66.0,2.1,29.0,98.0,125.23,88.9
2017,5,26,18,45,108.0,45.0,2.05,28.5,62.5,76.74,50.44
2017,5,26,19,0,38.0,24.0,2.0,28.0,27.0,32.63,13.69
2017,5,26,19,15,19.0,12.0,2.3,27.5,13.5,14.04,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,37.5,14.0,3.55,23.5,17.5,13.76,0.0
2017,5,27,6,0,75.0,28.0,3.6,24.0,35.0,23.36,11.84
2017,5,27,6,15,146.0,50.0,3.8,24.5,74.0,40.56,28.29
2017,5,27,6,30,217.0,72.0,4.0,25.0,113.0,57.09,42.92
2017,5,27,6,45,275.5,90.0,4.25,25.5,159.5,74.47,52.59
2017,5,27,7,0,334.0,108.0,4.5,26.0,206.0,108.02,70.54
2017,5,27,7,15,253.0,134.0,4.6,26.0,217.0,144.63,100.85
2017,5,27,7,30,172.0,160.0,4.7,26.0,228.0,172.1,126.21
2017,5,27,7,45,94.5,168.0,4.85,26.5,206.5,172.81,129.78
2017,5,27,8,0,17.0,176.0,5.0,27.0,185.0,170.5,129.86
2017,5,27,8,15,54.5,217.0,5.05,27.5,249.0,219.0,166.42
2017,5,27,8,30,92.0,258.0,5.1,28.0,313.0,275.21,208.7
2017,5,27,8,45,94.0,282.5,5.15,28.5,342.5,304.97,230.68
2017,5,27,9,0,96.0,307.0,5.2,29.0,372.0,334.97,252.53
2017,5,27,9,15,103.0,331.5,5.2,29.5,406.0,368.03,276.32
2017,5,27,9,30,110.0,356.0,5.2,30.0,440.0,401.76,300.28
2017,5,27,9,45,60.0,292.0,5.2,30.5,338.5,316.95,236.32
2017,5,27,10,0,10.0,228.0,5.2,31.0,237.0,226.38,167.3
2017,5,27,10,15,12.0,236.0,5.15,31.5,247.0,236.3,174.25
2017,5,27,10,30,14.0,244.0,5.1,32.0,257.0,246.36,181.14
2017,5,27,10,45,19.5,299.5,5.05,32.5,318.0,305.0,223.6
2017,5,27,11,0,25.0,355.0,5.0,33.0,379.0,364.68,265.93
2017,5,27,11,15,28.5,360.0,4.95,33.0,387.0,374.71,272.85
2017,5,27,11,30,32.0,365.0,4.9,33.0,395.0,384.87,280.0
2017,5,27,11,45,52.5,419.5,4.85,33.5,471.0,459.52,332.57
2017,5,27,12,0,73.0,474.0,4.8,34.0,547.0,535.57,384.81
2017,5,27,12,15,63.5,464.5,4.75,34.0,528.0,520.07,373.36
2017,5,27,12,30,54.0,455.0,4.7,34.0,509.0,503.84,361.76
2017,5,27,12,45,57.5,458.0,4.7,34.0,515.0,512.47,367.97
2017,5,27,13,0,61.0,461.0,4.7,34.0,521.0,520.85,373.96
2017,5,27,13,15,68.0,448.5,4.7,34.0,514.5,516.71,371.6
2017,5,27,13,30,75.0,436.0,4.7,34.0,508.0,512.12,369.02
2017,5,27,13,45,98.0,449.5,4.7,34.5,541.5,549.61,395.22
2017,5,27,14,0,121.0,463.0,4.7,35.0,575.0,593.51,425.31
2017,5,27,14,15,186.5,445.5,4.7,35.0,612.5,638.88,458.93
2017,5,27,14,30,252.0,428.0,4.7,35.0,650.0,688.5,495.02
2017,5,27,14,45,256.5,408.5,4.7,35.0,626.5,668.53,482.27
2017,5,27,15,0,261.0,389.0,4.7,35.0,603.0,647.24,468.89
2017,5,27,15,15,478.0,281.5,4.65,34.5,649.5,726.56,531.96
2017,5,27,15,30,695.0,174.0,4.6,34.0,696.0,787.07,579.94
2017,5,27,15,45,677.0,169.0,4.6,34.0,651.0,743.83,551.3
2017,5,27,16,0,659.0,164.0,4.6,34.0,606.0,699.7,521.71
2017,5,27,16,15,635.5,158.0,4.45,33.5,557.5,649.83,487.91
2017,5,27,16,30,612.0,152.0,4.3,33.0,509.0,600.06,453.5
2017,5,27,16,45,572.0,148.0,4.2,33.0,456.5,541.99,411.34
2017,5,27,17,0,532.0,144.0,4.1,33.0,404.0,483.59,368.19
2017,5,27,17,15,493.0,134.5,3.7,32.5,352.5,425.56,324.76
2017,5,27,17,30,454.0,125.0,3.3,32.0,301.0,370.49,282.55
2017,5,27,17,45,369.0,118.5,2.95,31.5,247.0,301.07,228.62
2017,5,27,18,0,284.0,112.0,2.6,31.0,193.0,236.18,177.6
2017,5,27,18,15,226.5,92.0,2.5,30.0,147.5,179.79,132.88
2017,5,27,18,30,169.0,72.0,2.4,29.0,102.0,129.6,92.62
2017,5,27,18,45,84.5,47.0,2.35,28.5,62.0,70.96,46.84
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,21.39,8.19
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,10.81,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,29.5,14.0,1.3,22.5,16.5,13.76,0.0
2017,5,28,6,0,59.0,28.0,1.4,23.0,33.0,24.77,13.12
2017,5,28,6,15,122.5,51.5,1.4,23.5,71.5,41.68,29.4
2017,5,28,6,30,186.0,75.0,1.4,24.0,110.0,59.25,44.96
2017,5,28,6,45,237.5,95.5,1.4,24.5,155.5,78.14,56.0
2017,5,28,7,0,289.0,116.0,1.4,25.0,201.0,114.99,77.8
2017,5,28,7,15,279.0,133.0,1.3,25.0,229.5,147.27,101.78
2017,5,28,7,30,269.0,150.0,1.2,25.0,258.0,178.37,127.0
2017,5,28,7,45,273.0,175.0,1.2,25.5,297.5,218.35,158.98
2017,5,28,8,0,277.0,200.0,1.2,26.0,337.0,258.92,191.13
2017,5,28,8,15,215.5,232.0,1.2,26.5,346.0,285.94,213.4
2017,5,28,8,30,154.0,264.0,1.2,27.0,355.0,302.79,226.65
2017,5,28,8,45,228.0,279.0,1.2,27.5,427.0,361.32,269.38
2017,5,28,9,0,302.0,294.0,1.2,28.0,499.0,424.62,314.96
2017,5,28,9,15,256.0,326.0,1.2,28.0,508.0,445.11,329.02
2017,5,28,9,30,210.0,358.0,1.2,28.0,517.0,463.0,340.79
2017,5,28,9,45,272.0,365.5,1.25,28.5,583.0,521.5,381.93
2017,5,28,10,0,334.0,373.0,1.3,29.0,649.0,587.1,426.91
2017,5,28,10,15,276.5,405.0,1.3,29.0,639.5,590.43,427.06
2017,5,28,10,30,219.0,437.0,1.3,29.0,630.0,589.49,424.53
2017,5,28,10,45,179.5,453.0,1.35,29.5,614.5,582.64,418.01
2017,5,28,11,0,140.0,469.0,1.4,30.0,599.0,572.67,409.32
2017,5,28,11,15,149.0,480.5,1.45,30.0,622.0,598.68,427.03
2017,5,28,11,30,158.0,492.0,1.5,30.0,645.0,624.84,444.5
2017,5,28,11,45,232.0,486.0,1.6,30.5,712.5,695.0,492.36
2017,5,28,12,0,306.0,480.0,1.7,31.0,780.0,769.8,541.93
2017,5,28,12,15,274.0,490.5,1.7,31.0,760.5,757.32,532.17
2017,5,28,12,30,242.0,501.0,1.7,31.0,741.0,739.35,519.7
2017,5,28,12,45,133.0,434.5,1.75,31.0,566.5,568.9,405.57
2017,5,28,13,0,24.0,368.0,1.8,31.0,392.0,384.55,276.81
2017,5,28,13,15,64.0,423.5,1.85,31.0,486.0,487.23,350.57
2017,5,28,13,30,104.0,479.0,1.9,31.0,580.0,584.99,417.76
2017,5,28,13,45,126.5,473.5,1.95,31.0,593.0,609.19,434.64
2017,5,28,14,0,149.0,468.0,2.0,31.0,606.0,626.1,447.22
2017,5,28,14,15,115.0,443.0,2.0,31.0,547.5,566.76,406.69
2017,5,28,14,30,81.0,418.0,2.0,31.0,489.0,500.45,361.28
2017,5,28,14,45,159.0,406.0,2.05,31.5,539.0,567.6,410.35
2017,5,28,15,0,237.0,394.0,2.1,32.0,589.0,623.3,450.09
2017,5,28,15,15,222.5,374.5,2.1,32.0,550.5,584.66,424.02
2017,5,28,15,30,208.0,355.0,2.1,32.0,512.0,546.03,398.31
2017,5,28,15,45,107.5,275.0,2.15,32.0,356.0,373.27,275.82
2017,5,28,16,0,7.0,195.0,2.2,32.0,200.0,196.84,144.92
2017,5,28,16,15,3.5,128.5,2.15,31.5,131.0,127.65,93.55
2017,5,28,16,30,0.0,62.0,2.1,31.0,62.0,59.95,41.57
2017,5,28,16,45,0.0,54.0,2.1,31.0,54.0,52.2,35.69
2017,5,28,17,0,0.0,46.0,2.1,31.0,46.0,44.44,29.71
2017,5,28,17,15,0.0,40.0,1.9,30.5,40.0,38.63,25.28
2017,5,28,17,30,0.0,34.0,1.7,30.0,34.0,32.83,20.79
2017,5,28,17,45,0.0,28.0,1.5,29.5,28.0,27.02,16.23
2017,5,28,18,0,0.0,22.0,1.3,29.0,22.0,21.22,11.59
2017,5,28,18,15,0.0,17.0,1.3,28.5,17.0,16.39,7.66
2017,5,28,18,30,0.0,12.0,1.3,28.0,12.0,11.57,3.67
2017,5,28,18,45,0.0,7.5,1.3,27.5,7.5,7.23,0.04
2017,5,28,19,0,0.0,3.0,1.3,27.0,3.0,2.89,0.0
2017,5,28,19,15,0.0,1.5,1.4,26.5,1.5,1.47,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,6.39,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,12.54,4.0
2017,5,29,6,15,0.0,28.5,3.2,20.0,28.5,27.52,17.83
2017,5,29,6,30,0.0,44.0,3.3,20.0,44.0,42.4,31.19
2017,5,29,6,45,0.0,63.0,3.4,20.0,63.0,59.81,44.26
2017,5,29,7,0,0.0,82.0,3.5,20.0,82.0,77.45,59.0
2017,5,29,7,15,6.0,109.5,3.6,20.0,112.0,103.38,80.06
2017,5,29,7,30,12.0,137.0,3.7,20.0,142.0,130.24,101.56
2017,5,29,7,45,15.5,157.5,3.85,20.0,164.5,151.32,118.25
2017,5,29,8,0,19.0,178.0,4.0,20.0,187.0,172.88,135.2
2017,5,29,8,15,16.5,189.5,4.0,20.0,198.5,184.7,144.32
2017,5,29,8,30,14.0,201.0,4.0,20.0,210.0,196.13,153.02
2017,5,29,8,45,11.5,204.5,4.0,20.0,212.5,199.85,155.55
2017,5,29,9,0,9.0,208.0,4.0,20.0,215.0,203.14,157.71
2017,5,29,9,15,14.5,238.5,3.9,20.5,249.5,235.78,182.55
2017,5,29,9,30,20.0,269.0,3.8,21.0,284.0,269.09,207.51
2017,5,29,9,45,38.0,317.5,3.7,21.5,348.5,325.86,250.21
2017,5,29,10,0,56.0,366.0,3.6,22.0,413.0,386.81,295.16
2017,5,29,10,15,76.0,397.0,3.4,22.0,463.0,434.88,330.38
2017,5,29,10,30,96.0,428.0,3.2,22.0,513.0,484.67,366.36
2017,5,29,10,45,90.5,439.0,3.0,22.5,521.5,496.1,372.75
2017,5,29,11,0,85.0,450.0,2.8,23.0,530.0,506.93,378.76
2017,5,29,11,15,109.5,469.5,2.65,23.5,574.0,552.03,410.04
2017,5,29,11,30,134.0,489.0,2.5,24.0,618.0,599.85,442.39
2017,5,29,11,45,203.5,489.0,2.45,24.5,687.5,671.02,492.17
2017,5,29,12,0,273.0,489.0,2.4,25.0,757.0,746.77,543.66
2017,5,29,12,15,288.5,486.5,2.4,25.0,771.0,767.28,557.25
2017,5,29,12,30,304.0,484.0,2.4,25.0,785.0,787.05,570.76
2017,5,29,12,45,319.5,475.0,2.4,25.0,790.0,799.31,579.44
2017,5,29,13,0,335.0,466.0,2.4,25.0,795.0,810.25,587.34
2017,5,29,13,15,361.5,445.5,2.25,25.0,796.5,819.04,593.34
2017,5,29,13,30,388.0,425.0,2.1,25.0,798.0,826.0,598.09
2017,5,29,13,45,572.0,313.0,2.0,25.5,850.0,899.97,651.26
2017,5,29,14,0,756.0,201.0,1.9,26.0,902.0,959.62,690.13
2017,5,29,14,15,748.5,198.5,1.7,26.0,875.0,944.67,678.32
2017,5,29,14,30,741.0,196.0,1.5,26.0,848.0,923.18,663.11
2017,5,29,14,45,525.5,286.5,1.3,26.0,740.0,799.34,578.23
2017,5,29,15,0,310.0,377.0,1.1,26.0,632.0,679.04,492.07
2017,5,29,15,15,490.0,285.0,1.0,26.0,664.5,740.82,539.73
2017,5,29,15,30,670.0,193.0,0.9,26.0,697.0,786.1,573.45
2017,5,29,15,45,655.0,185.5,0.85,26.0,653.0,743.59,545.06
2017,5,29,16,0,640.0,178.0,0.8,26.0,609.0,700.04,516.54
2017,5,29,16,15,616.0,171.5,0.85,26.0,560.5,650.05,484.14
2017,5,29,16,30,592.0,165.0,0.9,26.0,512.0,600.23,450.99
2017,5,29,16,45,561.0,157.0,0.95,26.0,461.0,542.05,410.96
2017,5,29,17,0,530.0,149.0,1.0,26.0,410.0,488.38,372.89
2017,5,29,17,15,490.0,139.5,0.95,25.5,358.0,429.9,330.18
2017,5,29,17,30,450.0,130.0,0.9,25.0,306.0,374.46,288.48
2017,5,29,17,45,391.5,118.5,0.9,25.0,254.5,311.85,239.8
2017,5,29,18,0,333.0,107.0,0.9,25.0,203.0,254.89,194.38
2017,5,29,18,15,266.0,90.0,1.0,24.5,156.0,191.47,143.7
2017,5,29,18,30,199.0,73.0,1.1,24.0,109.0,139.58,101.51
2017,5,29,18,45,120.5,50.5,1.2,23.5,70.0,86.13,58.72
2017,5,29,19,0,42.0,28.0,1.3,23.0,31.0,38.26,19.24
2017,5,29,19,15,21.0,14.0,1.5,22.5,15.5,16.31,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,24.0,16.0,0.3,20.5,18.0,15.73,0.0
2017,5,30,6,0,48.0,32.0,0.3,21.0,36.0,27.88,15.91
2017,5,30,6,15,117.0,55.5,0.4,21.5,75.5,44.67,32.27
2017,5,30,6,30,186.0,79.0,0.5,22.0,115.0,62.15,47.84
2017,5,30,6,45,257.5,96.0,0.65,22.5,163.0,79.04,56.84
2017,5,30,7,0,329.0,113.0,0.8,23.0,211.0,115.77,77.51
2017,5,30,7,15,381.0,126.5,1.05,23.5,262.0,151.61,101.46
2017,5,30,7,30,433.0,140.0,1.3,24.0,313.0,197.01,135.8
2017,5,30,7,45,478.0,149.0,1.55,24.5,366.0,242.72,172.24
2017,5,30,8,0,523.0,158.0,1.8,25.0,419.0,293.28,213.14
2017,5,30,8,15,554.0,166.0,1.9,25.5,470.0,342.64,253.18
2017,5,30,8,30,585.0,174.0,2.0,26.0,521.0,394.94,294.76
2017,5,30,8,45,615.5,178.0,2.15,26.5,570.5,445.75,334.55
2017,5,30,9,0,646.0,182.0,2.3,27.0,620.0,499.0,375.23
2017,5,30,9,15,475.5,260.5,2.35,27.0,595.5,508.52,381.74
2017,5,30,9,30,305.0,339.0,2.4,27.0,571.0,502.04,375.13
2017,5,30,9,45,513.5,266.5,2.45,27.5,681.0,589.22,440.65
2017,5,30,10,0,722.0,194.0,2.5,28.0,791.0,693.64,516.56
2017,5,30,10,15,733.0,197.0,2.5,28.0,824.5,736.66,545.82
2017,5,30,10,30,744.0,200.0,2.5,28.0,858.0,778.65,574.27
2017,5,30,10,45,754.5,200.5,2.55,28.5,885.5,816.6,597.88
2017,5,30,11,0,765.0,201.0,2.6,29.0,913.0,852.21,619.66
2017,5,30,11,15,610.5,309.0,2.65,29.0,885.0,844.13,610.85
2017,5,30,11,30,456.0,417.0,2.7,29.0,857.0,826.53,594.09
2017,5,30,11,45,446.0,425.5,2.75,29.0,860.0,839.37,602.48
2017,5,30,12,0,436.0,434.0,2.8,29.0,863.0,850.35,609.4
2017,5,30,12,15,461.5,432.5,2.8,29.0,888.5,884.38,632.02
2017,5,30,12,30,487.0,431.0,2.8,29.0,914.0,917.38,653.64
2017,5,30,12,45,388.5,457.0,2.85,29.0,841.5,849.77,607.27
2017,5,30,13,0,290.0,483.0,2.9,29.0,769.0,782.14,560.73
2017,5,30,13,15,243.5,486.0,2.95,29.0,724.0,736.26,529.86
2017,5,30,13,30,197.0,489.0,3.0,29.0,679.0,694.23,500.93
2017,5,30,13,45,105.0,373.0,3.05,29.0,474.0,484.57,355.49
2017,5,30,14,0,13.0,257.0,3.1,29.0,269.0,264.42,194.94
2017,5,30,14,15,7.0,198.0,3.1,29.0,204.5,200.13,147.75
2017,5,30,14,30,1.0,139.0,3.1,29.0,140.0,136.21,99.55
2017,5,30,14,45,6.0,187.0,3.1,29.0,192.0,188.19,139.39
2017,5,30,15,0,11.0,235.0,3.1,29.0,244.0,240.44,178.89
2017,5,30,15,15,7.5,205.5,3.05,28.5,212.0,207.79,154.82
2017,5,30,15,30,4.0,176.0,3.0,28.0,180.0,175.34,130.76
2017,5,30,15,45,2.0,163.0,3.0,28.0,165.0,160.76,119.91
2017,5,30,16,0,0.0,150.0,3.0,28.0,150.0,146.31,109.07
2017,5,30,16,15,0.0,97.5,2.85,28.0,97.5,94.43,69.06
2017,5,30,16,30,0.0,45.0,2.7,28.0,45.0,43.5,29.1
2017,5,30,16,45,0.0,87.0,2.6,28.0,87.0,84.17,61.55
2017,5,30,17,0,0.0,129.0,2.5,28.0,129.0,126.17,94.87
2017,5,30,17,15,0.0,112.5,2.2,27.5,112.5,109.88,82.46
2017,5,30,17,30,0.0,96.0,1.9,27.0,96.0,93.59,69.94
2017,5,30,17,45,0.0,80.0,1.6,26.5,80.0,77.81,57.6
2017,5,30,18,0,0.0,64.0,1.3,26.0,64.0,62.02,45.01
2017,5,30,18,15,0.0,49.5,1.25,25.0,49.5,47.82,33.54
2017,5,30,18,30,0.0,35.0,1.2,24.0,35.0,33.79,21.96
2017,5,30,18,45,0.0,22.5,1.15,23.5,22.5,21.71,11.77
2017,5,30,19,0,0.0,10.0,1.1,23.0,10.0,9.64,1.11
2017,5,30,19,15,0.0,5.0,1.1,23.0,5.0,4.91,0.0
2017,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,24.0,15.5,0.3,20.5,17.5,15.24,0.0
2017,5,31,6,0,48.0,31.0,0.3,21.0,35.0,27.14,15.43
2017,5,31,6,15,109.5,53.5,0.4,21.5,72.0,43.18,31.03
2017,5,31,6,30,171.0,76.0,0.5,22.0,109.0,59.97,46.0
2017,5,31,6,45,260.0,85.5,0.65,22.5,153.5,71.5,50.62
2017,5,31,7,0,349.0,95.0,0.8,23.0,198.0,98.83,63.09
2017,5,31,7,15,174.5,94.0,0.95,23.5,145.5,102.49,70.82
2017,5,31,7,30,0.0,93.0,1.1,24.0,93.0,89.05,67.06
2017,5,31,7,45,0.0,117.0,1.3,24.5,117.0,111.48,84.67
2017,5,31,8,0,0.0,141.0,1.5,25.0,141.0,134.01,101.99
2017,5,31,8,15,120.5,198.5,1.7,25.5,270.0,223.47,169.2
2017,5,31,8,30,241.0,256.0,1.9,26.0,399.0,328.45,247.6
2017,5,31,8,45,173.5,282.5,2.1,26.5,390.0,338.9,255.47
2017,5,31,9,0,106.0,309.0,2.3,27.0,381.0,341.75,257.0
2017,5,31,9,15,71.0,307.5,2.35,27.0,357.0,328.16,246.46
2017,5,31,9,30,36.0,306.0,2.4,27.0,333.0,310.56,232.65
2017,5,31,9,45,29.5,305.0,2.5,27.0,328.5,308.6,230.85
2017,5,31,10,0,23.0,304.0,2.6,27.0,324.0,307.42,229.55
2017,5,31,10,15,32.5,341.0,2.55,27.0,369.5,349.85,260.47
2017,5,31,10,30,42.0,378.0,2.5,27.0,415.0,394.96,292.77
2017,5,31,10,45,40.5,387.5,2.5,27.5,424.5,405.9,299.46
2017,5,31,11,0,39.0,397.0,2.5,28.0,434.0,416.67,306.15
2017,5,31,11,15,87.0,443.0,2.45,28.0,527.0,506.35,370.47
2017,5,31,11,30,135.0,489.0,2.4,28.0,620.0,600.45,435.84
2017,5,31,11,45,235.0,477.5,2.35,28.0,708.0,689.02,498.18
2017,5,31,12,0,335.0,466.0,2.3,28.0,796.0,783.17,562.65
2017,5,31,12,15,340.0,465.0,2.25,28.0,800.5,795.77,569.94
2017,5,31,12,30,345.0,464.0,2.2,28.0,805.0,807.18,577.11
2017,5,31,12,45,260.0,484.5,2.2,28.0,741.0,749.18,536.35
2017,5,31,13,0,175.0,505.0,2.2,28.0,677.0,684.25,490.95
2017,5,31,13,15,106.5,457.0,2.15,28.0,561.5,569.42,411.96
2017,5,31,13,30,38.0,409.0,2.1,28.0,446.0,447.27,325.74
2017,5,31,13,45,35.5,395.0,2.1,28.0,429.0,431.32,315.35
2017,5,31,14,0,33.0,381.0,2.1,28.0,412.0,415.15,304.23
2017,5,31,14,15,48.5,393.5,2.1,27.5,437.5,443.56,325.97
2017,5,31,14,30,64.0,406.0,2.1,27.0,463.0,471.51,347.17
2017,5,31,14,45,37.0,315.0,2.15,27.0,348.0,351.68,261.27
2017,5,31,15,0,10.0,224.0,2.2,27.0,233.0,228.54,170.47
2017,5,31,15,15,5.0,169.5,2.2,27.0,174.0,169.8,126.55
2017,5,31,15,30,0.0,115.0,2.2,27.0,115.0,111.64,82.02
2017,5,31,15,45,9.5,177.0,2.2,27.0,184.0,180.83,136.02
2017,5,31,16,0,19.0,239.0,2.2,27.0,253.0,250.71,189.55
2017,5,31,16,15,146.5,244.0,2.1,26.5,331.5,362.62,277.74
2017,5,31,16,30,274.0,249.0,2.0,26.0,410.0,458.17,351.14
2017,5,31,16,45,246.0,227.0,1.9,26.0,361.5,404.72,311.11
2017,5,31,17,0,218.0,205.0,1.8,26.0,313.0,347.57,268.54
2017,5,31,17,15,189.5,187.5,1.6,25.5,273.5,303.21,235.11
2017,5,31,17,30,161.0,170.0,1.4,25.0,234.0,261.38,202.99
2017,5,31,17,45,143.0,145.5,1.2,25.0,195.5,219.36,169.86
2017,5,31,18,0,125.0,121.0,1.0,25.0,157.0,178.99,137.46
2017,5,31,18,15,95.0,97.0,0.95,24.5,121.0,136.74,103.5
2017,5,31,18,30,65.0,73.0,0.9,24.0,85.0,97.61,71.68
2017,5,31,18,45,32.5,49.0,0.9,23.5,55.0,58.52,40.01
2017,5,31,19,0,0.0,25.0,0.9,23.0,25.0,24.5,11.77
2017,5,31,19,15,0.0,12.5,0.95,23.0,12.5,12.29,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.5,1.2,20.5,23.0,15.24,0.0
2017,6,1,6,0,176.0,31.0,1.4,21.0,46.0,24.05,13.05
2017,6,1,6,15,279.5,44.0,1.5,21.0,88.5,33.26,22.66
2017,6,1,6,30,383.0,57.0,1.6,21.0,131.0,42.18,30.9
2017,6,1,6,45,458.5,65.5,1.7,21.5,181.5,53.68,34.05
2017,6,1,7,0,534.0,74.0,1.8,22.0,232.0,94.09,52.93
2017,6,1,7,15,267.0,92.0,1.85,22.5,171.0,108.21,71.92
2017,6,1,7,30,0.0,110.0,1.9,23.0,110.0,104.35,79.78
2017,6,1,7,45,16.0,149.5,1.95,23.5,157.5,144.43,110.89
2017,6,1,8,0,32.0,189.0,2.0,24.0,205.0,182.9,140.23
2017,6,1,8,15,36.0,212.0,2.0,24.5,232.0,208.07,159.11
2017,6,1,8,30,40.0,235.0,2.0,25.0,259.0,233.81,178.19
2017,6,1,8,45,69.0,271.5,2.0,26.0,317.0,283.58,214.73
2017,6,1,9,0,98.0,308.0,2.0,27.0,375.0,336.68,253.01
2017,6,1,9,15,62.5,298.0,2.05,27.0,342.0,314.74,236.11
2017,6,1,9,30,27.0,288.0,2.1,27.0,309.0,288.53,215.94
2017,6,1,9,45,55.5,338.0,2.15,27.5,383.5,356.16,265.4
2017,6,1,10,0,84.0,388.0,2.2,28.0,458.0,426.72,315.57
2017,6,1,10,15,53.0,354.5,2.2,28.5,399.0,377.77,278.64
2017,6,1,10,30,22.0,321.0,2.2,29.0,340.0,326.06,239.91
2017,6,1,10,45,48.0,382.0,2.25,29.5,426.0,406.79,297.87
2017,6,1,11,0,74.0,443.0,2.3,30.0,512.0,490.54,355.97
2017,6,1,11,15,123.5,467.5,2.3,30.0,585.5,563.05,406.67
2017,6,1,11,30,173.0,492.0,2.3,30.0,659.0,637.89,458.07
2017,6,1,11,45,172.0,498.5,2.35,30.5,666.5,650.21,464.87
2017,6,1,12,0,171.0,505.0,2.4,31.0,674.0,661.95,471.7
2017,6,1,12,15,533.5,311.5,2.4,31.0,840.0,835.59,598.78
2017,6,1,12,30,896.0,118.0,2.4,31.0,1006.0,1002.61,707.16
2017,6,1,12,45,520.5,311.0,2.4,31.0,826.5,838.88,597.98
2017,6,1,13,0,145.0,504.0,2.4,31.0,647.0,653.08,463.84
2017,6,1,13,15,517.5,309.5,2.4,31.0,809.5,842.38,603.53
2017,6,1,13,30,890.0,115.0,2.4,31.0,972.0,1009.88,712.56
2017,6,1,13,45,492.0,285.0,2.4,31.0,757.0,791.32,568.14
2017,6,1,14,0,94.0,455.0,2.4,31.0,542.0,551.22,395.4
2017,6,1,14,15,138.5,447.0,2.4,31.0,571.5,593.28,427.44
2017,6,1,14,30,183.0,439.0,2.4,31.0,601.0,626.51,451.73
2017,6,1,14,45,169.0,420.5,2.4,31.0,566.0,591.75,428.25
2017,6,1,15,0,155.0,402.0,2.4,31.0,531.0,556.87,404.91
2017,6,1,15,15,240.0,367.5,2.4,31.0,555.0,599.77,438.13
2017,6,1,15,30,325.0,333.0,2.4,31.0,579.0,629.48,461.62
2017,6,1,15,45,542.0,226.5,2.4,31.0,606.0,691.73,511.2
2017,6,1,16,0,759.0,120.0,2.4,31.0,633.0,730.04,541.39
2017,6,1,16,15,526.0,183.0,2.4,30.5,526.0,593.07,445.03
2017,6,1,16,30,293.0,246.0,2.4,30.0,419.0,468.34,353.11
2017,6,1,16,45,476.5,175.5,2.45,30.0,425.5,507.31,386.17
2017,6,1,17,0,660.0,105.0,2.5,30.0,432.0,524.47,401.27
2017,6,1,17,15,624.5,99.0,2.4,29.5,379.0,465.74,357.42
2017,6,1,17,30,589.0,93.0,2.3,29.0,326.0,409.29,314.37
2017,6,1,17,45,531.5,87.5,2.2,28.5,273.5,345.89,264.76
2017,6,1,18,0,474.0,82.0,2.1,28.0,221.0,287.66,217.87
2017,6,1,18,15,404.5,71.0,1.95,27.5,172.0,223.55,165.65
2017,6,1,18,30,335.0,60.0,1.8,27.0,123.0,168.86,120.36
2017,6,1,18,45,231.5,45.5,1.65,26.5,82.0,109.98,73.27
2017,6,1,19,0,128.0,31.0,1.5,26.0,41.0,59.97,32.37
2017,6,1,19,15,64.0,15.5,1.6,25.5,20.5,23.24,0.0
2017,6,1,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.5,1.2,21.5,10.5,10.32,0.0
2017,6,2,6,0,0.0,21.0,1.3,22.0,21.0,20.27,10.12
2017,6,2,6,15,0.0,41.0,1.4,22.0,41.0,38.75,27.21
2017,6,2,6,30,0.0,61.0,1.5,22.0,61.0,56.71,43.21
2017,6,2,6,45,9.0,82.5,1.65,22.5,85.5,76.05,56.98
2017,6,2,7,0,18.0,104.0,1.8,23.0,110.0,97.25,73.71
2017,6,2,7,15,119.0,130.5,1.8,23.0,177.5,128.77,94.66
2017,6,2,7,30,220.0,157.0,1.8,23.0,245.0,175.07,127.63
2017,6,2,7,45,167.0,184.5,1.85,23.5,257.0,204.04,152.89
