Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,8,0,114.0,212.0,1.9,24.0,269.0,223.48,169.74
2017,6,2,8,15,166.0,236.0,1.95,24.5,329.0,271.57,205.93
2017,6,2,8,30,218.0,260.0,2.0,25.0,389.0,325.43,246.34
2017,6,2,8,45,274.5,274.0,2.05,25.5,450.5,375.24,283.51
2017,6,2,9,0,331.0,288.0,2.1,26.0,512.0,433.77,326.75
2017,6,2,9,15,316.5,314.0,2.1,26.5,540.5,468.1,351.03
2017,6,2,9,30,302.0,340.0,2.1,27.0,569.0,500.66,373.42
2017,6,2,9,45,253.0,371.0,2.15,27.5,569.5,513.2,380.61
2017,6,2,10,0,204.0,402.0,2.2,28.0,570.0,522.66,385.24
2017,6,2,10,15,313.5,383.5,2.15,28.5,655.0,597.32,438.55
2017,6,2,10,30,423.0,365.0,2.1,29.0,740.0,680.57,496.06
2017,6,2,10,45,328.5,414.0,2.1,29.5,711.0,667.42,482.74
2017,6,2,11,0,234.0,463.0,2.1,30.0,682.0,646.74,464.79
2017,6,2,11,15,240.0,473.0,2.1,30.0,701.5,671.4,481.28
2017,6,2,11,30,246.0,483.0,2.1,30.0,721.0,695.72,497.13
2017,6,2,11,45,348.5,460.5,2.1,30.5,802.0,780.08,554.14
2017,6,2,12,0,451.0,438.0,2.1,31.0,883.0,867.72,611.27
2017,6,2,12,15,437.0,439.0,2.05,31.0,871.5,866.02,608.62
2017,6,2,12,30,423.0,440.0,2.0,31.0,860.0,862.27,605.51
2017,6,2,12,45,388.5,447.5,2.0,31.0,831.5,839.63,590.35
2017,6,2,13,0,354.0,455.0,2.0,31.0,803.0,817.41,575.51
2017,6,2,13,15,412.5,436.0,2.0,31.0,837.0,859.8,604.76
2017,6,2,13,30,471.0,417.0,2.0,31.0,871.0,904.87,634.76
2017,6,2,13,45,467.0,403.5,2.0,31.0,845.5,886.71,623.49
2017,6,2,14,0,463.0,390.0,2.0,31.0,820.0,866.49,611.52
2017,6,2,14,15,394.5,400.0,2.0,31.0,759.0,800.01,567.94
2017,6,2,14,30,326.0,410.0,2.0,31.0,698.0,739.78,527.94
2017,6,2,14,45,339.0,388.0,2.05,31.0,677.5,723.67,519.5
2017,6,2,15,0,352.0,366.0,2.1,31.0,657.0,705.56,509.3
2017,6,2,15,15,197.0,340.0,2.1,30.5,501.5,525.69,385.16
2017,6,2,15,30,42.0,314.0,2.1,30.0,346.0,354.14,261.15
2017,6,2,15,45,197.0,297.5,2.15,30.0,432.5,470.12,350.74
2017,6,2,16,0,352.0,281.0,2.2,30.0,519.0,574.35,428.11
2017,6,2,16,15,497.0,212.0,2.2,29.5,520.0,602.49,452.42
2017,6,2,16,30,642.0,143.0,2.2,29.0,521.0,613.4,464.6
2017,6,2,16,45,611.5,137.0,2.2,29.0,470.0,558.33,425.08
2017,6,2,17,0,581.0,131.0,2.2,29.0,419.0,504.51,385.93
2017,6,2,17,15,544.0,123.0,2.0,28.5,367.5,446.51,342.82
2017,6,2,17,30,507.0,115.0,1.8,28.0,316.0,388.76,298.81
2017,6,2,17,45,455.0,105.0,1.65,28.0,265.0,327.68,250.7
2017,6,2,18,0,403.0,95.0,1.5,28.0,214.0,271.46,205.36
2017,6,2,18,15,337.0,81.5,1.5,27.5,166.5,211.75,157.29
2017,6,2,18,30,271.0,68.0,1.5,27.0,119.0,159.08,114.25
2017,6,2,18,45,187.0,49.5,1.5,26.5,79.5,100.88,67.72
2017,6,2,19,0,103.0,31.0,1.5,26.0,40.0,55.55,30.53
2017,6,2,19,15,51.5,15.5,1.6,25.5,20.0,21.74,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,11.5,1.05,21.5,11.5,11.3,0.0
2017,6,3,6,0,0.0,23.0,1.2,22.0,23.0,22.21,11.67
2017,6,3,6,15,2.5,43.5,1.25,22.5,44.0,40.83,28.91
2017,6,3,6,30,5.0,64.0,1.3,23.0,65.0,59.12,45.09
2017,6,3,6,45,17.5,85.5,1.4,23.5,90.5,78.56,58.69
2017,6,3,7,0,30.0,107.0,1.5,24.0,116.0,97.45,73.11
2017,6,3,7,15,190.0,123.0,1.55,24.5,197.5,128.03,90.45
2017,6,3,7,30,350.0,139.0,1.6,25.0,279.0,180.67,125.88
2017,6,3,7,45,182.0,156.0,1.65,25.5,229.5,184.11,135.59
2017,6,3,8,0,14.0,173.0,1.7,26.0,180.0,166.94,126.89
2017,6,3,8,15,103.0,217.5,1.75,26.5,278.5,233.42,176.24
2017,6,3,8,30,192.0,262.0,1.8,27.0,377.0,316.4,237.71
2017,6,3,8,45,178.0,288.0,1.85,27.5,401.5,345.53,258.98
2017,6,3,9,0,164.0,314.0,1.9,28.0,426.0,373.16,278.71
2017,6,3,9,15,118.0,327.5,1.9,28.0,411.0,370.09,275.85
2017,6,3,9,30,72.0,341.0,1.9,28.0,396.0,364.37,270.7
2017,6,3,9,45,89.0,368.5,1.95,28.5,440.5,406.12,300.2
2017,6,3,10,0,106.0,396.0,2.0,29.0,485.0,449.45,330.18
2017,6,3,10,15,189.5,410.5,2.0,29.0,576.0,530.71,388.48
2017,6,3,10,30,273.0,425.0,2.0,29.0,667.0,618.99,450.19
2017,6,3,10,45,550.5,285.5,2.05,29.5,792.0,728.72,530.9
2017,6,3,11,0,828.0,146.0,2.1,30.0,917.0,850.76,613.2
2017,6,3,11,15,832.5,147.5,2.05,30.0,936.5,881.68,631.06
2017,6,3,11,30,837.0,149.0,2.0,30.0,956.0,910.16,648.04
2017,6,3,11,45,597.0,301.0,2.0,30.5,880.5,858.57,610.85
2017,6,3,12,0,357.0,453.0,2.0,31.0,805.0,790.81,558.14
2017,6,3,12,15,321.5,471.5,1.95,31.0,789.5,783.51,552.37
2017,6,3,12,30,286.0,490.0,1.9,31.0,774.0,774.19,544.78
2017,6,3,12,45,357.5,463.0,1.85,31.0,816.0,824.1,578.88
2017,6,3,13,0,429.0,436.0,1.8,31.0,858.0,876.61,613.53
2017,6,3,13,15,364.0,452.5,1.75,31.0,807.5,827.76,580.09
2017,6,3,13,30,299.0,469.0,1.7,31.0,757.0,781.07,548.59
2017,6,3,13,45,302.5,457.0,1.65,31.0,743.5,772.68,543.86
2017,6,3,14,0,306.0,445.0,1.6,31.0,730.0,762.82,537.88
2017,6,3,14,15,302.5,431.5,1.55,31.0,706.0,743.15,525.47
2017,6,3,14,30,299.0,418.0,1.5,31.0,682.0,722.24,512.35
2017,6,3,14,45,362.5,375.0,1.45,31.0,683.0,732.02,521.49
2017,6,3,15,0,426.0,332.0,1.4,31.0,684.0,743.93,531.54
2017,6,3,15,15,348.5,339.5,1.35,30.5,618.5,666.09,479.8
2017,6,3,15,30,271.0,347.0,1.3,30.0,553.0,598.23,434.2
2017,6,3,15,45,397.0,283.5,1.3,30.0,564.0,626.1,458.32
2017,6,3,16,0,523.0,220.0,1.3,30.0,575.0,650.83,478.92
2017,6,3,16,15,458.5,222.0,1.25,29.5,516.0,584.59,433.39
2017,6,3,16,30,394.0,224.0,1.2,29.0,457.0,515.87,385.98
2017,6,3,16,45,299.0,216.5,1.2,29.0,383.5,428.53,323.17
2017,6,3,17,0,204.0,209.0,1.2,29.0,310.0,343.59,260.65
2017,6,3,17,15,185.5,188.0,1.15,28.5,271.5,301.71,230.33
2017,6,3,17,30,167.0,167.0,1.1,28.0,233.0,261.32,200.15
2017,6,3,17,45,149.0,143.0,1.05,28.0,195.5,219.48,167.81
2017,6,3,18,0,131.0,119.0,1.0,28.0,158.0,179.29,136.07
2017,6,3,18,15,104.5,95.5,0.9,27.5,122.5,138.39,103.47
2017,6,3,18,30,78.0,72.0,0.8,27.0,87.0,100.21,72.63
2017,6,3,18,45,42.5,50.0,0.75,26.5,57.5,61.87,41.93
2017,6,3,19,0,7.0,28.0,0.7,26.0,28.0,28.97,15.12
2017,6,3,19,15,3.5,14.0,0.7,25.5,14.0,14.21,0.0
2017,6,3,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,45,51.5,16.0,1.5,21.5,20.5,15.73,0.0
2017,6,4,6,0,103.0,32.0,1.7,22.0,41.0,26.52,15.05
2017,6,4,6,15,182.5,51.0,1.85,22.0,80.5,41.35,29.41
2017,6,4,6,30,262.0,70.0,2.0,22.0,120.0,52.26,39.41
2017,6,4,6,45,131.0,36.5,2.15,22.5,61.5,27.77,15.95
2017,6,4,7,0,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2017,6,4,7,15,0.0,30.0,2.4,23.5,30.0,28.96,18.33
2017,6,4,7,30,0.0,57.0,2.5,24.0,57.0,55.08,39.61
2017,6,4,7,45,94.5,134.0,2.6,24.5,181.0,144.18,107.92
2017,6,4,8,0,189.0,211.0,2.7,25.0,305.0,245.04,184.63
2017,6,4,8,15,117.5,225.5,2.75,25.5,286.0,245.33,186.24
2017,6,4,8,30,46.0,240.0,2.8,26.0,267.0,240.54,182.92
2017,6,4,8,45,34.0,244.0,2.9,26.5,265.0,242.98,184.2
2017,6,4,9,0,22.0,248.0,3.0,27.0,263.0,246.73,186.27
2017,6,4,9,15,41.0,291.0,3.0,27.0,321.5,296.11,223.16
2017,6,4,9,30,60.0,334.0,3.0,27.0,380.0,350.59,263.27
2017,6,4,9,45,93.5,367.5,3.0,27.5,443.0,408.1,304.79
2017,6,4,10,0,127.0,401.0,3.0,28.0,506.0,467.15,346.71
2017,6,4,10,15,69.0,318.0,2.95,28.0,376.0,355.34,264.53
2017,6,4,10,30,11.0,235.0,2.9,28.0,246.0,235.28,174.55
2017,6,4,10,45,13.5,265.0,2.85,28.0,278.5,266.85,198.09
2017,6,4,11,0,16.0,295.0,2.8,28.0,311.0,298.69,221.25
2017,6,4,11,15,32.0,363.5,2.7,28.0,395.0,380.71,280.83
2017,6,4,11,30,48.0,432.0,2.6,28.0,479.0,463.95,339.68
2017,6,4,11,45,209.0,439.0,2.55,28.5,645.0,626.59,456.55
2017,6,4,12,0,370.0,446.0,2.5,29.0,811.0,796.17,571.95
2017,6,4,12,15,609.0,296.0,2.4,29.0,899.5,892.19,640.98
2017,6,4,12,30,848.0,146.0,2.3,29.0,988.0,981.74,698.13
2017,6,4,12,45,849.5,144.5,2.25,29.0,984.5,990.64,702.4
2017,6,4,13,0,851.0,143.0,2.2,29.0,981.0,996.5,705.62
2017,6,4,13,15,496.0,317.0,2.15,29.0,804.0,827.94,593.45
2017,6,4,13,30,141.0,491.0,2.1,29.0,627.0,639.64,457.56
2017,6,4,13,45,112.0,470.0,2.05,29.0,576.5,590.35,424.92
2017,6,4,14,0,83.0,449.0,2.0,29.0,526.0,533.97,386.09
2017,6,4,14,15,263.0,404.5,1.95,29.0,638.5,676.79,490.03
2017,6,4,14,30,443.0,360.0,1.9,29.0,751.0,805.71,579.55
2017,6,4,14,45,271.0,377.0,1.85,29.0,613.5,648.6,470.1
2017,6,4,15,0,99.0,394.0,1.8,29.0,476.0,490.08,357.55
2017,6,4,15,15,49.5,240.0,1.7,28.5,281.0,284.58,211.77
2017,6,4,15,30,0.0,86.0,1.6,28.0,86.0,83.29,59.52
2017,6,4,15,45,0.0,78.0,1.5,28.0,78.0,75.51,53.87
2017,6,4,16,0,0.0,70.0,1.4,28.0,70.0,67.74,47.95
2017,6,4,16,15,0.0,113.0,1.3,28.0,113.5,109.7,80.9
2017,6,4,16,30,0.0,156.0,1.2,28.0,157.0,152.64,114.3
2017,6,4,16,45,10.0,167.5,1.1,28.0,173.0,171.22,129.08
2017,6,4,17,0,20.0,179.0,1.0,28.0,189.0,189.28,143.44
2017,6,4,17,15,16.5,158.5,0.9,27.5,166.5,166.05,126.07
2017,6,4,17,30,13.0,138.0,0.8,27.0,144.0,143.12,108.78
2017,6,4,17,45,7.0,118.0,0.7,27.0,121.0,119.89,90.72
2017,6,4,18,0,1.0,98.0,0.6,27.0,98.0,97.26,72.88
2017,6,4,18,15,0.5,77.0,0.55,26.5,77.0,76.13,56.05
2017,6,4,18,30,0.0,56.0,0.5,26.0,56.0,54.98,38.83
2017,6,4,18,45,0.0,38.0,0.5,25.5,38.0,37.06,23.95
2017,6,4,19,0,0.0,20.0,0.5,25.0,20.0,19.3,8.56
2017,6,4,19,15,0.0,10.0,0.55,24.5,10.0,9.83,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,90.5,15.0,2.1,19.5,23.0,14.74,0.0
2017,6,5,6,0,181.0,30.0,2.4,20.0,46.0,23.17,12.6
2017,6,5,6,15,276.5,43.5,2.45,20.5,87.5,32.8,22.34
2017,6,5,6,30,372.0,57.0,2.5,21.0,129.0,41.93,30.68
2017,6,5,6,45,444.5,65.5,2.55,21.5,178.5,53.57,33.98
2017,6,5,7,0,517.0,74.0,2.6,22.0,228.0,92.88,52.55
2017,6,5,7,15,564.0,81.0,2.75,23.0,280.0,136.05,81.78
2017,6,5,7,30,611.0,88.0,2.9,24.0,332.0,184.63,119.66
2017,6,5,7,45,650.5,91.5,3.05,25.0,385.5,233.56,160.22
2017,6,5,8,0,690.0,95.0,3.2,26.0,439.0,286.64,204.65
2017,6,5,8,15,714.5,99.5,3.25,26.5,490.5,341.74,250.92
2017,6,5,8,30,739.0,104.0,3.3,27.0,542.0,396.07,295.66
2017,6,5,8,45,761.0,106.0,3.35,27.5,591.0,448.72,338.03
2017,6,5,9,0,783.0,108.0,3.4,28.0,640.0,502.59,380.08
2017,6,5,9,15,797.0,111.0,3.35,28.5,684.0,553.82,418.71
2017,6,5,9,30,811.0,114.0,3.3,29.0,728.0,604.94,456.03
2017,6,5,9,45,822.0,116.0,3.25,29.5,767.0,654.21,490.86
2017,6,5,10,0,833.0,118.0,3.2,30.0,806.0,700.74,522.39
2017,6,5,10,15,841.0,119.5,3.15,30.0,839.0,743.42,550.37
2017,6,5,10,30,849.0,121.0,3.1,30.0,872.0,784.49,576.95
2017,6,5,10,45,651.0,257.0,3.1,30.5,843.5,783.12,571.89
2017,6,5,11,0,453.0,393.0,3.1,31.0,815.0,767.11,553.49
2017,6,5,11,15,418.5,410.5,3.1,31.0,807.0,769.92,554.31
2017,6,5,11,30,384.0,428.0,3.1,31.0,799.0,769.08,552.54
2017,6,5,11,45,356.5,449.0,3.1,31.5,797.0,775.71,554.65
2017,6,5,12,0,329.0,470.0,3.1,32.0,795.0,780.21,555.29
2017,6,5,12,15,353.0,459.0,3.15,32.0,808.0,801.4,570.2
2017,6,5,12,30,377.0,448.0,3.2,32.0,821.0,821.77,584.47
2017,6,5,12,45,409.0,444.5,3.25,32.0,848.0,856.42,608.05
2017,6,5,13,0,441.0,441.0,3.3,32.0,875.0,893.12,632.69
2017,6,5,13,15,338.0,463.5,3.3,31.5,794.0,812.54,578.6
2017,6,5,13,30,235.0,486.0,3.3,31.0,713.0,728.39,521.65
2017,6,5,13,45,337.5,439.5,3.35,31.0,758.0,789.31,566.89
2017,6,5,14,0,440.0,393.0,3.4,31.0,803.0,846.56,608.33
2017,6,5,14,15,369.5,406.0,3.45,30.5,743.5,781.71,565.04
2017,6,5,14,30,299.0,419.0,3.5,30.0,684.0,723.14,525.79
2017,6,5,14,45,169.5,382.5,3.55,30.0,532.0,552.35,406.07
2017,6,5,15,0,40.0,346.0,3.6,30.0,380.0,386.18,284.93
2017,6,5,15,15,21.0,252.0,3.55,29.5,270.0,266.19,198.11
2017,6,5,15,30,2.0,158.0,3.5,29.0,160.0,155.74,115.21
2017,6,5,15,45,1.0,130.5,3.5,29.0,131.5,127.72,94.11
2017,6,5,16,0,0.0,103.0,3.5,29.0,103.0,99.83,72.77
2017,6,5,16,15,0.0,112.5,3.45,28.5,112.5,109.2,80.48
2017,6,5,16,30,0.0,122.0,3.4,28.0,122.0,118.68,88.32
2017,6,5,16,45,0.0,87.5,3.35,28.0,87.5,84.65,61.85
2017,6,5,17,0,0.0,53.0,3.3,28.0,53.0,51.22,35.5
2017,6,5,17,15,0.0,46.5,3.1,27.5,46.5,44.92,30.68
2017,6,5,17,30,0.0,40.0,2.9,27.0,40.0,38.63,25.78
2017,6,5,17,45,0.0,33.5,2.75,26.5,33.5,32.34,20.8
2017,6,5,18,0,0.0,27.0,2.6,26.0,27.0,26.05,15.74
2017,6,5,18,15,0.0,21.0,2.35,25.5,21.0,20.26,10.99
2017,6,5,18,30,0.0,15.0,2.1,25.0,15.0,14.46,6.16
2017,6,5,18,45,0.0,10.0,1.85,24.5,10.0,9.64,2.1
2017,6,5,19,0,0.0,5.0,1.6,24.0,5.0,4.82,0.0
2017,6,5,19,15,0.0,2.5,1.65,23.5,2.5,2.46,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,86.0,15.5,3.15,20.5,23.5,15.24,0.0
2017,6,6,6,0,172.0,31.0,3.3,21.0,47.0,23.99,13.19
2017,6,6,6,15,265.5,45.5,3.45,21.5,88.5,34.41,23.59
2017,6,6,6,30,359.0,60.0,3.6,22.0,130.0,44.28,32.56
2017,6,6,6,45,431.0,69.5,3.75,22.5,179.5,56.93,36.76
2017,6,6,7,0,503.0,79.0,3.9,23.0,229.0,96.24,55.61
2017,6,6,7,15,550.0,87.0,4.0,23.5,281.5,139.42,85.02
2017,6,6,7,30,597.0,95.0,4.1,24.0,334.0,188.04,123.11
2017,6,6,7,45,635.5,99.5,4.2,25.0,387.5,236.77,163.52
2017,6,6,8,0,674.0,104.0,4.3,26.0,441.0,289.58,207.75
2017,6,6,8,15,465.5,179.0,4.35,26.5,424.0,321.77,239.78
2017,6,6,8,30,257.0,254.0,4.4,27.0,407.0,332.68,251.52
2017,6,6,8,45,188.5,283.0,4.45,27.5,400.0,345.77,261.75
2017,6,6,9,0,120.0,312.0,4.5,28.0,393.0,348.44,263.02
2017,6,6,9,15,201.5,328.5,4.5,28.0,476.0,417.91,315.27
2017,6,6,9,30,283.0,345.0,4.5,28.0,559.0,492.8,370.94
2017,6,6,9,45,150.0,312.5,4.55,28.5,427.0,393.26,295.64
2017,6,6,10,0,17.0,280.0,4.6,29.0,295.0,280.43,208.76
2017,6,6,10,15,428.0,208.5,4.6,29.5,587.0,518.16,393.4
2017,6,6,10,30,839.0,137.0,4.6,30.0,879.0,791.22,588.9
2017,6,6,10,45,540.5,299.5,4.7,30.5,783.0,732.85,541.13
2017,6,6,11,0,242.0,462.0,4.8,31.0,687.0,651.92,475.37
2017,6,6,11,15,313.5,444.5,4.85,31.0,743.0,708.95,517.13
2017,6,6,11,30,385.0,427.0,4.9,31.0,799.0,768.79,559.83
2017,6,6,11,45,619.5,289.5,5.0,31.0,896.5,867.72,634.81
2017,6,6,12,0,854.0,152.0,5.1,31.0,994.0,966.06,701.97
2017,6,6,12,15,855.0,152.5,5.15,31.0,998.0,982.4,712.33
2017,6,6,12,30,856.0,153.0,5.2,31.0,1002.0,995.84,721.38
2017,6,6,12,45,861.0,148.5,5.3,31.5,999.5,1005.51,726.92
2017,6,6,13,0,866.0,144.0,5.4,32.0,997.0,1012.1,730.55
2017,6,6,13,15,863.0,143.0,5.45,32.0,985.0,1010.89,730.35
2017,6,6,13,30,860.0,142.0,5.5,32.0,973.0,1006.42,728.18
2017,6,6,13,45,861.0,137.5,5.55,32.0,954.0,999.18,724.3
2017,6,6,14,0,862.0,133.0,5.6,32.0,935.0,988.6,718.33
2017,6,6,14,15,855.5,131.5,5.6,32.0,908.0,970.51,707.14
2017,6,6,14,30,849.0,130.0,5.6,32.0,881.0,949.44,694.07
2017,6,6,14,45,844.5,125.5,5.65,32.0,848.5,924.31,678.6
2017,6,6,15,0,840.0,121.0,5.7,32.0,816.0,896.36,661.2
2017,6,6,15,15,472.0,238.0,5.65,31.5,625.0,676.29,506.96
2017,6,6,15,30,104.0,355.0,5.6,31.0,434.0,450.01,335.39
2017,6,6,15,45,450.5,231.0,5.6,31.0,541.5,622.22,471.87
2017,6,6,16,0,797.0,107.0,5.6,31.0,649.0,747.54,566.84
2017,6,6,16,15,779.0,103.5,5.5,30.5,600.5,699.48,534.29
2017,6,6,16,30,761.0,100.0,5.4,30.0,552.0,650.74,501.52
2017,6,6,16,45,739.0,95.5,5.35,30.0,501.0,597.86,462.79
2017,6,6,17,0,717.0,91.0,5.3,30.0,450.0,545.21,423.16
2017,6,6,17,15,685.0,86.0,5.05,29.5,397.0,487.96,379.43
2017,6,6,17,30,653.0,81.0,4.8,29.0,344.0,431.49,335.15
2017,6,6,17,45,608.0,75.0,4.6,29.0,291.0,370.05,285.35
2017,6,6,18,0,563.0,69.0,4.4,29.0,238.0,312.44,237.45
2017,6,6,18,15,498.0,61.0,3.95,28.0,188.0,249.71,185.66
2017,6,6,18,30,433.0,53.0,3.5,27.0,138.0,193.63,138.43
2017,6,6,18,45,332.0,41.5,3.05,26.5,94.5,132.1,88.05
2017,6,6,19,0,231.0,30.0,2.6,26.0,51.0,81.29,46.03
2017,6,6,19,15,115.5,15.0,2.45,25.5,25.5,32.41,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,111.0,15.0,1.45,20.5,25.0,14.74,0.0
2017,6,7,6,0,222.0,30.0,1.6,21.0,50.0,23.17,12.58
2017,6,7,6,15,323.5,42.0,1.65,21.5,93.0,31.71,21.33
2017,6,7,6,30,425.0,54.0,1.7,22.0,136.0,39.26,28.27
2017,6,7,6,45,493.0,62.5,1.75,23.0,187.0,51.54,31.63
2017,6,7,7,0,561.0,71.0,1.8,24.0,238.0,93.25,50.85
2017,6,7,7,15,567.0,83.5,1.75,25.0,281.5,138.39,82.74
2017,6,7,7,30,573.0,96.0,1.7,26.0,325.0,184.3,119.56
2017,6,7,7,45,647.0,94.5,1.65,27.0,389.0,234.96,159.38
2017,6,7,8,0,721.0,93.0,1.6,28.0,453.0,296.43,208.31
2017,6,7,8,15,745.0,97.5,1.7,28.5,505.0,350.22,252.82
2017,6,7,8,30,769.0,102.0,1.8,29.0,557.0,405.96,297.81
2017,6,7,8,45,786.5,106.0,1.95,29.5,606.0,459.91,340.43
2017,6,7,9,0,804.0,110.0,2.1,30.0,655.0,514.59,382.33
2017,6,7,9,15,818.0,112.5,2.2,30.5,700.0,566.38,420.79
2017,6,7,9,30,832.0,115.0,2.3,31.0,745.0,619.85,459.24
2017,6,7,9,45,842.0,118.0,2.4,31.5,785.0,668.52,493.35
2017,6,7,10,0,852.0,121.0,2.5,32.0,825.0,716.15,525.5
2017,6,7,10,15,860.0,122.5,2.55,32.0,858.5,759.63,553.78
2017,6,7,10,30,868.0,124.0,2.6,32.0,892.0,801.46,580.74
2017,6,7,10,45,614.5,272.0,2.65,32.5,824.0,766.58,552.92
2017,6,7,11,0,361.0,420.0,2.7,33.0,756.0,713.57,509.41
2017,6,7,11,15,624.5,274.5,2.7,33.0,870.5,821.39,588.81
2017,6,7,11,30,888.0,129.0,2.7,33.0,985.0,936.39,663.41
2017,6,7,11,45,890.5,129.0,2.75,33.5,997.0,960.18,676.12
2017,6,7,12,0,893.0,129.0,2.8,34.0,1009.0,981.05,687.75
2017,6,7,12,15,893.5,129.5,2.8,34.0,1013.0,997.47,697.65
2017,6,7,12,30,894.0,130.0,2.8,34.0,1017.0,1010.82,705.74
2017,6,7,12,45,892.0,130.0,2.8,34.0,1012.5,1018.1,710.2
2017,6,7,13,0,890.0,130.0,2.8,34.0,1008.0,1022.16,712.81
2017,6,7,13,15,887.0,129.5,2.8,34.0,995.5,1021.42,712.59
2017,6,7,13,30,884.0,129.0,2.8,34.0,983.0,1017.34,710.46
2017,6,7,13,45,529.5,300.0,2.85,34.0,808.5,843.37,597.97
2017,6,7,14,0,175.0,471.0,2.9,34.0,634.0,653.72,463.17
2017,6,7,14,15,516.5,298.5,2.9,34.0,760.5,820.22,586.62
2017,6,7,14,30,858.0,126.0,2.9,34.0,887.0,954.02,676.01
2017,6,7,14,45,831.5,134.5,2.95,34.0,848.5,921.58,655.56
2017,6,7,15,0,805.0,143.0,3.0,34.0,810.0,892.5,638.51
2017,6,7,15,15,793.0,140.0,3.0,33.5,770.5,857.68,618.53
2017,6,7,15,30,781.0,137.0,3.0,33.0,731.0,820.87,597.04
2017,6,7,15,45,764.5,134.0,3.05,33.0,686.0,778.59,570.67
2017,6,7,16,0,748.0,131.0,3.1,33.0,641.0,735.08,543.14
2017,6,7,16,15,727.5,126.5,3.1,32.5,592.0,687.86,513.49
2017,6,7,16,30,707.0,122.0,3.1,32.0,543.0,638.4,480.72
2017,6,7,16,45,681.5,116.5,3.1,32.0,491.5,584.47,442.56
2017,6,7,17,0,656.0,111.0,3.1,32.0,440.0,531.22,403.93
2017,6,7,17,15,621.0,104.5,2.85,31.5,387.5,472.48,360.43
2017,6,7,17,30,586.0,98.0,2.6,31.0,335.0,415.95,317.42
2017,6,7,17,45,540.5,89.5,2.4,30.5,283.0,354.95,269.95
2017,6,7,18,0,495.0,81.0,2.2,30.0,231.0,297.88,224.24
2017,6,7,18,15,429.5,70.5,2.05,29.0,181.5,235.87,174.34
2017,6,7,18,30,364.0,60.0,1.9,28.0,132.0,179.42,128.03
2017,6,7,18,45,271.0,46.0,1.75,27.0,90.5,121.35,81.36
2017,6,7,19,0,178.0,32.0,1.6,26.0,49.0,73.85,42.73
2017,6,7,19,15,89.0,16.0,1.6,25.5,24.5,30.2,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,62.0,16.0,1.7,21.5,22.0,15.73,0.0
2017,6,8,6,0,124.0,32.0,2.0,22.0,44.0,26.54,15.15
2017,6,8,6,15,206.5,50.0,2.2,22.5,84.0,38.05,26.57
2017,6,8,6,30,289.0,68.0,2.4,23.0,124.0,50.62,37.85
2017,6,8,6,45,356.0,81.0,2.6,24.0,172.0,65.0,43.99
2017,6,8,7,0,423.0,94.0,2.8,25.0,220.0,103.15,63.59
2017,6,8,7,15,471.0,104.0,2.75,25.5,271.0,144.06,91.25
2017,6,8,7,30,519.0,114.0,2.7,26.0,322.0,190.38,126.7
2017,6,8,7,45,553.5,122.5,2.65,26.5,373.5,237.07,164.77
2017,6,8,8,0,588.0,131.0,2.6,27.0,425.0,287.59,206.32
2017,6,8,8,15,616.0,137.5,2.4,27.5,475.5,337.52,247.1
2017,6,8,8,30,644.0,144.0,2.2,28.0,526.0,390.01,288.81
2017,6,8,8,45,662.0,151.5,2.0,28.5,573.0,441.12,328.23
2017,6,8,9,0,680.0,159.0,1.8,29.0,620.0,493.24,366.87
2017,6,8,9,15,697.0,163.5,1.6,29.5,664.0,542.83,402.18
2017,6,8,9,30,714.0,168.0,1.4,30.0,708.0,592.85,436.24
2017,6,8,9,45,722.0,174.5,1.25,30.5,746.5,638.97,466.37
2017,6,8,10,0,730.0,181.0,1.1,31.0,785.0,684.24,494.63
2017,6,8,10,15,740.5,184.0,1.05,31.0,818.0,727.05,522.3
2017,6,8,10,30,751.0,187.0,1.0,31.0,851.0,769.05,548.44
2017,6,8,10,45,758.5,189.5,1.0,31.5,878.0,806.13,569.79
2017,6,8,11,0,766.0,192.0,1.0,32.0,905.0,841.52,589.82
2017,6,8,11,15,771.5,193.5,1.0,32.0,925.0,872.31,608.0
2017,6,8,11,30,777.0,195.0,1.0,32.0,945.0,900.96,624.81
2017,6,8,11,45,778.5,197.0,1.05,32.5,956.5,924.06,637.7
2017,6,8,12,0,780.0,199.0,1.1,33.0,968.0,944.6,649.09
2017,6,8,12,15,781.5,199.5,1.1,33.0,972.0,961.06,658.59
2017,6,8,12,30,783.0,200.0,1.1,33.0,976.0,974.86,666.6
2017,6,8,12,45,473.0,353.0,1.1,33.0,821.0,832.13,574.17
2017,6,8,13,0,163.0,506.0,1.1,33.0,666.0,672.18,464.52
2017,6,8,13,15,472.0,349.0,1.15,33.0,806.5,835.58,580.71
2017,6,8,13,30,781.0,192.0,1.2,33.0,947.0,983.46,675.77
2017,6,8,13,45,777.5,189.5,1.25,33.0,928.0,974.55,669.88
2017,6,8,14,0,774.0,187.0,1.3,33.0,909.0,962.67,664.16
2017,6,8,14,15,766.5,185.0,1.35,33.0,882.5,944.5,654.67
2017,6,8,14,30,759.0,183.0,1.4,33.0,856.0,923.64,643.58
2017,6,8,14,45,762.5,171.5,1.5,33.0,826.0,900.77,631.84
2017,6,8,15,0,766.0,160.0,1.6,33.0,796.0,874.89,618.05
2017,6,8,15,15,753.5,157.0,1.65,33.0,757.0,840.75,598.29
2017,6,8,15,30,741.0,154.0,1.7,33.0,718.0,804.75,577.17
2017,6,8,15,45,728.0,148.5,1.75,33.0,674.5,766.49,554.28
2017,6,8,16,0,715.0,143.0,1.8,33.0,631.0,724.37,528.49
2017,6,8,16,15,694.5,138.5,1.85,32.5,583.0,676.58,499.19
2017,6,8,16,30,674.0,134.0,1.9,32.0,535.0,628.49,467.99
2017,6,8,16,45,651.0,126.5,1.95,32.0,485.0,575.53,431.55
2017,6,8,17,0,628.0,119.0,2.0,32.0,435.0,523.06,394.43
2017,6,8,17,15,593.0,112.0,1.9,31.5,383.0,465.12,352.38
2017,6,8,17,30,558.0,105.0,1.8,31.0,331.0,409.4,310.74
2017,6,8,17,45,515.0,95.5,1.7,30.5,280.0,349.9,265.04
2017,6,8,18,0,472.0,86.0,1.6,30.0,229.0,292.11,219.34
2017,6,8,18,15,407.0,75.0,1.5,29.0,180.5,231.41,170.86
2017,6,8,18,30,342.0,64.0,1.4,28.0,132.0,177.54,126.92
2017,6,8,18,45,254.5,48.5,1.3,27.5,90.5,120.34,80.92
2017,6,8,19,0,167.0,33.0,1.2,27.0,49.0,73.05,42.58
2017,6,8,19,15,83.5,16.5,1.25,26.5,24.5,30.19,0.0
2017,6,8,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,4.5,3.3,21.5,4.5,4.42,0.0
2017,6,9,6,0,0.0,9.0,3.5,22.0,9.0,8.67,1.15
2017,6,9,6,15,0.0,18.5,3.7,22.5,18.5,17.84,9.48
2017,6,9,6,30,0.0,28.0,3.9,23.0,28.0,27.02,17.62
2017,6,9,6,45,0.0,39.5,4.1,23.5,39.5,38.14,25.84
2017,6,9,7,0,0.0,51.0,4.3,24.0,51.0,49.27,34.99
2017,6,9,7,15,0.0,74.5,4.3,24.5,74.5,71.7,53.19
2017,6,9,7,30,0.0,98.0,4.3,25.0,98.0,93.58,70.62
2017,6,9,7,45,58.5,155.0,4.35,25.5,184.5,156.34,118.39
2017,6,9,8,0,117.0,212.0,4.4,26.0,271.0,223.97,169.73
2017,6,9,8,15,195.0,231.5,4.35,26.0,342.0,277.46,210.17
2017,6,9,8,30,273.0,251.0,4.3,26.0,413.0,336.17,255.08
2017,6,9,8,45,139.5,219.5,4.25,26.5,302.5,267.1,203.27
2017,6,9,9,0,6.0,188.0,4.2,27.0,192.0,182.88,137.78
2017,6,9,9,15,8.0,204.5,4.1,27.0,210.5,200.24,150.87
2017,6,9,9,30,10.0,221.0,4.0,27.0,229.0,217.83,163.92
2017,6,9,9,45,11.5,231.5,3.9,27.5,241.0,229.66,172.19
2017,6,9,10,0,13.0,242.0,3.8,28.0,253.0,241.62,180.51
2017,6,9,10,15,11.0,221.5,3.75,28.0,231.0,221.57,165.11
2017,6,9,10,30,9.0,201.0,3.7,28.0,209.0,201.09,149.47
2017,6,9,10,45,77.5,335.0,3.65,28.5,407.0,385.82,287.54
2017,6,9,11,0,146.0,469.0,3.6,29.0,605.0,576.06,422.25
2017,6,9,11,15,181.0,478.5,3.55,29.0,651.0,623.24,454.64
2017,6,9,11,30,216.0,488.0,3.5,29.0,697.0,671.93,488.39
2017,6,9,11,45,252.5,486.5,3.5,29.0,733.5,713.93,517.6
2017,6,9,12,0,289.0,485.0,3.5,29.0,770.0,755.79,546.53
2017,6,9,12,15,213.5,496.5,3.45,29.0,707.5,699.34,505.66
2017,6,9,12,30,138.0,508.0,3.4,29.0,645.0,641.96,464.19
2017,6,9,12,45,155.0,507.0,3.35,29.5,660.5,661.78,477.56
2017,6,9,13,0,172.0,506.0,3.3,30.0,676.0,681.06,490.06
2017,6,9,13,15,108.5,466.5,3.15,30.0,573.5,580.09,419.21
2017,6,9,13,30,45.0,427.0,3.0,30.0,471.0,472.01,342.51
2017,6,9,13,45,399.0,310.5,2.9,30.0,684.0,724.26,529.72
2017,6,9,14,0,753.0,194.0,2.8,30.0,897.0,949.06,682.34
2017,6,9,14,15,474.0,317.5,2.65,30.0,755.5,798.41,576.68
2017,6,9,14,30,195.0,441.0,2.5,30.0,614.0,639.52,461.69
2017,6,9,14,45,105.0,352.5,2.45,30.0,445.0,460.72,337.69
2017,6,9,15,0,15.0,264.0,2.4,30.0,276.0,272.99,201.03
2017,6,9,15,15,336.0,230.0,2.35,29.5,486.5,547.81,411.15
2017,6,9,15,30,657.0,196.0,2.3,29.0,697.0,780.11,577.3
2017,6,9,15,45,497.5,242.0,2.3,29.0,608.0,672.84,499.4
2017,6,9,16,0,338.0,288.0,2.3,29.0,519.0,571.51,426.35
2017,6,9,16,15,458.0,230.0,2.15,29.0,518.0,593.82,445.87
2017,6,9,16,30,578.0,172.0,2.0,29.0,517.0,601.1,453.47
2017,6,9,16,45,552.0,162.5,1.95,29.0,467.5,545.6,413.82
2017,6,9,17,0,526.0,153.0,1.9,29.0,418.0,493.95,376.44
2017,6,9,17,15,489.5,143.0,1.75,28.5,367.5,437.13,334.65
2017,6,9,17,30,453.0,133.0,1.6,28.0,317.0,382.95,293.75
2017,6,9,17,45,408.0,120.0,1.45,27.5,267.5,324.56,248.64
2017,6,9,18,0,363.0,107.0,1.3,27.0,218.0,270.31,205.61
2017,6,9,18,15,302.5,91.5,1.3,26.5,171.0,212.28,159.13
2017,6,9,18,30,242.0,76.0,1.3,26.0,124.0,157.35,114.5
2017,6,9,18,45,170.0,55.5,1.35,25.5,84.5,104.48,71.94
2017,6,9,19,0,98.0,35.0,1.4,25.0,45.0,59.49,35.59
2017,6,9,19,15,49.0,17.5,1.55,25.0,22.5,25.64,0.0
2017,6,9,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,44.5,16.5,2.8,20.5,20.5,16.22,0.0
2017,6,10,6,0,89.0,33.0,3.0,21.0,41.0,27.3,15.83
2017,6,10,6,15,165.5,53.0,3.15,21.5,80.5,42.85,30.74
2017,6,10,6,30,242.0,73.0,3.3,22.0,120.0,57.84,44.19
2017,6,10,6,45,310.0,87.5,3.5,22.5,167.5,69.31,48.4
2017,6,10,7,0,378.0,102.0,3.7,23.0,215.0,106.2,68.29
2017,6,10,7,15,427.5,113.5,3.75,23.5,265.5,146.04,95.52
2017,6,10,7,30,477.0,125.0,3.8,24.0,316.0,191.49,130.44
2017,6,10,7,45,328.5,168.0,3.85,25.0,308.5,225.16,163.97
2017,6,10,8,0,180.0,211.0,3.9,26.0,301.0,241.81,181.84
2017,6,10,8,15,218.5,232.0,3.85,26.5,353.5,286.06,215.72
2017,6,10,8,30,257.0,253.0,3.8,27.0,406.0,331.2,250.07
2017,6,10,8,45,273.0,274.5,3.8,27.5,449.5,373.79,282.24
2017,6,10,9,0,289.0,296.0,3.8,28.0,493.0,417.85,314.9
2017,6,10,9,15,272.0,323.0,3.75,28.5,518.0,449.57,337.48
2017,6,10,9,30,255.0,350.0,3.7,29.0,543.0,479.38,358.03
2017,6,10,9,45,221.5,376.0,3.7,29.5,550.5,497.6,369.52
2017,6,10,10,0,188.0,402.0,3.7,30.0,558.0,510.19,376.66
2017,6,10,10,15,211.0,417.5,3.7,30.5,599.0,552.11,405.56
2017,6,10,10,30,234.0,433.0,3.7,31.0,640.0,595.44,434.91
2017,6,10,10,45,239.5,447.0,3.7,31.5,664.5,624.23,453.44
2017,6,10,11,0,245.0,461.0,3.7,32.0,689.0,652.66,471.56
2017,6,10,11,15,263.0,467.0,3.7,32.0,717.0,684.89,493.49
2017,6,10,11,30,281.0,473.0,3.7,32.0,745.0,717.37,515.42
2017,6,10,11,45,541.0,328.0,3.75,32.5,858.5,831.48,599.09
2017,6,10,12,0,801.0,183.0,3.8,33.0,972.0,948.54,677.67
2017,6,10,12,15,802.0,183.0,3.8,33.0,976.5,964.35,686.83
2017,6,10,12,30,803.0,183.0,3.8,33.0,981.0,977.39,695.02
2017,6,10,12,45,803.0,182.5,3.85,33.5,977.5,986.11,699.43
2017,6,10,13,0,803.0,182.0,3.9,34.0,974.0,991.87,702.06
2017,6,10,13,15,800.0,181.0,3.95,34.0,962.5,991.08,702.08
2017,6,10,13,30,797.0,180.0,4.0,34.0,951.0,987.19,700.28
2017,6,10,13,45,429.0,306.0,4.05,34.0,720.0,749.41,540.04
2017,6,10,14,0,61.0,432.0,4.1,34.0,489.0,494.46,354.88
2017,6,10,14,15,416.0,303.0,4.1,34.0,674.0,727.14,528.5
2017,6,10,14,30,771.0,174.0,4.1,34.0,859.0,926.07,665.85
2017,6,10,14,45,768.5,167.0,4.1,34.0,828.0,902.01,649.73
2017,6,10,15,0,766.0,160.0,4.1,34.0,797.0,875.25,633.32
2017,6,10,15,15,519.5,255.0,4.1,34.0,677.5,736.57,538.21
2017,6,10,15,30,273.0,350.0,4.1,34.0,558.0,603.26,440.82
2017,6,10,15,45,486.0,250.5,4.15,34.0,594.0,672.46,496.61
2017,6,10,16,0,699.0,151.0,4.2,34.0,630.0,721.04,535.89
2017,6,10,16,15,678.0,146.0,4.2,33.5,582.0,673.01,504.02
2017,6,10,16,30,657.0,141.0,4.2,33.0,534.0,624.76,471.32
2017,6,10,16,45,624.5,136.5,4.25,32.5,483.0,569.47,432.68
2017,6,10,17,0,592.0,132.0,4.3,32.0,432.0,515.54,393.99
2017,6,10,17,15,556.0,124.5,4.25,31.5,380.0,458.17,351.53
2017,6,10,17,30,520.0,117.0,4.2,31.0,328.0,400.81,307.95
2017,6,10,17,45,470.5,107.0,4.2,31.0,277.0,340.06,260.08
2017,6,10,18,0,421.0,97.0,4.2,31.0,226.0,283.83,214.69
2017,6,10,18,15,356.0,84.0,4.05,30.0,178.0,223.66,166.37
2017,6,10,18,30,291.0,71.0,3.9,29.0,130.0,170.33,122.87
2017,6,10,18,45,207.5,53.5,3.8,28.5,89.5,114.69,78.13
2017,6,10,19,0,124.0,36.0,3.7,28.0,49.0,65.67,38.97
2017,6,10,19,15,62.0,18.0,3.75,27.5,24.5,28.03,0.0
2017,6,10,19,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,45,64.5,17.0,3.0,21.5,23.0,16.71,0.0
2017,6,11,6,0,129.0,34.0,3.1,22.0,46.0,28.09,16.35
2017,6,11,6,15,225.0,50.0,3.3,22.5,87.0,38.06,26.56
2017,6,11,6,30,321.0,66.0,3.5,23.0,128.0,49.04,36.49
2017,6,11,6,45,160.5,37.0,3.75,23.5,68.0,28.34,16.14
2017,6,11,7,0,0.0,8.0,4.0,24.0,8.0,7.71,0.73
2017,6,11,7,15,286.5,55.5,4.05,24.5,170.0,78.12,46.25
2017,6,11,7,30,573.0,103.0,4.1,25.0,332.0,189.63,124.81
2017,6,11,7,45,327.0,155.0,4.15,26.0,290.0,213.74,154.52
2017,6,11,8,0,81.0,207.0,4.2,27.0,248.0,212.34,160.71
2017,6,11,8,15,169.5,230.0,4.15,27.5,327.0,266.94,201.17
2017,6,11,8,30,258.0,253.0,4.1,28.0,406.0,331.43,249.48
2017,6,11,8,45,517.5,185.5,4.1,28.5,525.5,404.69,304.84
2017,6,11,9,0,777.0,118.0,4.1,29.0,645.0,506.51,382.4
2017,6,11,9,15,792.0,121.0,4.05,29.0,690.0,557.95,421.9
2017,6,11,9,30,807.0,124.0,4.0,29.0,735.0,609.41,460.57
2017,6,11,9,45,822.0,124.5,3.95,29.5,775.5,658.29,495.51
2017,6,11,10,0,837.0,125.0,3.9,30.0,816.0,707.6,529.63
2017,6,11,10,15,845.5,126.5,3.85,30.5,849.5,750.86,557.15
2017,6,11,10,30,854.0,128.0,3.8,31.0,883.0,792.55,583.2
2017,6,11,10,45,588.5,283.5,3.8,31.5,811.5,754.69,551.85
2017,6,11,11,0,323.0,439.0,3.8,32.0,740.0,698.19,504.32
2017,6,11,11,15,601.0,284.5,3.8,32.0,859.0,808.81,587.86
2017,6,11,11,30,879.0,130.0,3.8,32.0,978.0,927.72,667.71
2017,6,11,11,45,881.0,131.0,3.8,32.5,990.0,951.89,680.8
2017,6,11,12,0,883.0,132.0,3.8,33.0,1002.0,973.16,692.63
2017,6,11,12,15,884.0,132.0,3.8,33.0,1006.5,989.54,702.79
2017,6,11,12,30,885.0,132.0,3.8,33.0,1011.0,1002.92,711.13
2017,6,11,12,45,884.0,132.0,3.8,33.5,1007.0,1011.28,714.93
2017,6,11,13,0,883.0,132.0,3.8,34.0,1003.0,1016.47,716.84
2017,6,11,13,15,881.0,131.0,3.8,34.0,991.5,1016.42,717.04
2017,6,11,13,30,879.0,130.0,3.8,34.0,980.0,1013.04,715.3
2017,6,11,13,45,874.5,129.5,3.8,34.5,960.5,1004.38,708.88
2017,6,11,14,0,870.0,129.0,3.8,35.0,941.0,992.49,700.58
2017,6,11,14,15,864.0,127.5,3.8,35.0,914.5,974.99,690.27
2017,6,11,14,30,858.0,126.0,3.8,35.0,888.0,954.48,678.13
2017,6,11,14,45,849.0,124.5,3.8,35.0,854.5,928.28,662.38
2017,6,11,15,0,840.0,123.0,3.8,35.0,821.0,899.48,644.94
2017,6,11,15,15,829.0,120.5,3.75,34.5,781.5,865.43,625.06
2017,6,11,15,30,818.0,118.0,3.7,34.0,742.0,833.45,606.4
2017,6,11,15,45,803.0,115.5,3.7,34.0,697.5,791.87,580.1
2017,6,11,16,0,788.0,113.0,3.7,34.0,653.0,748.85,552.61
2017,6,11,16,15,769.0,109.5,3.65,33.5,604.5,700.58,522.05
2017,6,11,16,30,750.0,106.0,3.6,33.0,556.0,651.7,490.54
2017,6,11,16,45,724.0,102.5,3.6,33.0,504.0,597.86,452.38
2017,6,11,17,0,698.0,99.0,3.6,33.0,452.0,545.9,414.58
2017,6,11,17,15,665.0,93.5,3.45,32.5,399.0,487.45,371.55
2017,6,11,17,30,632.0,88.0,3.3,32.0,346.0,430.92,328.7
2017,6,11,17,45,585.5,81.5,3.15,31.5,293.0,369.25,280.71
2017,6,11,18,0,539.0,75.0,3.0,31.0,240.0,311.54,234.41
2017,6,11,18,15,473.5,66.5,2.7,30.0,190.0,249.16,183.95
2017,6,11,18,30,408.0,58.0,2.4,29.0,140.0,193.42,137.92
2017,6,11,18,45,310.5,45.5,2.1,28.5,97.0,131.55,87.97
2017,6,11,19,0,213.0,33.0,1.8,28.0,54.0,82.22,48.22
2017,6,11,19,15,106.5,16.5,2.0,27.5,27.0,33.81,0.0
2017,6,11,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,12,5,45,99.5,16.0,2.4,22.5,25.0,15.73,0.0
2017,6,12,6,0,199.0,32.0,2.7,23.0,50.0,24.82,13.72
2017,6,12,6,15,302.0,44.5,2.8,23.5,93.0,33.61,22.7
2017,6,12,6,30,405.0,57.0,2.9,24.0,136.0,42.07,30.39
2017,6,12,6,45,480.0,64.5,3.0,24.5,187.0,52.35,32.69
2017,6,12,7,0,555.0,72.0,3.1,25.0,238.0,92.71,50.67
2017,6,12,7,15,601.5,78.5,3.05,25.5,291.0,137.31,80.44
2017,6,12,7,30,648.0,85.0,3.0,26.0,344.0,187.24,119.19
2017,6,12,7,45,690.0,87.0,3.0,26.5,399.0,237.32,160.67
2017,6,12,8,0,732.0,89.0,3.0,27.0,454.0,294.38,208.36
