Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,8,15,756.0,93.0,2.95,27.5,506.0,348.19,253.57
2017,6,12,8,30,780.0,97.0,2.9,28.0,558.0,403.93,299.19
2017,6,12,8,45,804.0,97.5,2.9,28.5,608.5,458.12,342.49
2017,6,12,9,0,828.0,98.0,2.9,29.0,659.0,516.38,387.33
2017,6,12,9,15,841.5,100.5,2.9,29.5,704.5,568.66,426.49
2017,6,12,9,30,855.0,103.0,2.9,30.0,750.0,620.67,464.22
2017,6,12,9,45,600.5,235.0,2.9,30.5,701.5,613.59,454.6
2017,6,12,10,0,346.0,367.0,2.9,31.0,653.0,586.97,429.88
2017,6,12,10,15,620.5,237.5,2.9,31.5,776.0,686.35,504.38
2017,6,12,10,30,895.0,108.0,2.9,32.0,899.0,805.41,585.68
2017,6,12,10,45,902.0,108.0,2.95,32.5,926.5,844.11,608.67
2017,6,12,11,0,909.0,108.0,3.0,33.0,954.0,880.62,630.57
2017,6,12,11,15,912.5,109.0,3.0,33.0,974.0,912.62,650.38
2017,6,12,11,30,916.0,110.0,3.0,33.0,994.0,941.9,668.38
2017,6,12,11,45,910.5,115.5,3.05,33.5,1004.0,964.24,680.94
2017,6,12,12,0,905.0,121.0,3.1,34.0,1014.0,983.27,691.45
2017,6,12,12,15,906.0,121.5,3.15,34.0,1018.0,1000.49,702.31
2017,6,12,12,30,907.0,122.0,3.2,34.0,1022.0,1014.61,711.32
2017,6,12,12,45,907.0,121.0,3.25,34.5,1018.5,1023.16,715.5
2017,6,12,13,0,907.0,120.0,3.3,35.0,1015.0,1028.46,717.79
2017,6,12,13,15,504.5,300.5,3.3,35.0,797.5,818.66,580.98
2017,6,12,13,30,102.0,481.0,3.3,35.0,580.0,583.77,412.84
2017,6,12,13,45,218.0,459.5,3.35,35.0,665.0,684.31,485.83
2017,6,12,14,0,334.0,438.0,3.4,35.0,750.0,782.47,554.01
2017,6,12,14,15,228.0,438.0,3.4,35.0,648.5,670.21,476.9
2017,6,12,14,30,122.0,438.0,3.4,35.0,547.0,566.54,404.66
2017,6,12,14,45,182.5,418.0,3.45,35.0,573.5,601.26,431.63
2017,6,12,15,0,243.0,398.0,3.5,35.0,600.0,639.64,460.14
2017,6,12,15,15,529.0,261.0,3.5,35.0,673.0,751.54,545.23
2017,6,12,15,30,815.0,124.0,3.5,35.0,746.0,837.62,606.46
2017,6,12,15,45,550.5,212.5,3.55,35.0,622.0,686.0,502.85
2017,6,12,16,0,286.0,301.0,3.6,35.0,498.0,544.72,399.85
2017,6,12,16,15,252.0,282.5,3.65,34.5,446.5,489.27,362.37
2017,6,12,16,30,218.0,264.0,3.7,34.0,395.0,429.57,320.68
2017,6,12,16,45,458.0,183.0,3.75,34.0,425.5,506.06,381.57
2017,6,12,17,0,698.0,102.0,3.8,34.0,456.0,549.68,416.37
2017,6,12,17,15,664.5,96.5,3.7,33.5,402.5,490.94,372.96
2017,6,12,17,30,631.0,91.0,3.6,33.0,349.0,434.16,330.15
2017,6,12,17,45,585.5,84.0,3.5,32.5,296.0,372.44,282.34
2017,6,12,18,0,540.0,77.0,3.4,32.0,243.0,314.57,236.1
2017,6,12,18,15,474.5,68.0,3.2,31.0,193.0,251.54,185.35
2017,6,12,18,30,409.0,59.0,3.0,30.0,143.0,195.16,138.97
2017,6,12,18,45,314.0,46.5,2.85,29.0,99.5,133.82,89.64
2017,6,12,19,0,219.0,34.0,2.7,28.0,56.0,84.69,50.07
2017,6,12,19,15,109.5,17.0,2.95,27.5,28.0,34.96,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,13,5,45,86.5,16.0,2.55,23.5,24.0,15.73,0.0
2017,6,13,6,0,173.0,32.0,2.8,24.0,48.0,24.82,13.62
2017,6,13,6,15,272.5,46.0,3.0,24.5,90.0,34.83,23.61
2017,6,13,6,30,372.0,60.0,3.2,25.0,132.0,44.31,32.15
2017,6,13,6,45,215.0,85.5,3.4,25.5,130.5,70.43,49.85
2017,6,13,7,0,58.0,111.0,3.6,26.0,129.0,102.26,75.54
2017,6,13,7,15,29.0,114.5,3.65,26.5,123.5,107.71,80.45
2017,6,13,7,30,0.0,118.0,3.7,27.0,118.0,111.4,84.23
2017,6,13,7,45,27.5,159.0,3.75,27.5,172.5,152.08,114.98
2017,6,13,8,0,55.0,200.0,3.8,28.0,227.0,198.64,150.09
2017,6,13,8,15,411.0,149.5,3.8,28.5,390.0,275.02,203.13
2017,6,13,8,30,767.0,99.0,3.8,29.0,553.0,400.01,296.45
2017,6,13,8,45,787.5,101.0,3.85,29.5,602.0,453.27,339.02
2017,6,13,9,0,808.0,103.0,3.9,30.0,651.0,507.58,381.33
2017,6,13,9,15,821.5,106.0,3.9,30.5,696.0,561.96,422.25
2017,6,13,9,30,835.0,109.0,3.9,31.0,741.0,613.5,459.94
2017,6,13,9,45,514.5,255.0,3.95,31.5,651.0,575.49,427.65
2017,6,13,10,0,194.0,401.0,4.0,32.0,561.0,513.01,375.94
2017,6,13,10,15,535.5,257.0,4.05,32.5,724.5,641.61,474.05
2017,6,13,10,30,877.0,113.0,4.1,33.0,888.0,795.58,582.38
2017,6,13,10,45,592.5,278.0,4.15,33.5,809.0,752.12,547.08
2017,6,13,11,0,308.0,443.0,4.2,34.0,730.0,688.74,494.67
2017,6,13,11,15,604.5,278.0,4.25,34.0,856.0,805.1,582.64
2017,6,13,11,30,901.0,113.0,4.3,34.0,982.0,930.77,666.8
2017,6,13,11,45,883.5,127.5,4.4,34.5,988.5,950.22,677.31
2017,6,13,12,0,866.0,142.0,4.5,35.0,995.0,965.91,686.11
2017,6,13,12,15,866.5,142.0,4.55,35.0,999.0,981.63,696.19
2017,6,13,12,30,867.0,142.0,4.6,35.0,1003.0,994.41,704.46
2017,6,13,12,45,870.5,138.5,4.65,35.5,1000.5,1003.82,709.22
2017,6,13,13,0,874.0,135.0,4.7,36.0,998.0,1010.14,712.12
2017,6,13,13,15,871.5,134.0,4.75,36.0,986.0,1009.68,712.3
2017,6,13,13,30,869.0,133.0,4.8,36.0,974.0,1005.94,710.49
2017,6,13,13,45,869.5,128.5,4.85,36.0,956.0,998.39,706.59
2017,6,13,14,0,870.0,124.0,4.9,36.0,938.0,987.5,700.66
2017,6,13,14,15,863.5,122.5,4.95,36.0,911.0,969.58,690.29
2017,6,13,14,30,857.0,121.0,5.0,36.0,884.0,948.66,678.04
2017,6,13,14,45,856.5,115.0,5.05,36.0,852.5,925.83,664.56
2017,6,13,15,0,856.0,109.0,5.1,36.0,821.0,899.94,649.05
2017,6,13,15,15,501.0,236.5,5.1,35.5,648.5,701.21,514.36
2017,6,13,15,30,146.0,364.0,5.1,35.0,476.0,502.37,367.24
2017,6,13,15,45,159.5,341.0,5.1,35.0,456.5,485.49,357.2
2017,6,13,16,0,173.0,318.0,5.1,35.0,437.0,467.09,345.38
2017,6,13,16,15,214.5,288.5,5.1,34.5,425.0,461.16,343.88
2017,6,13,16,30,256.0,259.0,5.1,34.0,413.0,457.46,343.63
2017,6,13,16,45,484.5,175.5,5.15,34.0,433.5,516.01,391.59
2017,6,13,17,0,713.0,92.0,5.2,34.0,454.0,547.41,417.97
2017,6,13,17,15,681.5,87.0,5.2,33.5,401.5,490.71,375.7
2017,6,13,17,30,650.0,82.0,5.2,33.0,349.0,434.73,332.98
2017,6,13,17,45,596.5,78.0,5.2,32.5,295.5,371.6,283.51
2017,6,13,18,0,543.0,74.0,5.2,32.0,242.0,313.1,236.32
2017,6,13,18,15,477.5,66.0,5.1,31.5,192.0,250.96,185.42
2017,6,13,18,30,412.0,58.0,5.0,31.0,142.0,195.45,139.16
2017,6,13,18,45,305.5,46.5,4.9,30.5,98.5,131.98,88.22
2017,6,13,19,0,199.0,35.0,4.8,30.0,55.0,82.12,48.68
2017,6,13,19,15,99.5,17.5,4.7,29.5,27.5,34.31,0.0
2017,6,13,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,5,45,56.0,17.0,3.5,24.0,22.0,16.71,0.0
2017,6,14,6,0,112.0,34.0,3.6,24.0,44.0,28.08,16.11
2017,6,14,6,15,203.0,50.5,3.85,24.5,84.0,38.49,26.66
2017,6,14,6,30,294.0,67.0,4.1,25.0,124.0,49.87,36.86
2017,6,14,6,45,147.0,72.5,4.35,25.5,101.0,59.74,41.86
2017,6,14,7,0,0.0,78.0,4.6,26.0,78.0,74.01,54.78
2017,6,14,7,15,0.0,61.5,4.65,26.5,61.5,59.43,42.81
2017,6,14,7,30,0.0,45.0,4.7,27.0,45.0,43.46,29.69
2017,6,14,7,45,311.0,82.0,4.8,28.0,237.0,143.24,98.88
2017,6,14,8,0,622.0,119.0,4.9,29.0,429.0,284.92,203.05
2017,6,14,8,15,366.0,189.5,4.9,29.5,377.0,293.98,217.55
2017,6,14,8,30,110.0,260.0,4.9,30.0,325.0,283.27,212.68
2017,6,14,8,45,120.0,285.5,4.95,30.5,362.5,315.39,236.43
2017,6,14,9,0,130.0,311.0,5.0,31.0,400.0,351.81,262.95
2017,6,14,9,15,448.5,224.5,5.0,31.5,559.5,457.06,343.48
2017,6,14,9,30,767.0,138.0,5.0,32.0,719.0,596.63,448.22
2017,6,14,9,45,540.0,257.5,5.0,32.5,677.0,594.18,441.8
2017,6,14,10,0,313.0,377.0,5.0,33.0,635.0,572.51,420.7
2017,6,14,10,15,567.0,259.5,5.0,33.0,751.0,666.4,493.0
2017,6,14,10,30,821.0,142.0,5.0,33.0,867.0,778.74,574.3
2017,6,14,10,45,829.0,142.5,5.0,33.5,894.0,815.93,597.08
2017,6,14,11,0,837.0,143.0,5.0,34.0,921.0,851.52,618.92
2017,6,14,11,15,458.5,304.5,5.0,34.0,732.0,702.28,511.98
2017,6,14,11,30,80.0,466.0,5.0,34.0,543.0,525.2,377.73
2017,6,14,11,45,471.5,302.0,5.05,34.5,765.5,740.41,538.81
2017,6,14,12,0,863.0,138.0,5.1,35.0,988.0,958.95,686.45
2017,6,14,12,15,503.0,323.0,5.05,35.0,819.5,814.28,585.14
2017,6,14,12,30,143.0,508.0,5.0,35.0,651.0,646.31,459.94
2017,6,14,12,45,251.5,479.5,5.0,35.5,729.0,733.45,522.07
2017,6,14,13,0,360.0,451.0,5.0,36.0,807.0,817.55,579.85
2017,6,14,13,15,292.0,469.5,5.0,36.0,756.5,771.43,547.01
2017,6,14,13,30,224.0,488.0,5.0,36.0,706.0,718.63,510.16
2017,6,14,13,45,116.0,338.0,5.0,36.5,451.0,458.85,330.84
2017,6,14,14,0,8.0,188.0,5.0,37.0,196.0,191.25,136.56
2017,6,14,14,15,30.0,292.0,5.0,37.0,319.5,321.16,231.67
2017,6,14,14,30,52.0,396.0,5.0,37.0,443.0,449.01,322.37
2017,6,14,14,45,90.5,400.5,5.0,37.0,478.0,489.76,352.25
2017,6,14,15,0,129.0,405.0,5.0,37.0,513.0,535.82,385.78
2017,6,14,15,15,97.5,373.0,4.95,36.5,452.5,465.0,336.81
2017,6,14,15,30,66.0,341.0,4.9,36.0,392.0,402.63,293.2
2017,6,14,15,45,218.0,311.0,4.9,36.0,464.0,502.07,369.45
2017,6,14,16,0,370.0,281.0,4.9,36.0,536.0,589.99,435.41
2017,6,14,16,15,244.0,274.0,4.85,35.5,437.5,474.46,351.97
2017,6,14,16,30,118.0,267.0,4.8,35.0,339.0,362.12,269.35
2017,6,14,16,45,205.0,235.0,4.8,35.0,345.0,381.58,286.52
2017,6,14,17,0,292.0,203.0,4.8,35.0,351.0,398.25,300.59
2017,6,14,17,15,418.0,157.5,4.65,34.5,343.5,413.53,313.81
2017,6,14,17,30,544.0,112.0,4.5,34.0,336.0,412.17,313.32
2017,6,14,17,45,504.5,101.5,4.4,33.5,285.5,351.61,266.45
2017,6,14,18,0,465.0,91.0,4.3,33.0,235.0,297.1,223.05
2017,6,14,18,15,400.0,79.5,4.05,32.0,186.0,235.97,174.17
2017,6,14,18,30,335.0,68.0,3.8,31.0,137.0,181.62,129.93
2017,6,14,18,45,253.0,52.5,3.6,30.5,95.5,125.72,84.92
2017,6,14,19,0,171.0,37.0,3.4,30.0,54.0,79.08,47.53
2017,6,14,19,15,85.5,18.5,3.45,29.5,27.0,33.63,0.0
2017,6,14,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,11.5,3.35,23.5,11.5,11.3,0.0
2017,6,15,6,0,0.0,23.0,3.5,24.0,23.0,22.21,11.54
2017,6,15,6,15,6.5,44.5,3.65,24.5,46.0,41.65,29.3
2017,6,15,6,30,13.0,66.0,3.8,25.0,69.0,60.69,46.02
2017,6,15,6,45,30.5,88.0,4.0,25.5,96.5,77.53,57.34
2017,6,15,7,0,48.0,110.0,4.2,26.0,124.0,100.69,74.65
2017,6,15,7,15,92.5,135.5,4.3,26.5,170.0,128.62,94.55
2017,6,15,7,30,137.0,161.0,4.4,27.0,216.0,165.64,121.87
2017,6,15,7,45,154.0,185.5,4.55,27.5,256.0,200.6,148.95
2017,6,15,8,0,171.0,210.0,4.7,28.0,296.0,237.64,177.67
2017,6,15,8,15,254.0,223.0,4.75,28.5,365.5,286.6,214.33
2017,6,15,8,30,337.0,236.0,4.8,29.0,435.0,347.92,260.79
2017,6,15,8,45,384.0,245.0,4.85,30.0,490.5,397.78,298.19
2017,6,15,9,0,431.0,254.0,4.9,31.0,546.0,449.52,336.47
2017,6,15,9,15,580.0,207.0,4.9,31.5,628.5,514.32,385.61
2017,6,15,9,30,729.0,160.0,4.9,32.0,711.0,591.6,443.43
2017,6,15,9,45,429.0,279.5,4.9,32.5,608.5,541.19,402.24
2017,6,15,10,0,129.0,399.0,4.9,33.0,506.0,465.37,340.94
2017,6,15,10,15,457.0,282.0,4.85,33.5,682.5,605.98,447.74
2017,6,15,10,30,785.0,165.0,4.8,34.0,859.0,771.99,566.7
2017,6,15,10,45,796.0,164.5,4.75,34.5,886.5,810.32,589.55
2017,6,15,11,0,807.0,164.0,4.7,35.0,914.0,847.07,611.8
2017,6,15,11,15,812.0,165.0,4.65,35.0,934.0,878.2,631.43
2017,6,15,11,30,817.0,166.0,4.6,35.0,954.0,907.02,649.48
2017,6,15,11,45,820.0,167.0,4.55,35.5,966.5,931.55,663.32
2017,6,15,12,0,823.0,168.0,4.5,36.0,979.0,953.43,675.4
2017,6,15,12,15,824.0,168.0,4.45,36.0,983.5,969.68,685.26
2017,6,15,12,30,825.0,168.0,4.4,36.0,988.0,983.09,693.39
2017,6,15,12,45,827.0,166.0,4.35,36.5,985.5,992.6,697.67
2017,6,15,13,0,829.0,164.0,4.3,37.0,983.0,999.08,700.14
2017,6,15,13,15,826.5,163.5,4.2,37.0,971.5,999.44,700.03
2017,6,15,13,30,824.0,163.0,4.1,37.0,960.0,996.63,698.06
2017,6,15,13,45,821.5,160.5,4.1,37.0,942.0,988.62,693.51
2017,6,15,14,0,819.0,158.0,4.1,37.0,924.0,977.48,687.11
2017,6,15,14,15,812.5,156.0,4.05,37.0,898.0,959.91,676.46
2017,6,15,14,30,806.0,154.0,4.0,37.0,872.0,939.47,664.09
2017,6,15,14,45,816.0,141.0,4.0,37.0,844.0,920.25,652.83
2017,6,15,15,0,826.0,128.0,4.0,37.0,816.0,892.84,636.29
2017,6,15,15,15,815.0,125.5,4.0,37.0,777.5,863.86,618.73
2017,6,15,15,30,804.0,123.0,4.0,37.0,739.0,828.1,596.64
2017,6,15,15,45,790.5,119.5,4.0,37.0,695.0,787.3,571.06
2017,6,15,16,0,777.0,116.0,4.0,37.0,651.0,744.99,544.22
2017,6,15,16,15,758.5,112.5,3.95,36.5,603.0,697.65,514.53
2017,6,15,16,30,740.0,109.0,3.9,36.0,555.0,649.67,483.85
2017,6,15,16,45,715.5,105.0,3.9,36.0,504.0,598.12,447.62
2017,6,15,17,0,691.0,101.0,3.9,36.0,453.0,545.74,409.96
2017,6,15,17,15,658.5,95.5,3.75,35.5,400.5,487.93,367.9
2017,6,15,17,30,626.0,90.0,3.6,35.0,348.0,431.99,325.99
2017,6,15,17,45,580.5,83.5,3.5,34.5,295.5,371.03,279.17
2017,6,15,18,0,535.0,77.0,3.4,34.0,243.0,313.92,233.93
2017,6,15,18,15,470.5,68.0,3.1,33.0,193.5,251.41,183.99
2017,6,15,18,30,406.0,59.0,2.8,32.0,144.0,195.42,138.32
2017,6,15,18,45,309.5,47.0,2.55,31.0,100.5,134.08,89.46
2017,6,15,19,0,213.0,35.0,2.3,30.0,57.0,85.18,50.68
2017,6,15,19,15,106.5,17.5,2.55,29.5,28.5,35.62,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.8,23.5,22.5,16.22,0.0
2017,6,16,6,0,138.0,33.0,3.9,24.0,45.0,25.68,14.18
2017,6,16,6,15,233.5,48.0,4.05,24.5,85.5,36.48,24.96
2017,6,16,6,30,329.0,63.0,4.2,25.0,126.0,46.71,34.17
2017,6,16,6,45,405.0,72.5,4.35,25.5,175.5,57.51,38.05
2017,6,16,7,0,481.0,82.0,4.5,26.0,225.0,95.29,55.42
2017,6,16,7,15,530.5,90.0,4.55,26.5,277.0,137.13,83.07
2017,6,16,7,30,580.0,98.0,4.6,27.0,329.0,184.72,119.54
2017,6,16,7,45,625.0,101.0,4.65,27.5,383.0,232.36,158.56
2017,6,16,8,0,670.0,104.0,4.7,28.0,437.0,284.84,202.32
2017,6,16,8,15,696.0,109.0,4.65,28.5,488.5,337.02,246.11
2017,6,16,8,30,722.0,114.0,4.6,29.0,540.0,391.42,290.74
2017,6,16,8,45,743.5,117.0,4.6,30.0,588.5,446.32,334.0
2017,6,16,9,0,765.0,120.0,4.6,31.0,637.0,499.79,374.84
2017,6,16,9,15,780.0,123.0,4.55,31.5,682.0,550.61,413.09
2017,6,16,9,30,795.0,126.0,4.5,32.0,727.0,601.48,450.31
2017,6,16,9,45,807.0,128.5,4.5,32.5,766.5,649.74,484.7
2017,6,16,10,0,819.0,131.0,4.5,33.0,806.0,697.28,517.69
2017,6,16,10,15,828.0,133.0,4.45,33.0,840.0,741.56,547.26
2017,6,16,10,30,837.0,135.0,4.4,33.0,874.0,783.53,574.71
2017,6,16,10,45,844.0,136.0,4.35,33.5,901.5,821.27,597.82
2017,6,16,11,0,851.0,137.0,4.3,34.0,929.0,857.0,619.31
2017,6,16,11,15,856.0,138.0,4.25,34.5,949.0,888.78,637.96
2017,6,16,11,30,861.0,139.0,4.2,35.0,969.0,918.11,654.84
2017,6,16,11,45,875.5,131.5,4.2,35.5,985.0,945.61,670.66
2017,6,16,12,0,890.0,124.0,4.2,36.0,1001.0,970.69,684.85
2017,6,16,12,15,891.0,124.0,4.15,36.0,1006.0,987.33,694.81
2017,6,16,12,30,892.0,124.0,4.1,36.0,1011.0,1000.94,702.96
2017,6,16,12,45,892.0,123.5,4.05,36.5,1007.5,1010.02,706.86
2017,6,16,13,0,892.0,123.0,4.0,37.0,1004.0,1015.93,708.88
2017,6,16,13,15,890.0,122.5,3.95,37.0,993.0,1016.55,709.18
2017,6,16,13,30,888.0,122.0,3.9,37.0,982.0,1013.83,707.54
2017,6,16,13,45,884.5,120.5,3.9,37.0,963.0,1005.28,702.69
2017,6,16,14,0,881.0,119.0,3.9,37.0,944.0,993.45,695.93
2017,6,16,14,15,875.5,117.5,3.85,37.0,918.0,976.47,685.72
2017,6,16,14,30,870.0,116.0,3.8,37.0,892.0,956.43,673.67
2017,6,16,14,45,849.0,122.0,3.75,37.0,855.5,926.7,655.51
2017,6,16,15,0,828.0,128.0,3.7,37.0,819.0,894.92,636.06
2017,6,16,15,15,817.0,125.5,3.7,37.0,780.0,865.93,618.62
2017,6,16,15,30,806.0,123.0,3.7,37.0,741.0,830.15,596.64
2017,6,16,15,45,791.0,120.0,3.7,37.0,697.0,788.62,570.69
2017,6,16,16,0,776.0,117.0,3.7,37.0,653.0,745.68,543.56
2017,6,16,16,15,757.5,113.5,3.65,36.5,604.5,698.4,514.03
2017,6,16,16,30,739.0,110.0,3.6,36.0,556.0,650.49,483.5
2017,6,16,16,45,714.0,106.0,3.6,36.0,505.0,598.69,447.23
2017,6,16,17,0,689.0,102.0,3.6,36.0,454.0,546.08,409.55
2017,6,16,17,15,656.5,96.5,3.45,35.5,401.5,488.36,367.68
2017,6,16,17,30,624.0,91.0,3.3,35.0,349.0,432.52,325.96
2017,6,16,17,45,578.5,84.5,3.15,34.5,296.5,371.65,279.28
2017,6,16,18,0,533.0,78.0,3.0,34.0,244.0,314.61,234.19
2017,6,16,18,15,469.5,69.0,2.8,33.0,194.0,252.51,184.75
2017,6,16,18,30,406.0,60.0,2.6,32.0,144.0,196.83,139.4
2017,6,16,18,45,311.0,47.5,2.4,31.5,101.0,135.28,90.2
2017,6,16,19,0,216.0,35.0,2.2,31.0,58.0,85.93,51.04
2017,6,16,19,15,108.0,17.5,2.5,30.5,29.0,36.0,0.09
2017,6,16,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,5,45,47.5,17.0,4.35,24.0,21.0,16.71,0.0
2017,6,17,6,0,95.0,34.0,4.5,24.0,42.0,28.06,15.96
2017,6,17,6,15,180.5,52.5,4.6,24.5,82.0,42.47,29.96
2017,6,17,6,30,266.0,71.0,4.7,25.0,122.0,53.16,39.63
2017,6,17,6,45,349.0,82.0,4.85,25.5,171.0,64.08,44.0
2017,6,17,7,0,432.0,93.0,5.0,26.0,220.0,100.92,61.74
2017,6,17,7,15,482.5,102.5,5.05,26.5,272.0,141.91,88.96
2017,6,17,7,30,533.0,112.0,5.1,27.0,324.0,188.41,124.36
2017,6,17,7,45,584.5,114.5,5.2,27.5,378.0,234.33,161.51
2017,6,17,8,0,636.0,117.0,5.3,28.0,432.0,285.93,204.18
2017,6,17,8,15,663.5,122.5,5.3,28.5,483.5,337.22,247.15
2017,6,17,8,30,691.0,128.0,5.3,29.0,535.0,390.95,291.26
2017,6,17,8,45,719.5,128.5,5.3,29.5,585.0,442.83,333.05
2017,6,17,9,0,748.0,129.0,5.3,30.0,635.0,498.95,376.89
2017,6,17,9,15,764.0,132.5,5.25,30.5,679.5,549.95,415.7
2017,6,17,9,30,780.0,136.0,5.2,31.0,724.0,601.16,453.51
2017,6,17,9,45,794.0,137.0,5.2,31.5,764.5,648.67,487.83
2017,6,17,10,0,808.0,138.0,5.2,32.0,805.0,695.67,520.91
2017,6,17,10,15,817.0,140.5,5.15,32.5,838.5,739.64,549.82
2017,6,17,10,30,826.0,143.0,5.1,33.0,872.0,782.21,576.79
2017,6,17,10,45,833.5,143.5,5.1,33.5,899.0,819.25,599.84
2017,6,17,11,0,841.0,144.0,5.1,34.0,926.0,854.64,621.55
2017,6,17,11,15,845.5,145.0,5.05,34.0,945.5,885.74,641.25
2017,6,17,11,30,850.0,146.0,5.0,34.0,965.0,914.38,659.24
2017,6,17,11,45,831.0,161.5,5.0,34.5,971.0,935.83,671.37
2017,6,17,12,0,812.0,177.0,5.0,35.0,977.0,951.17,679.55
2017,6,17,12,15,812.5,177.5,4.95,35.0,981.0,967.37,689.43
2017,6,17,12,30,813.0,178.0,4.9,35.0,985.0,980.76,697.54
2017,6,17,12,45,813.5,176.5,4.9,35.5,982.0,989.32,701.51
2017,6,17,13,0,814.0,175.0,4.9,36.0,979.0,994.89,703.68
2017,6,17,13,15,811.0,174.0,4.85,36.0,967.5,994.38,703.19
2017,6,17,13,30,808.0,173.0,4.8,36.0,956.0,990.74,700.85
2017,6,17,13,45,804.5,170.5,4.75,36.0,937.0,981.98,695.55
2017,6,17,14,0,801.0,168.0,4.7,36.0,918.0,970.16,688.38
2017,6,17,14,15,794.0,166.0,4.65,36.0,892.0,952.46,677.52
2017,6,17,14,30,787.0,164.0,4.6,36.0,866.0,931.97,664.96
2017,6,17,14,45,787.5,156.0,4.6,36.0,835.5,909.63,651.47
2017,6,17,15,0,788.0,148.0,4.6,36.0,805.0,884.37,636.08
2017,6,17,15,15,776.0,145.0,4.55,36.0,767.0,850.45,614.75
2017,6,17,15,30,764.0,142.0,4.5,36.0,729.0,814.56,592.06
2017,6,17,15,45,751.5,137.5,4.5,36.0,686.0,774.94,566.88
2017,6,17,16,0,739.0,133.0,4.5,36.0,643.0,733.82,540.45
2017,6,17,16,15,719.5,129.0,4.45,35.5,595.0,688.55,511.79
2017,6,17,16,30,700.0,125.0,4.4,35.0,547.0,640.94,480.14
2017,6,17,16,45,677.0,119.0,4.4,35.0,497.0,588.64,443.14
2017,6,17,17,0,654.0,113.0,4.4,35.0,447.0,536.77,405.6
2017,6,17,17,15,620.5,106.5,4.25,34.5,395.0,479.04,363.33
2017,6,17,17,30,587.0,100.0,4.1,34.0,343.0,423.32,321.38
2017,6,17,17,45,543.0,92.0,4.0,33.5,291.5,363.38,275.11
2017,6,17,18,0,499.0,84.0,3.9,33.0,240.0,307.15,230.42
2017,6,17,18,15,434.5,74.0,3.8,32.5,191.0,243.58,179.31
2017,6,17,18,30,370.0,64.0,3.7,32.0,142.0,188.95,134.52
2017,6,17,18,45,278.5,50.5,3.6,31.5,99.5,130.63,87.82
2017,6,17,19,0,187.0,37.0,3.5,31.0,57.0,82.63,49.78
2017,6,17,19,15,93.5,18.5,3.6,30.5,28.5,35.22,1.27
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,45,56.0,16.5,4.05,24.0,21.5,16.22,0.0
2017,6,18,6,0,112.0,33.0,4.2,24.0,43.0,27.29,15.31
2017,6,18,6,15,203.5,50.5,4.35,24.5,83.5,38.57,26.69
2017,6,18,6,30,295.0,68.0,4.5,25.0,124.0,50.76,37.6
2017,6,18,6,45,169.0,88.0,4.7,25.5,122.5,70.94,51.04
2017,6,18,7,0,43.0,108.0,4.9,26.0,121.0,98.63,73.22
2017,6,18,7,15,303.5,106.0,4.95,26.5,224.5,122.34,80.77
2017,6,18,7,30,564.0,104.0,5.0,27.0,328.0,186.34,121.48
2017,6,18,7,45,612.0,107.0,5.1,27.5,382.5,233.68,160.04
2017,6,18,8,0,660.0,110.0,5.2,28.0,437.0,286.24,203.75
2017,6,18,8,15,686.5,114.5,5.2,28.5,488.5,337.57,246.96
2017,6,18,8,30,713.0,119.0,5.2,29.0,540.0,391.21,291.17
2017,6,18,8,45,739.0,120.5,5.2,29.5,589.5,446.42,335.53
2017,6,18,9,0,765.0,122.0,5.2,30.0,639.0,500.56,377.97
2017,6,18,9,15,780.0,125.5,5.15,30.5,684.0,551.85,417.01
2017,6,18,9,30,795.0,129.0,5.1,31.0,729.0,603.21,454.92
2017,6,18,9,45,808.5,130.0,5.05,32.0,769.0,651.07,488.3
2017,6,18,10,0,822.0,131.0,5.0,33.0,809.0,698.35,520.18
2017,6,18,10,15,830.5,133.0,4.9,33.5,842.5,742.44,548.43
2017,6,18,10,30,839.0,135.0,4.8,34.0,876.0,784.16,574.29
2017,6,18,10,45,845.5,136.5,4.75,34.5,903.0,822.08,597.41
2017,6,18,11,0,852.0,138.0,4.7,35.0,930.0,857.96,618.98
2017,6,18,11,15,856.0,139.5,4.65,35.0,949.5,889.43,638.78
2017,6,18,11,30,860.0,141.0,4.6,35.0,969.0,918.4,656.86
2017,6,18,11,45,866.0,138.5,4.55,35.5,982.5,942.8,670.54
2017,6,18,12,0,872.0,136.0,4.5,36.0,996.0,964.5,682.43
2017,6,18,12,15,652.0,291.0,4.5,36.0,936.0,925.58,656.1
2017,6,18,12,30,432.0,446.0,4.5,36.0,876.0,873.64,614.65
2017,6,18,12,45,434.0,443.5,4.5,36.5,874.5,880.82,618.48
2017,6,18,13,0,436.0,441.0,4.5,37.0,873.0,886.15,620.82
2017,6,18,13,15,473.0,423.0,4.55,37.0,886.0,909.27,637.25
2017,6,18,13,30,510.0,405.0,4.6,37.0,899.0,930.16,652.18
2017,6,18,13,45,471.5,400.5,4.65,37.0,850.5,886.92,624.16
2017,6,18,14,0,433.0,396.0,4.7,37.0,802.0,842.18,595.25
2017,6,18,14,15,435.5,380.0,4.75,37.0,778.5,824.69,585.13
2017,6,18,14,30,438.0,364.0,4.8,37.0,755.0,805.22,573.56
2017,6,18,14,45,432.5,349.5,4.85,37.0,723.5,777.84,556.57
2017,6,18,15,0,427.0,335.0,4.9,37.0,692.0,748.92,538.46
2017,6,18,15,15,448.0,309.0,4.9,36.5,667.5,730.33,528.89
2017,6,18,15,30,469.0,283.0,4.9,36.0,643.0,708.78,517.12
2017,6,18,15,45,458.0,268.5,4.95,36.0,603.0,669.7,491.35
2017,6,18,16,0,447.0,254.0,5.0,36.0,563.0,629.82,464.73
2017,6,18,16,15,475.0,224.0,4.95,35.5,530.5,602.5,448.18
2017,6,18,16,30,503.0,194.0,4.9,35.0,498.0,571.4,428.44
2017,6,18,16,45,514.5,171.5,4.9,35.0,458.0,533.36,402.0
2017,6,18,17,0,526.0,149.0,4.9,35.0,418.0,492.95,373.18
2017,6,18,17,15,444.0,146.5,4.85,34.5,356.0,418.0,317.57
2017,6,18,17,30,362.0,144.0,4.8,34.0,294.0,350.12,266.24
2017,6,18,17,45,331.5,127.5,4.75,33.5,249.5,294.45,223.6
2017,6,18,18,0,301.0,111.0,4.7,33.0,205.0,246.85,186.04
2017,6,18,18,15,262.5,92.5,4.45,32.0,163.0,197.05,146.3
2017,6,18,18,30,224.0,74.0,4.2,31.0,121.0,151.2,109.04
2017,6,18,18,45,163.5,56.0,4.0,30.5,85.0,104.42,71.38
2017,6,18,19,0,103.0,38.0,3.8,30.0,49.0,64.32,39.35
2017,6,18,19,15,51.5,19.0,3.75,29.5,24.5,28.39,1.12
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,53.0,16.5,2.55,24.5,21.0,16.22,0.0
2017,6,19,6,0,106.0,33.0,2.7,25.0,42.0,27.29,15.17
2017,6,19,6,15,195.0,51.0,2.8,25.0,82.5,41.35,28.94
2017,6,19,6,30,284.0,69.0,2.9,25.0,123.0,51.6,38.3
2017,6,19,6,45,233.5,89.0,3.0,25.5,143.0,72.12,51.64
2017,6,19,7,0,183.0,109.0,3.1,26.0,163.0,100.82,70.19
2017,6,19,7,15,302.5,117.0,3.1,26.5,227.5,135.34,91.09
2017,6,19,7,30,422.0,125.0,3.1,27.0,292.0,178.77,120.75
2017,6,19,7,45,315.0,165.5,3.15,27.5,300.5,217.77,156.66
2017,6,19,8,0,208.0,206.0,3.2,28.0,309.0,244.48,181.43
2017,6,19,8,15,105.0,185.5,3.0,28.5,237.5,205.36,153.8
2017,6,19,8,30,2.0,165.0,2.8,29.0,166.0,158.08,118.26
2017,6,19,8,45,22.5,220.5,2.6,29.5,235.5,219.22,164.19
2017,6,19,9,0,43.0,276.0,2.4,30.0,305.0,278.95,207.87
2017,6,19,9,15,27.5,255.0,2.15,30.5,274.0,255.25,189.1
2017,6,19,9,30,12.0,234.0,1.9,31.0,243.0,231.1,170.19
2017,6,19,9,45,10.0,220.5,1.7,31.5,228.5,218.16,159.89
2017,6,19,10,0,8.0,207.0,1.5,32.0,214.0,204.77,149.3
2017,6,19,10,15,11.5,241.5,1.4,32.5,252.0,240.86,175.1
2017,6,19,10,30,15.0,276.0,1.3,33.0,290.0,277.34,200.52
2017,6,19,10,45,22.5,323.5,1.2,33.5,344.5,329.89,236.83
2017,6,19,11,0,30.0,371.0,1.1,34.0,399.0,383.09,272.57
2017,6,19,11,15,31.5,384.0,0.9,34.0,414.5,399.26,282.38
2017,6,19,11,30,33.0,397.0,0.7,34.0,430.0,415.53,292.22
2017,6,19,11,45,38.5,415.0,0.55,34.0,453.5,440.51,307.97
2017,6,19,12,0,44.0,433.0,0.4,34.0,477.0,465.81,323.49
2017,6,19,12,15,28.5,341.0,0.65,34.0,370.0,362.57,255.44
2017,6,19,12,30,13.0,249.0,0.9,34.0,263.0,255.27,181.92
2017,6,19,12,45,22.5,326.5,1.2,34.5,349.5,345.02,245.67
2017,6,19,13,0,32.0,404.0,1.5,35.0,436.0,433.08,305.95
2017,6,19,13,15,52.5,434.0,1.6,35.0,485.5,485.08,341.67
2017,6,19,13,30,73.0,464.0,1.7,35.0,535.0,537.21,377.32
2017,6,19,13,45,132.0,468.0,1.85,35.0,593.0,607.24,426.27
2017,6,19,14,0,191.0,472.0,2.0,35.0,651.0,669.99,469.83
2017,6,19,14,15,280.5,432.5,2.05,35.0,687.0,722.21,507.13
2017,6,19,14,30,370.0,393.0,2.1,35.0,723.0,764.1,537.61
2017,6,19,14,45,376.5,374.5,2.15,35.0,699.5,745.05,526.39
2017,6,19,15,0,383.0,356.0,2.2,35.0,676.0,724.19,514.39
2017,6,19,15,15,455.0,310.0,2.25,34.5,672.5,737.74,527.83
2017,6,19,15,30,527.0,264.0,2.3,34.0,669.0,739.1,533.13
2017,6,19,15,45,398.0,285.5,2.35,34.0,581.5,637.9,463.37
2017,6,19,16,0,269.0,307.0,2.4,34.0,494.0,538.47,393.63
2017,6,19,16,15,480.0,216.0,2.4,33.5,518.5,598.14,442.64
2017,6,19,16,30,691.0,125.0,2.4,33.0,543.0,635.4,474.23
2017,6,19,16,45,670.0,118.5,2.45,33.0,494.0,584.32,438.37
2017,6,19,17,0,649.0,112.0,2.5,33.0,445.0,533.5,402.3
2017,6,19,17,15,616.0,106.0,2.45,32.5,393.5,476.83,361.36
2017,6,19,17,30,583.0,100.0,2.4,32.0,342.0,422.13,320.61
2017,6,19,17,45,542.0,91.5,2.4,32.0,291.0,363.25,275.0
2017,6,19,18,0,501.0,83.0,2.4,32.0,240.0,307.78,230.75
2017,6,19,18,15,438.0,73.0,2.15,31.0,191.0,246.38,181.76
2017,6,19,18,30,375.0,63.0,1.9,30.0,142.0,190.04,135.92
2017,6,19,18,45,287.5,49.5,1.7,29.5,100.0,132.29,89.43
2017,6,19,19,0,200.0,36.0,1.5,29.0,58.0,84.38,51.2
2017,6,19,19,15,100.0,18.0,1.55,28.5,29.0,35.89,3.4
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,90.5,15.0,2.3,23.5,22.5,14.74,0.0
2017,6,20,6,0,181.0,30.0,2.5,24.0,45.0,23.25,12.1
2017,6,20,6,15,280.0,42.5,2.65,24.5,86.0,32.1,21.27
2017,6,20,6,30,379.0,55.0,2.8,25.0,127.0,40.48,28.87
2017,6,20,6,45,451.0,64.0,3.0,26.0,176.5,49.17,36.43
2017,6,20,7,0,523.0,73.0,3.2,27.0,226.0,88.54,48.69
2017,6,20,7,15,570.5,79.5,3.2,27.5,278.0,131.12,76.25
2017,6,20,7,30,618.0,86.0,3.2,28.0,330.0,179.15,112.85
2017,6,20,7,45,653.0,91.5,3.25,29.0,383.0,228.66,153.22
2017,6,20,8,0,688.0,97.0,3.3,30.0,436.0,281.84,197.08
2017,6,20,8,15,713.5,101.0,3.4,30.5,487.5,333.85,240.41
2017,6,20,8,30,739.0,105.0,3.5,31.0,539.0,390.45,286.31
2017,6,20,8,45,468.0,206.5,3.6,31.5,490.0,397.53,294.87
2017,6,20,9,0,197.0,308.0,3.7,32.0,441.0,382.35,283.25
2017,6,20,9,15,157.5,331.0,3.75,32.5,442.0,393.31,290.43
2017,6,20,9,30,118.0,354.0,3.8,33.0,443.0,400.25,294.09
2017,6,20,9,45,479.0,235.5,3.9,33.5,625.5,531.91,394.3
2017,6,20,10,0,840.0,117.0,4.0,34.0,808.0,697.78,515.45
2017,6,20,10,15,448.0,256.0,4.0,34.0,626.5,573.61,421.75
2017,6,20,10,30,56.0,395.0,4.0,34.0,445.0,420.61,304.18
2017,6,20,10,45,204.0,408.5,4.05,34.5,597.5,557.5,403.48
2017,6,20,11,0,352.0,422.0,4.1,35.0,750.0,704.81,505.53
2017,6,20,11,15,616.0,273.0,4.1,35.0,861.0,808.32,582.04
2017,6,20,11,30,880.0,124.0,4.1,35.0,972.0,919.73,655.96
2017,6,20,11,45,879.0,127.5,4.15,35.5,984.0,943.82,669.26
2017,6,20,12,0,878.0,131.0,4.2,36.0,996.0,964.91,681.18
2017,6,20,12,15,878.5,131.0,4.2,36.0,1000.5,981.06,691.14
2017,6,20,12,30,879.0,131.0,4.2,36.0,1005.0,994.22,699.31
2017,6,20,12,45,457.0,272.0,4.2,36.5,726.5,733.61,525.13
2017,6,20,13,0,35.0,413.0,4.2,37.0,448.0,445.08,315.07
2017,6,20,13,15,133.0,450.0,4.25,37.0,580.0,587.28,416.81
2017,6,20,13,30,231.0,487.0,4.3,37.0,712.0,724.37,510.7
2017,6,20,13,45,548.0,307.0,4.35,37.0,825.0,868.5,616.26
2017,6,20,14,0,865.0,127.0,4.4,37.0,938.0,986.21,695.02
2017,6,20,14,15,859.0,125.5,4.45,37.0,912.0,969.19,684.34
2017,6,20,14,30,853.0,124.0,4.5,37.0,886.0,949.17,672.69
2017,6,20,14,45,844.0,123.0,4.55,37.0,853.0,923.98,657.72
2017,6,20,15,0,835.0,122.0,4.6,37.0,820.0,896.2,641.06
2017,6,20,15,15,824.5,119.5,4.6,36.5,781.5,863.1,621.93
2017,6,20,15,30,814.0,117.0,4.6,36.0,743.0,832.0,603.98
2017,6,20,15,45,800.0,114.5,4.65,36.0,699.5,791.7,578.57
2017,6,20,16,0,786.0,112.0,4.7,36.0,656.0,749.88,551.91
2017,6,20,16,15,768.5,108.5,4.65,35.5,608.0,703.07,522.29
2017,6,20,16,30,751.0,105.0,4.6,35.0,560.0,655.52,491.65
2017,6,20,16,45,728.0,101.0,4.55,35.0,509.5,603.27,454.79
2017,6,20,17,0,705.0,97.0,4.5,35.0,459.0,552.49,417.85
2017,6,20,17,15,674.0,92.0,4.4,34.5,406.5,495.44,376.12
2017,6,20,17,30,643.0,87.0,4.3,34.0,354.0,440.07,334.4
2017,6,20,17,45,600.0,80.5,4.2,33.5,302.0,379.36,287.43
2017,6,20,18,0,557.0,74.0,4.1,33.0,250.0,322.21,241.8
2017,6,20,18,15,495.5,66.0,3.8,32.0,199.5,260.5,192.06
2017,6,20,18,30,434.0,58.0,3.5,31.0,149.0,204.95,146.23
2017,6,20,18,45,341.0,46.5,3.2,30.5,105.0,144.14,96.94
2017,6,20,19,0,248.0,35.0,2.9,30.0,61.0,93.01,55.92
2017,6,20,19,15,124.0,17.5,2.9,29.5,30.5,38.94,4.73
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,107.5,14.0,2.4,22.5,23.5,13.76,0.0
2017,6,21,6,0,215.0,28.0,2.8,23.0,47.0,21.62,10.85
2017,6,21,6,15,317.5,40.5,2.9,24.0,89.5,30.6,20.06
2017,6,21,6,30,420.0,53.0,3.0,25.0,132.0,38.7,27.35
2017,6,21,6,45,492.0,60.5,3.1,26.0,182.5,46.04,33.76
2017,6,21,7,0,564.0,68.0,3.2,27.0,233.0,86.39,45.72
2017,6,21,7,15,610.5,74.5,3.3,27.5,286.5,131.15,74.65
2017,6,21,7,30,657.0,81.0,3.4,28.0,340.0,181.22,112.93
2017,6,21,7,45,693.0,85.0,3.5,28.5,394.0,231.83,154.69
2017,6,21,8,0,729.0,89.0,3.6,29.0,448.0,288.81,202.26
2017,6,21,8,15,753.5,93.0,3.65,29.5,500.5,342.47,247.3
2017,6,21,8,30,778.0,97.0,3.7,30.0,553.0,398.14,292.96
2017,6,21,8,45,798.5,99.0,3.75,31.0,603.0,451.92,335.42
2017,6,21,9,0,819.0,101.0,3.8,32.0,653.0,506.76,377.2
2017,6,21,9,15,833.0,104.0,3.85,32.0,698.5,562.06,419.46
2017,6,21,9,30,847.0,107.0,3.9,32.0,744.0,614.51,458.67
2017,6,21,9,45,858.5,108.5,4.0,32.5,784.5,663.51,493.71
2017,6,21,10,0,870.0,110.0,4.1,33.0,825.0,711.62,526.73
2017,6,21,10,15,878.0,111.5,4.2,33.5,859.5,755.99,555.21
2017,6,21,10,30,886.0,113.0,4.3,34.0,894.0,798.72,582.25
2017,6,21,10,45,893.0,114.0,4.4,34.5,922.0,838.3,606.88
2017,6,21,11,0,900.0,115.0,4.5,35.0,950.0,875.74,629.89
2017,6,21,11,15,904.0,116.0,4.55,35.0,971.0,908.24,650.61
2017,6,21,11,30,908.0,117.0,4.6,35.0,992.0,938.08,669.56
2017,6,21,11,45,909.5,118.5,4.7,35.5,1004.5,963.28,684.34
2017,6,21,12,0,911.0,120.0,4.8,36.0,1017.0,985.48,697.15
2017,6,21,12,15,912.0,120.0,4.85,36.0,1022.0,1002.67,708.18
2017,6,21,12,30,913.0,120.0,4.9,36.0,1027.0,1016.76,717.36
2017,6,21,12,45,914.0,119.0,4.95,36.5,1024.5,1026.75,722.5
2017,6,21,13,0,915.0,118.0,5.0,37.0,1022.0,1033.49,725.7
2017,6,21,13,15,912.5,117.5,5.0,37.0,1011.0,1033.87,726.16
2017,6,21,13,30,910.0,117.0,5.0,37.0,1000.0,1030.83,724.61
2017,6,21,13,45,907.0,116.0,5.05,37.0,981.0,1023.38,720.79
2017,6,21,14,0,904.0,115.0,5.1,37.0,962.0,1012.58,714.95
2017,6,21,14,15,898.5,113.5,5.1,37.0,936.0,995.52,704.84
2017,6,21,14,30,893.0,112.0,5.1,37.0,910.0,975.31,692.8
2017,6,21,14,45,883.5,112.0,5.1,37.0,876.5,949.89,677.44
2017,6,21,15,0,874.0,112.0,5.1,37.0,843.0,921.78,660.34
2017,6,21,15,15,864.0,110.0,5.05,36.5,804.0,888.61,640.94
2017,6,21,15,30,854.0,108.0,5.0,36.0,765.0,853.13,619.88
2017,6,21,15,45,712.0,159.5,5.0,36.0,685.0,769.31,564.76
2017,6,21,16,0,570.0,211.0,5.0,36.0,605.0,682.91,504.25
2017,6,21,16,15,488.5,219.5,5.0,35.5,540.0,608.77,452.84
2017,6,21,16,30,407.0,228.0,5.0,35.0,475.0,539.54,403.71
2017,6,21,16,45,450.0,194.0,5.0,34.5,444.5,514.97,388.58
2017,6,21,17,0,493.0,160.0,5.0,34.0,414.0,485.19,368.76
2017,6,21,17,15,410.0,155.5,4.9,33.5,350.5,408.94,311.85
2017,6,21,17,30,327.0,151.0,4.8,33.0,287.0,334.69,255.56
2017,6,21,17,45,307.0,131.5,4.75,32.5,245.0,287.9,219.57
2017,6,21,18,0,287.0,112.0,4.7,32.0,203.0,242.72,183.8
2017,6,21,18,15,258.0,92.5,4.45,31.0,162.5,195.99,146.26
2017,6,21,18,30,229.0,73.0,4.2,30.0,122.0,152.15,110.27
2017,6,21,18,45,182.0,54.5,3.95,29.5,86.5,107.81,73.92
2017,6,21,19,0,135.0,36.0,3.7,29.0,51.0,68.56,41.82
2017,6,21,19,15,67.5,18.0,3.6,28.5,25.5,29.8,3.39
2017,6,21,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
