Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,49.5,14.0,3.0,22.5,18.0,13.76,0.0
2017,6,22,6,0,99.0,28.0,3.1,23.0,36.0,23.38,12.09
2017,6,22,6,15,151.5,46.0,3.0,23.5,69.0,37.53,25.9
2017,6,22,6,30,204.0,64.0,2.9,24.0,102.0,51.18,38.09
2017,6,22,6,45,235.5,82.5,2.85,25.0,140.5,66.64,51.47
2017,6,22,7,0,267.0,101.0,2.8,26.0,179.0,99.41,66.39
2017,6,22,7,15,237.0,128.0,2.8,26.5,207.5,135.35,93.82
2017,6,22,7,30,207.0,155.0,2.8,27.0,236.0,168.36,120.95
2017,6,22,7,45,209.5,180.0,2.8,28.0,273.0,207.96,152.03
2017,6,22,8,0,212.0,205.0,2.8,29.0,310.0,244.17,180.16
2017,6,22,8,15,186.0,232.5,2.75,29.5,332.0,273.0,203.0
2017,6,22,8,30,160.0,260.0,2.7,30.0,354.0,299.08,222.89
2017,6,22,8,45,125.5,281.0,2.65,30.5,358.5,312.97,232.97
2017,6,22,9,0,91.0,302.0,2.6,31.0,363.0,326.01,241.76
2017,6,22,9,15,302.0,281.0,2.6,31.5,504.5,426.06,315.84
2017,6,22,9,30,513.0,260.0,2.6,32.0,646.0,549.58,405.13
2017,6,22,9,45,493.0,286.0,2.6,32.5,673.5,586.59,429.45
2017,6,22,10,0,473.0,312.0,2.6,33.0,701.0,620.94,451.66
2017,6,22,10,15,390.0,362.5,2.6,33.5,692.0,629.93,454.64
2017,6,22,10,30,307.0,413.0,2.6,34.0,683.0,630.38,451.55
2017,6,22,10,45,334.0,402.0,2.6,34.5,705.0,656.2,468.58
2017,6,22,11,0,361.0,391.0,2.6,35.0,727.0,682.71,485.75
2017,6,22,11,15,402.0,405.5,2.6,35.0,787.0,746.43,527.88
2017,6,22,11,30,443.0,420.0,2.6,35.0,847.0,811.58,569.97
2017,6,22,11,45,655.0,278.0,2.6,35.5,918.5,885.32,622.48
2017,6,22,12,0,867.0,136.0,2.6,36.0,990.0,958.74,667.25
2017,6,22,12,15,868.5,136.0,2.5,36.0,995.0,975.78,676.11
2017,6,22,12,30,870.0,136.0,2.4,36.0,1000.0,989.9,683.63
2017,6,22,12,45,872.0,134.0,2.35,36.5,998.0,999.64,687.56
2017,6,22,13,0,874.0,132.0,2.3,37.0,996.0,1006.3,689.72
2017,6,22,13,15,872.0,131.5,2.15,37.0,985.5,1007.24,688.89
2017,6,22,13,30,870.0,131.0,2.0,37.0,975.0,1004.91,686.16
2017,6,22,13,45,868.0,129.0,1.95,37.5,957.0,997.8,680.37
2017,6,22,14,0,866.0,127.0,1.9,38.0,939.0,987.44,672.8
2017,6,22,14,15,860.5,125.5,1.75,38.0,913.5,970.98,661.92
2017,6,22,14,30,855.0,124.0,1.6,38.0,888.0,951.51,649.32
2017,6,22,14,45,849.5,121.0,1.45,38.0,856.5,927.58,634.08
2017,6,22,15,0,844.0,118.0,1.3,38.0,825.0,900.86,617.2
2017,6,22,15,15,833.5,116.0,1.15,38.0,786.5,868.1,596.64
2017,6,22,15,30,823.0,114.0,1.0,38.0,748.0,833.15,574.74
2017,6,22,15,45,810.0,111.5,0.9,38.0,704.5,797.53,553.05
2017,6,22,16,0,797.0,109.0,0.8,38.0,661.0,756.2,527.66
2017,6,22,16,15,779.5,105.5,0.65,37.5,613.0,709.02,498.8
2017,6,22,16,30,762.0,102.0,0.5,37.0,565.0,661.06,469.09
2017,6,22,16,45,738.5,98.0,0.4,37.0,514.0,608.03,434.21
2017,6,22,17,0,715.0,94.0,0.3,37.0,463.0,555.3,398.32
2017,6,22,17,15,565.5,114.5,0.4,36.5,386.0,458.11,332.61
2017,6,22,17,30,416.0,135.0,0.5,36.0,309.0,370.1,271.14
2017,6,22,17,45,390.5,118.5,0.65,36.0,263.5,318.87,234.44
2017,6,22,18,0,365.0,102.0,0.8,36.0,218.0,269.71,197.43
2017,6,22,18,15,404.0,79.5,0.8,35.0,184.5,240.08,173.27
2017,6,22,18,30,443.0,57.0,0.8,34.0,151.0,207.43,144.77
2017,6,22,18,45,349.0,46.0,0.85,33.0,107.0,146.25,96.78
2017,6,22,19,0,255.0,35.0,0.9,32.0,63.0,94.78,56.5
2017,6,22,19,15,127.5,17.5,1.0,31.5,31.5,39.74,6.2
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,9.5,3.2,24.5,9.5,9.34,0.0
2017,6,23,6,0,0.0,19.0,3.5,25.0,19.0,18.34,8.09
2017,6,23,6,15,0.0,39.5,3.7,25.5,39.5,37.37,25.51
2017,6,23,6,30,0.0,60.0,3.9,26.0,60.0,55.73,41.58
2017,6,23,6,45,13.0,82.0,4.1,26.5,85.5,75.23,58.41
2017,6,23,7,0,26.0,104.0,4.3,27.0,111.0,94.1,69.85
2017,6,23,7,15,262.5,110.0,4.3,27.5,211.5,123.78,83.31
2017,6,23,7,30,499.0,116.0,4.3,28.0,312.0,183.2,120.79
2017,6,23,7,45,551.5,119.0,4.35,29.0,366.0,227.77,155.92
2017,6,23,8,0,604.0,122.0,4.4,30.0,420.0,278.0,196.39
2017,6,23,8,15,632.5,128.0,4.4,30.5,470.5,328.21,237.78
2017,6,23,8,30,661.0,134.0,4.4,31.0,521.0,381.05,280.48
2017,6,23,8,45,687.5,136.5,4.45,32.0,570.0,432.18,320.44
2017,6,23,9,0,714.0,139.0,4.5,33.0,619.0,485.18,360.57
2017,6,23,9,15,730.0,143.0,4.4,33.5,663.5,535.31,397.95
2017,6,23,9,30,746.0,147.0,4.3,34.0,708.0,587.57,435.64
2017,6,23,9,45,760.0,149.0,4.25,35.0,747.5,634.55,467.78
2017,6,23,10,0,774.0,151.0,4.2,36.0,787.0,681.13,498.61
2017,6,23,10,15,783.5,153.5,4.05,36.5,820.5,724.22,526.66
2017,6,23,10,30,793.0,156.0,3.9,37.0,854.0,766.08,552.11
2017,6,23,10,45,800.5,157.5,3.75,37.5,881.5,803.91,574.42
2017,6,23,11,0,808.0,159.0,3.6,38.0,909.0,839.95,595.17
2017,6,23,11,15,813.0,159.5,3.5,38.0,928.5,870.86,613.81
2017,6,23,11,30,818.0,160.0,3.4,38.0,948.0,899.48,630.86
2017,6,23,11,45,801.0,174.5,3.3,38.5,954.5,918.79,640.57
2017,6,23,12,0,784.0,189.0,3.2,39.0,961.0,934.72,648.16
2017,6,23,12,15,784.5,189.5,3.15,39.0,966.0,950.73,657.5
2017,6,23,12,30,785.0,190.0,3.1,39.0,971.0,964.05,665.22
2017,6,23,12,45,783.0,191.0,3.05,39.5,967.0,972.66,668.68
2017,6,23,13,0,781.0,192.0,3.0,40.0,963.0,978.39,670.47
2017,6,23,13,15,778.0,191.0,3.0,40.0,952.0,978.17,670.53
2017,6,23,13,30,775.0,190.0,3.0,40.0,941.0,974.95,668.9
2017,6,23,13,45,766.5,190.5,3.0,40.0,922.0,964.77,663.12
2017,6,23,14,0,758.0,191.0,3.0,40.0,903.0,951.74,655.73
2017,6,23,14,15,750.5,189.0,3.05,40.0,877.5,934.43,646.11
2017,6,23,14,30,743.0,187.0,3.1,40.0,852.0,914.47,634.89
2017,6,23,14,45,716.0,194.5,3.2,40.0,816.0,887.01,619.25
2017,6,23,15,0,689.0,202.0,3.3,40.0,780.0,854.67,600.42
2017,6,23,15,15,675.5,198.0,3.35,39.5,742.0,821.17,581.64
2017,6,23,15,30,662.0,194.0,3.4,39.0,704.0,786.06,561.56
2017,6,23,15,45,638.0,192.5,3.45,39.0,660.5,743.45,534.42
2017,6,23,16,0,614.0,191.0,3.5,39.0,617.0,700.37,506.37
2017,6,23,16,15,591.5,184.5,3.55,38.5,570.5,653.09,476.14
2017,6,23,16,30,569.0,178.0,3.6,38.0,524.0,603.1,443.37
2017,6,23,16,45,534.5,172.0,3.65,38.0,474.0,548.97,405.76
2017,6,23,17,0,500.0,166.0,3.7,38.0,424.0,496.6,368.59
2017,6,23,17,15,464.0,155.5,3.75,37.5,374.0,440.69,328.8
2017,6,23,17,30,428.0,145.0,3.8,37.0,324.0,387.34,289.79
2017,6,23,17,45,380.5,132.0,3.85,36.5,274.0,328.74,245.82
2017,6,23,18,0,333.0,119.0,3.9,36.0,224.0,270.25,200.94
2017,6,23,18,15,276.0,101.5,3.8,35.5,177.5,212.93,156.08
2017,6,23,18,30,219.0,84.0,3.7,35.0,131.0,161.62,115.4
2017,6,23,18,45,153.5,62.5,3.65,34.5,91.0,109.79,74.71
2017,6,23,19,0,88.0,41.0,3.6,34.0,51.0,65.08,40.02
2017,6,23,19,15,44.0,20.5,3.65,33.5,25.5,28.08,3.91
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.5,1.55,25.0,5.5,5.41,0.0
2017,6,24,6,0,0.0,11.0,1.6,25.0,11.0,10.6,2.26
2017,6,24,6,15,0.0,23.0,1.6,25.5,23.0,22.19,12.89
2017,6,24,6,30,0.0,35.0,1.6,26.0,35.0,33.79,23.08
2017,6,24,6,45,0.0,50.5,1.6,26.5,50.5,48.79,36.03
2017,6,24,7,0,0.0,66.0,1.6,27.0,66.0,63.34,45.92
2017,6,24,7,15,0.0,64.0,1.8,27.5,64.0,61.86,44.58
2017,6,24,7,30,0.0,62.0,2.0,28.0,62.0,59.92,42.81
2017,6,24,7,45,0.0,48.0,2.2,28.5,48.0,46.37,31.72
2017,6,24,8,0,0.0,34.0,2.4,29.0,34.0,32.84,20.71
2017,6,24,8,15,2.0,104.0,2.6,29.5,105.0,100.9,74.27
2017,6,24,8,30,4.0,174.0,2.8,30.0,176.0,167.08,124.88
2017,6,24,8,45,11.5,205.5,3.05,30.5,213.0,200.37,149.45
2017,6,24,9,0,19.0,237.0,3.3,31.0,250.0,234.58,174.5
2017,6,24,9,15,44.0,286.0,3.1,31.0,318.5,292.21,216.95
2017,6,24,9,30,69.0,335.0,2.9,31.0,387.0,355.54,262.78
2017,6,24,9,45,36.0,245.0,2.75,31.5,272.5,256.32,188.95
2017,6,24,10,0,3.0,155.0,2.6,32.0,158.0,151.68,110.14
2017,6,24,10,15,7.5,201.5,2.35,32.0,209.0,199.74,145.97
2017,6,24,10,30,12.0,248.0,2.1,32.0,260.0,248.24,181.2
2017,6,24,10,45,18.5,300.5,1.85,32.5,318.5,304.57,220.96
2017,6,24,11,0,25.0,353.0,1.6,33.0,377.0,361.51,259.96
2017,6,24,11,15,42.5,399.5,1.55,33.0,441.0,423.62,302.9
2017,6,24,11,30,60.0,446.0,1.5,33.0,505.0,487.15,345.88
2017,6,24,11,45,61.5,454.0,1.45,33.5,515.0,499.66,352.83
2017,6,24,12,0,63.0,462.0,1.4,34.0,525.0,512.1,360.02
2017,6,24,12,15,41.5,404.0,1.6,33.5,446.0,437.11,310.27
2017,6,24,12,30,20.0,346.0,1.8,33.0,367.0,357.07,255.78
2017,6,24,12,45,96.0,425.5,2.0,32.5,521.5,516.44,369.89
2017,6,24,13,0,172.0,505.0,2.2,32.0,676.0,679.03,481.17
2017,6,24,13,15,149.5,497.0,2.35,31.5,644.5,651.15,462.76
2017,6,24,13,30,127.0,489.0,2.5,31.0,613.0,622.42,444.8
2017,6,24,13,45,151.5,481.0,2.7,31.0,625.5,639.89,458.73
2017,6,24,14,0,176.0,473.0,2.9,31.0,638.0,656.28,471.68
2017,6,24,14,15,171.5,458.5,2.95,30.5,616.0,636.42,459.71
2017,6,24,14,30,167.0,444.0,3.0,30.0,594.0,615.87,447.39
2017,6,24,14,45,135.0,422.0,3.1,29.5,540.0,561.09,410.53
2017,6,24,15,0,103.0,400.0,3.2,29.0,486.0,499.85,368.57
2017,6,24,15,15,99.0,379.0,3.2,28.5,458.5,472.8,350.93
2017,6,24,15,30,95.0,358.0,3.2,28.0,431.0,445.57,332.8
2017,6,24,15,45,164.5,336.5,3.25,28.0,454.0,485.49,364.76
2017,6,24,16,0,234.0,315.0,3.3,28.0,477.0,513.11,387.36
2017,6,24,16,15,288.5,279.5,3.3,27.5,465.0,515.19,391.81
2017,6,24,16,30,343.0,244.0,3.3,27.0,453.0,505.24,387.48
2017,6,24,16,45,269.5,231.5,3.35,27.0,386.5,428.28,329.99
2017,6,24,17,0,196.0,219.0,3.4,27.0,320.0,351.6,271.93
2017,6,24,17,15,107.5,184.0,3.45,26.5,238.5,254.48,197.36
2017,6,24,17,30,19.0,149.0,3.5,26.0,157.0,157.44,121.09
2017,6,24,17,45,12.5,128.0,3.55,26.0,133.0,132.55,101.65
2017,6,24,18,0,6.0,107.0,3.6,26.0,109.0,108.3,82.35
2017,6,24,18,15,3.0,86.0,3.65,26.0,87.0,86.0,64.35
2017,6,24,18,30,0.0,65.0,3.7,26.0,65.0,63.96,46.3
2017,6,24,18,45,0.0,45.5,3.8,26.0,45.5,44.53,30.11
2017,6,24,19,0,0.0,26.0,3.9,26.0,26.0,25.11,13.83
2017,6,24,19,15,0.0,13.0,3.9,25.5,13.0,12.54,0.0
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,5,45,60.5,14.5,4.35,22.0,19.5,14.25,0.0
2017,6,25,6,0,121.0,29.0,4.4,22.0,39.0,24.15,12.4
2017,6,25,6,15,213.0,45.0,4.45,22.0,78.0,34.24,23.24
2017,6,25,6,30,305.0,61.0,4.5,22.0,117.0,45.36,33.4
2017,6,25,6,45,388.5,69.5,4.55,22.5,165.5,51.79,39.23
2017,6,25,7,0,472.0,78.0,4.6,23.0,214.0,87.47,51.03
2017,6,25,7,15,274.5,116.5,4.6,23.0,199.5,129.81,89.3
2017,6,25,7,30,77.0,155.0,4.6,23.0,185.0,152.41,115.65
2017,6,25,7,45,46.5,163.0,4.65,23.5,182.0,159.17,121.96
2017,6,25,8,0,16.0,171.0,4.7,24.0,179.0,165.24,127.26
2017,6,25,8,15,12.0,177.5,4.65,24.5,183.5,171.84,131.94
2017,6,25,8,30,8.0,184.0,4.6,25.0,188.0,177.8,135.99
2017,6,25,8,45,26.5,229.5,4.6,25.5,247.0,225.78,172.54
2017,6,25,9,0,45.0,275.0,4.6,26.0,306.0,278.69,212.3
2017,6,25,9,15,71.0,310.5,4.55,26.5,363.0,329.06,249.63
2017,6,25,9,30,97.0,346.0,4.5,27.0,420.0,382.23,288.53
2017,6,25,9,45,453.0,235.5,4.45,27.5,604.0,513.28,390.95
2017,6,25,10,0,809.0,125.0,4.4,28.0,788.0,680.96,517.01
2017,6,25,10,15,818.0,127.0,4.3,28.0,822.0,724.16,545.88
2017,6,25,10,30,827.0,129.0,4.2,28.0,856.0,765.96,573.69
2017,6,25,10,45,836.5,128.5,4.15,28.5,884.0,804.21,597.73
2017,6,25,11,0,846.0,128.0,4.1,29.0,912.0,840.67,620.24
2017,6,25,11,15,851.0,129.0,4.0,29.0,933.0,872.59,640.5
2017,6,25,11,30,856.0,130.0,3.9,29.0,954.0,902.1,659.0
2017,6,25,11,45,618.5,283.5,3.8,29.5,883.5,856.01,624.33
2017,6,25,12,0,381.0,437.0,3.7,30.0,813.0,794.04,573.11
2017,6,25,12,15,200.5,391.5,3.6,30.0,589.5,584.32,426.56
2017,6,25,12,30,20.0,346.0,3.5,30.0,366.0,357.06,260.7
2017,6,25,12,45,409.0,262.5,3.45,30.5,667.0,676.13,499.21
2017,6,25,13,0,798.0,179.0,3.4,31.0,968.0,982.36,703.76
2017,6,25,13,15,795.5,178.0,3.35,31.0,957.5,982.69,701.41
2017,6,25,13,30,793.0,177.0,3.3,31.0,947.0,979.96,699.66
2017,6,25,13,45,541.0,314.5,3.25,31.0,835.0,869.43,624.72
2017,6,25,14,0,289.0,452.0,3.2,31.0,723.0,752.55,539.56
2017,6,25,14,15,379.5,405.0,3.15,31.0,750.5,790.64,569.15
2017,6,25,14,30,470.0,358.0,3.1,31.0,778.0,830.55,598.52
2017,6,25,14,45,585.0,278.5,3.1,31.0,781.5,850.45,616.23
2017,6,25,15,0,700.0,199.0,3.1,31.0,785.0,862.14,627.19
2017,6,25,15,15,686.5,194.5,3.05,31.0,747.5,827.88,605.17
2017,6,25,15,30,673.0,190.0,3.0,31.0,710.0,791.97,582.27
2017,6,25,15,45,662.0,182.0,2.95,31.0,668.5,753.03,557.16
2017,6,25,16,0,651.0,174.0,2.9,31.0,627.0,712.71,530.29
2017,6,25,16,15,629.5,168.5,2.85,30.5,580.0,665.88,499.3
2017,6,25,16,30,608.0,163.0,2.8,30.0,533.0,618.91,467.56
2017,6,25,16,45,582.5,155.0,2.75,30.0,484.0,566.79,430.52
2017,6,25,17,0,557.0,147.0,2.7,30.0,435.0,512.7,391.34
2017,6,25,17,15,522.0,138.0,2.5,29.5,384.0,456.23,349.73
2017,6,25,17,30,487.0,129.0,2.3,29.0,333.0,402.12,308.85
2017,6,25,17,45,438.0,118.5,2.1,28.5,282.5,342.4,262.69
2017,6,25,18,0,389.0,108.0,1.9,28.0,232.0,287.12,218.9
2017,6,25,18,15,330.0,93.5,1.65,27.5,184.5,228.62,171.84
2017,6,25,18,30,271.0,79.0,1.4,27.0,137.0,176.25,129.07
2017,6,25,18,45,197.0,60.0,1.2,26.5,96.0,118.45,82.57
2017,6,25,19,0,123.0,41.0,1.0,26.0,55.0,72.31,45.79
2017,6,25,19,15,61.5,20.5,0.95,25.5,27.5,32.03,6.23
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,9.0,1.4,22.5,9.0,8.85,0.0
2017,6,26,6,0,0.0,18.0,1.6,23.0,18.0,17.37,7.2
2017,6,26,6,15,0.0,36.0,1.6,23.5,36.0,34.36,23.19
2017,6,26,6,30,0.0,54.0,1.6,24.0,54.0,50.76,37.71
2017,6,26,6,45,2.0,75.0,1.65,24.5,75.5,69.47,53.95
2017,6,26,7,0,4.0,96.0,1.7,25.0,97.0,89.17,67.09
2017,6,26,7,15,2.0,96.0,1.65,25.5,96.5,90.91,68.33
2017,6,26,7,30,0.0,96.0,1.6,26.0,96.0,91.63,68.68
2017,6,26,7,45,42.0,149.5,1.6,26.5,170.0,146.75,110.49
2017,6,26,8,0,84.0,203.0,1.6,27.0,244.0,208.37,156.74
2017,6,26,8,15,57.0,212.0,1.6,27.5,241.5,214.06,161.17
2017,6,26,8,30,30.0,221.0,1.6,28.0,239.0,216.41,162.71
2017,6,26,8,45,160.5,255.5,1.65,28.5,362.0,306.04,229.01
2017,6,26,9,0,291.0,290.0,1.7,29.0,485.0,409.69,304.49
2017,6,26,9,15,196.5,318.5,1.75,29.5,454.5,402.89,298.17
2017,6,26,9,30,102.0,347.0,1.8,30.0,424.0,386.04,284.22
2017,6,26,9,45,107.5,362.0,1.85,30.5,447.0,410.18,300.8
2017,6,26,10,0,113.0,377.0,1.9,31.0,470.0,432.92,316.02
2017,6,26,10,15,268.0,368.0,1.95,31.0,600.5,544.27,396.9
2017,6,26,10,30,423.0,359.0,2.0,31.0,731.0,668.43,483.87
2017,6,26,10,45,386.5,390.5,2.1,31.5,738.5,687.24,493.75
2017,6,26,11,0,350.0,422.0,2.2,32.0,746.0,701.96,501.49
2017,6,26,11,15,340.0,437.5,2.3,32.0,758.5,721.65,514.31
2017,6,26,11,30,330.0,453.0,2.4,32.0,771.0,739.89,526.07
2017,6,26,11,45,318.0,464.5,2.5,32.0,774.5,751.01,533.18
2017,6,26,12,0,306.0,476.0,2.6,32.0,778.0,760.68,539.38
2017,6,26,12,15,240.0,492.0,2.65,32.0,729.5,718.78,509.99
2017,6,26,12,30,174.0,508.0,2.7,32.0,681.0,675.92,479.9
2017,6,26,12,45,293.5,470.5,2.75,32.5,761.0,765.21,542.38
2017,6,26,13,0,413.0,433.0,2.8,33.0,841.0,854.92,602.77
2017,6,26,13,15,615.0,295.5,2.85,33.0,896.0,923.66,654.1
2017,6,26,13,30,817.0,158.0,2.9,33.0,951.0,984.73,694.5
2017,6,26,13,45,809.5,159.0,2.95,33.0,931.5,975.84,689.23
2017,6,26,14,0,802.0,160.0,3.0,33.0,912.0,963.96,682.75
2017,6,26,14,15,795.0,158.0,3.0,32.5,887.0,946.58,673.85
2017,6,26,14,30,788.0,156.0,3.0,32.0,862.0,926.41,663.2
2017,6,26,14,45,763.0,164.0,3.05,32.0,826.0,897.02,645.58
2017,6,26,15,0,738.0,172.0,3.1,32.0,790.0,865.87,626.75
2017,6,26,15,15,488.0,266.5,3.15,31.5,667.0,723.45,530.1
2017,6,26,15,30,238.0,361.0,3.2,31.0,544.0,579.15,425.99
2017,6,26,15,45,392.5,289.5,3.3,31.0,571.0,632.28,469.61
2017,6,26,16,0,547.0,218.0,3.4,31.0,598.0,673.55,503.3
2017,6,26,16,15,395.0,241.5,3.4,30.5,505.5,562.44,423.11
2017,6,26,16,30,243.0,265.0,3.4,30.0,413.0,456.43,345.15
2017,6,26,16,45,129.5,222.5,3.45,30.0,301.0,318.88,242.6
2017,6,26,17,0,16.0,180.0,3.5,30.0,189.0,187.72,141.57
2017,6,26,17,15,8.0,116.0,3.35,29.5,120.5,117.81,88.02
2017,6,26,17,30,0.0,52.0,3.2,29.0,52.0,50.24,34.77
2017,6,26,17,45,0.0,44.0,3.1,28.5,44.0,42.49,28.76
2017,6,26,18,0,0.0,36.0,3.0,28.0,36.0,34.75,22.62
2017,6,26,18,15,0.0,28.5,2.9,27.5,28.5,27.5,16.77
2017,6,26,18,30,0.0,21.0,2.8,27.0,21.0,20.26,10.82
2017,6,26,18,45,0.0,14.5,2.7,26.5,14.5,13.98,5.6
2017,6,26,19,0,0.0,8.0,2.6,26.0,8.0,7.71,0.34
2017,6,26,19,15,0.0,4.0,2.7,25.5,4.0,3.85,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.0,1.5,22.5,8.0,7.86,0.0
2017,6,27,6,0,0.0,16.0,1.8,23.0,16.0,15.44,5.67
2017,6,27,6,15,0.0,32.5,1.85,23.0,32.5,31.32,20.68
2017,6,27,6,30,0.0,49.0,1.9,23.0,49.0,46.56,34.28
2017,6,27,6,45,0.0,68.0,2.0,23.5,68.0,63.74,49.29
2017,6,27,7,0,0.0,87.0,2.1,24.0,87.0,81.42,61.23
2017,6,27,7,15,9.0,112.5,2.1,24.0,116.0,105.84,80.58
2017,6,27,7,30,18.0,138.0,2.1,24.0,145.0,131.55,100.63
2017,6,27,7,45,41.0,168.0,2.15,24.5,187.0,161.86,123.41
2017,6,27,8,0,64.0,198.0,2.2,25.0,229.0,198.38,151.0
2017,6,27,8,15,67.5,222.0,2.25,25.5,258.5,226.05,171.94
2017,6,27,8,30,71.0,246.0,2.3,26.0,288.0,254.22,192.97
2017,6,27,8,45,82.0,273.0,2.4,27.0,325.0,288.83,218.11
2017,6,27,9,0,93.0,300.0,2.5,28.0,362.0,324.72,243.76
2017,6,27,9,15,117.5,327.0,2.6,28.0,411.0,366.61,274.59
2017,6,27,9,30,142.0,354.0,2.7,28.0,460.0,413.83,309.04
2017,6,27,9,45,135.0,374.5,2.85,28.5,480.0,437.11,324.84
2017,6,27,10,0,128.0,395.0,3.0,29.0,500.0,459.6,339.93
2017,6,27,10,15,176.5,412.0,3.1,29.5,563.5,518.92,382.1
2017,6,27,10,30,225.0,429.0,3.2,30.0,627.0,581.87,426.02
2017,6,27,10,45,197.0,447.0,3.3,30.5,624.5,586.95,427.51
2017,6,27,11,0,169.0,465.0,3.4,31.0,622.0,589.65,427.56
2017,6,27,11,15,504.5,302.5,3.45,31.0,785.0,737.71,539.54
2017,6,27,11,30,840.0,140.0,3.5,31.0,948.0,896.52,648.92
2017,6,27,11,45,840.0,143.0,3.55,31.0,960.5,920.45,663.31
2017,6,27,12,0,840.0,146.0,3.6,31.0,973.0,941.56,676.88
2017,6,27,12,15,841.5,146.0,3.65,31.0,978.0,958.4,687.75
2017,6,27,12,30,843.0,146.0,3.7,31.0,983.0,972.43,696.91
2017,6,27,12,45,842.5,146.0,3.75,31.5,980.5,981.64,701.66
2017,6,27,13,0,842.0,146.0,3.8,32.0,978.0,987.9,704.62
2017,6,27,13,15,839.5,145.5,3.85,32.0,967.5,988.58,705.57
2017,6,27,13,30,837.0,145.0,3.9,32.0,957.0,986.12,704.64
2017,6,27,13,45,834.5,142.5,3.95,32.0,939.5,978.51,700.52
2017,6,27,14,0,832.0,140.0,4.0,32.0,922.0,967.76,694.5
2017,6,27,14,15,826.0,138.5,4.0,32.0,896.5,951.52,684.72
2017,6,27,14,30,820.0,137.0,4.0,32.0,871.0,932.39,673.16
2017,6,27,14,45,811.5,135.5,4.05,32.0,839.0,908.13,658.53
2017,6,27,15,0,803.0,134.0,4.1,32.0,807.0,886.19,645.45
2017,6,27,15,15,523.0,247.0,4.1,31.5,677.5,734.52,542.36
2017,6,27,15,30,243.0,360.0,4.1,31.0,548.0,589.55,435.48
2017,6,27,15,45,498.0,241.0,4.15,31.0,597.0,676.31,505.77
2017,6,27,16,0,753.0,122.0,4.2,31.0,646.0,737.23,553.37
2017,6,27,16,15,473.0,196.5,4.15,30.5,517.5,574.47,435.54
2017,6,27,16,30,193.0,271.0,4.1,30.0,389.0,420.87,318.97
2017,6,27,16,45,96.5,140.0,4.1,30.0,199.0,209.56,160.12
2017,6,27,17,0,0.0,9.0,4.1,30.0,9.0,8.69,1.27
2017,6,27,17,15,122.5,86.5,4.0,29.5,138.0,163.85,126.51
2017,6,27,17,30,245.0,164.0,3.9,29.0,267.0,306.61,237.57
2017,6,27,17,45,232.0,141.5,3.8,28.5,227.5,264.12,204.16
2017,6,27,18,0,219.0,119.0,3.7,28.0,188.0,222.6,171.13
2017,6,27,18,15,315.0,89.5,3.4,27.5,168.5,219.21,165.88
2017,6,27,18,30,411.0,60.0,3.1,27.0,149.0,202.01,147.2
2017,6,27,18,45,327.5,48.0,2.8,26.5,106.0,142.73,98.18
2017,6,27,19,0,244.0,36.0,2.5,26.0,63.0,94.52,58.66
2017,6,27,19,15,122.0,18.0,2.4,25.5,31.5,40.12,8.85
2017,6,27,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,82.0,14.0,1.95,21.5,20.0,13.76,0.0
2017,6,28,6,0,164.0,28.0,2.2,22.0,40.0,21.77,10.19
2017,6,28,6,15,266.5,41.0,2.25,22.5,80.5,31.1,20.51
2017,6,28,6,30,369.0,54.0,2.3,23.0,121.0,40.11,28.76
2017,6,28,6,45,184.5,30.5,2.35,23.5,64.0,21.19,12.7
2017,6,28,7,0,0.0,7.0,2.4,24.0,7.0,6.75,0.0
2017,6,28,7,15,299.5,47.5,2.35,24.5,164.0,69.04,38.48
2017,6,28,7,30,599.0,88.0,2.3,25.0,321.0,172.91,109.67
2017,6,28,7,45,305.5,127.0,2.3,25.5,246.5,176.27,125.24
2017,6,28,8,0,12.0,166.0,2.3,26.0,172.0,159.56,121.45
2017,6,28,8,15,369.0,136.5,2.3,26.5,350.5,244.12,180.55
2017,6,28,8,30,726.0,107.0,2.3,27.0,529.0,382.04,283.04
2017,6,28,8,45,420.5,205.5,2.35,27.5,455.5,372.06,279.05
2017,6,28,9,0,115.0,304.0,2.4,28.0,382.0,336.26,251.99
2017,6,28,9,15,160.5,327.5,2.45,28.5,443.5,390.63,291.78
2017,6,28,9,30,206.0,351.0,2.5,29.0,505.0,449.43,333.9
2017,6,28,9,45,516.5,236.0,2.6,29.5,651.5,553.84,413.46
2017,6,28,10,0,827.0,121.0,2.7,30.0,798.0,688.14,512.27
2017,6,28,10,15,449.0,264.5,2.75,30.5,634.5,579.94,428.74
2017,6,28,10,30,71.0,408.0,2.8,31.0,471.0,443.97,323.07
2017,6,28,10,45,146.5,434.0,2.9,31.5,569.0,533.74,387.57
2017,6,28,11,0,222.0,460.0,3.0,32.0,667.0,629.62,453.76
2017,6,28,11,15,119.5,382.5,3.0,32.0,494.5,475.57,345.13
2017,6,28,11,30,17.0,305.0,3.0,32.0,322.0,310.77,225.67
2017,6,28,11,45,14.5,271.5,3.05,32.5,286.5,276.86,201.16
2017,6,28,12,0,12.0,238.0,3.1,33.0,251.0,242.59,175.92
2017,6,28,12,15,169.5,355.5,3.1,33.0,524.5,516.27,375.66
2017,6,28,12,30,327.0,473.0,3.1,33.0,798.0,794.37,563.91
2017,6,28,12,45,293.0,483.0,3.15,33.5,774.0,777.11,548.82
2017,6,28,13,0,259.0,493.0,3.2,34.0,750.0,758.1,534.61
2017,6,28,13,15,574.0,304.5,3.2,34.0,864.5,891.57,633.03
2017,6,28,13,30,889.0,116.0,3.2,34.0,979.0,1009.27,709.63
2017,6,28,13,45,481.5,281.0,3.2,34.0,747.5,776.2,555.76
2017,6,28,14,0,74.0,446.0,3.2,34.0,516.0,521.43,371.91
2017,6,28,14,15,143.5,444.0,3.2,34.0,574.5,594.36,425.64
2017,6,28,14,30,213.0,442.0,3.2,34.0,633.0,658.18,471.0
2017,6,28,14,45,480.5,307.5,3.2,34.0,717.0,781.35,562.47
2017,6,28,15,0,748.0,173.0,3.2,34.0,801.0,876.64,630.13
2017,6,28,15,15,735.5,170.0,3.2,34.0,763.0,846.63,610.89
2017,6,28,15,30,723.0,167.0,3.2,34.0,725.0,811.79,589.3
2017,6,28,15,45,370.0,203.5,3.2,34.0,488.5,530.65,393.28
2017,6,28,16,0,17.0,240.0,3.2,34.0,252.0,250.0,183.1
2017,6,28,16,15,333.5,194.0,3.15,33.5,398.5,466.39,351.06
2017,6,28,16,30,650.0,148.0,3.1,33.0,545.0,634.33,475.83
2017,6,28,16,45,624.5,141.5,3.1,33.0,495.0,582.01,437.89
2017,6,28,17,0,599.0,135.0,3.1,33.0,445.0,530.38,400.86
2017,6,28,17,15,564.5,127.0,3.0,32.5,393.5,472.93,359.18
2017,6,28,17,30,530.0,119.0,2.9,32.0,342.0,415.13,316.14
2017,6,28,17,45,482.5,110.0,2.8,31.5,290.5,355.47,270.42
2017,6,28,18,0,435.0,101.0,2.7,31.0,239.0,300.02,226.73
2017,6,28,18,15,374.0,88.0,2.45,30.0,191.0,239.77,178.82
2017,6,28,18,30,313.0,75.0,2.2,29.0,143.0,185.84,135.07
2017,6,28,18,45,235.5,58.0,2.0,28.5,101.0,129.87,89.91
2017,6,28,19,0,158.0,41.0,1.8,28.0,59.0,79.73,49.93
2017,6,28,19,15,79.0,20.5,1.95,27.5,29.5,34.82,7.6
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,14.5,1.75,23.5,19.0,14.25,0.0
2017,6,29,6,0,115.0,29.0,2.0,24.0,38.0,24.12,11.56
2017,6,29,6,15,210.0,45.0,2.15,24.5,77.5,34.39,23.03
2017,6,29,6,30,305.0,61.0,2.3,25.0,117.0,45.54,33.08
2017,6,29,6,45,388.5,71.0,2.45,25.5,166.0,51.38,38.36
2017,6,29,7,0,472.0,81.0,2.6,26.0,215.0,88.19,51.56
2017,6,29,7,15,522.5,89.0,2.7,26.5,267.0,129.03,77.13
2017,6,29,7,30,573.0,97.0,2.8,27.0,319.0,175.8,112.05
2017,6,29,7,45,620.0,100.0,2.9,28.0,373.0,223.05,149.84
2017,6,29,8,0,667.0,103.0,3.0,29.0,427.0,275.42,192.6
2017,6,29,8,15,693.5,108.0,3.05,29.5,479.0,327.46,235.9
2017,6,29,8,30,720.0,113.0,3.1,30.0,531.0,381.83,280.18
2017,6,29,8,45,746.5,114.0,3.2,30.5,581.0,437.05,324.08
2017,6,29,9,0,773.0,115.0,3.3,31.0,631.0,491.37,366.21
2017,6,29,9,15,498.0,232.0,3.35,31.5,573.5,485.79,361.15
2017,6,29,9,30,223.0,349.0,3.4,32.0,516.0,457.66,337.17
2017,6,29,9,45,240.5,367.0,3.45,32.5,556.5,498.31,365.66
2017,6,29,10,0,258.0,385.0,3.5,33.0,597.0,538.3,393.0
2017,6,29,10,15,299.5,393.0,3.55,33.0,648.5,589.9,429.4
2017,6,29,10,30,341.0,401.0,3.6,33.0,700.0,644.17,467.18
2017,6,29,10,45,605.0,263.0,3.65,33.5,814.5,742.92,540.55
2017,6,29,11,0,869.0,125.0,3.7,34.0,929.0,855.77,616.49
2017,6,29,11,15,629.0,273.0,3.75,34.0,862.5,817.31,588.23
2017,6,29,11,30,389.0,421.0,3.8,34.0,796.0,762.13,544.16
2017,6,29,11,45,639.5,272.0,3.85,34.5,897.0,863.77,618.68
2017,6,29,12,0,890.0,123.0,3.9,35.0,998.0,966.68,684.12
2017,6,29,12,15,890.5,123.0,3.9,35.0,1003.0,983.43,693.84
2017,6,29,12,30,891.0,123.0,3.9,35.0,1008.0,997.13,702.32
2017,6,29,12,45,891.0,123.0,3.95,35.5,1005.5,1007.27,707.49
2017,6,29,13,0,891.0,123.0,4.0,36.0,1003.0,1014.26,710.78
2017,6,29,13,15,888.5,122.5,4.0,36.0,992.0,1014.99,711.43
2017,6,29,13,30,886.0,122.0,4.0,36.0,981.0,1012.39,710.15
2017,6,29,13,45,882.0,121.0,4.0,36.5,962.5,1004.47,704.18
2017,6,29,14,0,878.0,120.0,4.0,37.0,944.0,993.28,696.31
2017,6,29,14,15,872.0,119.0,4.0,37.0,918.5,976.93,686.76
2017,6,29,14,30,866.0,118.0,4.0,37.0,893.0,957.54,675.36
2017,6,29,14,45,859.0,116.0,4.0,37.0,861.0,933.24,660.88
2017,6,29,15,0,852.0,114.0,4.0,37.0,829.0,906.19,644.65
2017,6,29,15,15,597.0,225.5,4.0,36.5,715.0,781.29,563.92
2017,6,29,15,30,342.0,337.0,4.0,36.0,601.0,651.16,471.22
2017,6,29,15,45,572.0,221.0,4.0,36.0,632.5,719.84,526.17
2017,6,29,16,0,802.0,105.0,4.0,36.0,664.0,758.73,555.94
2017,6,29,16,15,785.0,102.0,3.95,35.5,616.0,712.38,526.47
2017,6,29,16,30,768.0,99.0,3.9,35.0,568.0,665.17,496.4
2017,6,29,16,45,743.5,96.0,3.9,35.0,517.0,612.32,460.05
2017,6,29,17,0,719.0,93.0,3.9,35.0,466.0,559.82,422.3
2017,6,29,17,15,688.5,88.5,3.8,34.5,413.0,503.95,381.69
2017,6,29,17,30,658.0,84.0,3.7,34.0,360.0,448.61,340.27
2017,6,29,17,45,612.5,78.5,3.6,33.5,307.0,386.86,292.79
2017,6,29,18,0,567.0,73.0,3.5,33.0,254.0,328.87,246.78
2017,6,29,18,15,505.5,65.5,3.3,32.0,203.5,266.83,197.01
2017,6,29,18,30,444.0,58.0,3.1,31.0,153.0,210.91,151.02
2017,6,29,18,45,344.5,47.5,2.9,30.5,108.5,148.31,100.47
2017,6,29,19,0,245.0,37.0,2.7,30.0,64.0,96.14,58.92
2017,6,29,19,15,122.5,18.5,2.95,29.5,32.0,40.93,9.26
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,4.15,25.5,19.0,14.25,0.0
2017,6,30,6,0,124.0,29.0,4.3,26.0,38.0,22.66,10.16
2017,6,30,6,15,227.0,44.0,4.45,26.0,78.0,33.61,22.18
2017,6,30,6,30,330.0,59.0,4.6,26.0,118.0,43.99,31.6
2017,6,30,6,45,214.5,83.0,4.85,26.5,127.0,65.03,49.75
2017,6,30,7,0,99.0,107.0,5.1,27.0,136.0,96.05,69.28
2017,6,30,7,15,95.5,130.5,5.1,27.5,162.5,123.01,89.74
2017,6,30,7,30,92.0,154.0,5.1,28.0,189.0,153.45,113.65
2017,6,30,7,45,389.0,125.5,5.2,28.5,309.5,193.18,134.65
2017,6,30,8,0,686.0,97.0,5.3,29.0,430.0,274.82,192.7
2017,6,30,8,15,712.0,101.0,5.35,29.5,481.5,326.84,236.65
2017,6,30,8,30,738.0,105.0,5.4,30.0,533.0,383.57,283.51
2017,6,30,8,45,424.0,203.5,5.45,30.5,454.5,371.07,278.2
2017,6,30,9,0,110.0,302.0,5.5,31.0,376.0,334.64,250.41
2017,6,30,9,15,81.5,311.0,5.5,31.5,368.0,334.88,249.73
2017,6,30,9,30,53.0,320.0,5.5,32.0,360.0,331.97,246.34
2017,6,30,9,45,150.0,353.5,5.5,32.5,474.5,427.5,316.93
2017,6,30,10,0,247.0,387.0,5.5,33.0,589.0,532.35,392.63
2017,6,30,10,15,283.5,396.0,5.45,33.5,637.5,580.76,426.12
2017,6,30,10,30,320.0,405.0,5.4,34.0,686.0,631.48,460.89
2017,6,30,10,45,292.5,428.0,5.4,34.5,691.0,645.47,468.36
2017,6,30,11,0,265.0,451.0,5.4,35.0,696.0,656.93,474.04
2017,6,30,11,15,140.0,367.5,5.35,35.0,497.5,479.06,348.0
2017,6,30,11,30,15.0,284.0,5.3,35.0,299.0,288.65,208.59
2017,6,30,11,45,429.0,218.0,5.3,35.5,640.0,616.2,454.47
2017,6,30,12,0,843.0,152.0,5.3,36.0,981.0,949.59,679.5
2017,6,30,12,15,843.5,152.0,5.3,36.0,986.0,965.69,687.87
2017,6,30,12,30,844.0,152.0,5.3,36.0,991.0,978.93,696.26
2017,6,30,12,45,840.0,154.0,5.3,36.5,987.0,986.77,699.78
2017,6,30,13,0,836.0,156.0,5.3,37.0,983.0,991.64,701.5
2017,6,30,13,15,833.0,155.5,5.3,37.0,972.0,992.02,701.95
2017,6,30,13,30,830.0,155.0,5.3,37.0,961.0,989.26,700.52
2017,6,30,13,45,820.5,157.5,5.3,37.0,941.0,985.76,698.75
2017,6,30,14,0,811.0,160.0,5.3,37.0,921.0,973.5,691.45
2017,6,30,14,15,447.5,293.5,5.3,36.5,711.5,749.34,540.61
2017,6,30,14,30,84.0,427.0,5.3,36.0,502.0,511.89,367.74
2017,6,30,14,45,204.5,404.0,5.35,36.0,578.0,608.16,440.03
2017,6,30,15,0,325.0,381.0,5.4,36.0,654.0,698.57,505.97
2017,6,30,15,15,499.5,286.0,5.4,35.5,683.0,754.86,551.61
2017,6,30,15,30,674.0,191.0,5.4,35.0,712.0,795.43,585.91
2017,6,30,15,45,651.0,189.0,5.4,35.0,668.0,752.84,557.35
2017,6,30,16,0,628.0,187.0,5.4,35.0,624.0,709.67,527.92
2017,6,30,16,15,605.0,181.0,5.4,34.5,577.5,662.04,496.08
2017,6,30,16,30,582.0,175.0,5.4,34.0,531.0,614.43,463.58
2017,6,30,16,45,553.5,167.0,5.45,34.0,481.5,558.72,423.74
2017,6,30,17,0,525.0,159.0,5.5,34.0,432.0,507.07,385.98
2017,6,30,17,15,487.0,150.0,5.4,33.5,381.0,450.3,344.04
2017,6,30,17,30,449.0,141.0,5.3,33.0,330.0,396.23,303.15
2017,6,30,17,45,406.5,127.5,5.2,32.5,280.5,338.24,258.38
2017,6,30,18,0,364.0,114.0,5.1,32.0,231.0,284.05,215.52
2017,6,30,18,15,299.0,99.5,4.85,31.5,183.5,220.55,164.82
2017,6,30,18,30,234.0,85.0,4.6,31.0,136.0,168.48,122.71
2017,6,30,18,45,165.5,64.5,4.4,30.5,95.5,115.88,80.6
2017,6,30,19,0,97.0,44.0,4.2,30.0,55.0,70.83,45.0
2017,6,30,19,15,48.5,22.0,4.05,29.5,27.5,30.68,6.55
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,8.5,13.0,3.05,24.5,14.0,12.78,0.0
2017,7,1,6,0,17.0,26.0,3.2,25.0,28.0,24.03,10.92
2017,7,1,6,15,76.0,51.5,3.25,25.5,64.5,43.44,30.33
2017,7,1,6,30,135.0,77.0,3.3,26.0,101.0,63.13,47.69
2017,7,1,6,45,210.0,95.0,3.35,26.5,147.0,73.62,56.97
2017,7,1,7,0,285.0,113.0,3.4,27.0,193.0,106.49,72.03
2017,7,1,7,15,339.0,127.0,3.4,27.0,242.5,143.26,95.95
2017,7,1,7,30,393.0,141.0,3.4,27.0,292.0,182.27,124.41
2017,7,1,7,45,196.5,127.5,3.45,27.5,203.0,155.33,111.68
2017,7,1,8,0,0.0,114.0,3.5,28.0,114.0,109.14,81.52
2017,7,1,8,15,148.5,176.0,3.55,28.5,262.0,210.36,157.3
2017,7,1,8,30,297.0,238.0,3.6,29.0,410.0,328.99,245.86
2017,7,1,8,45,307.5,259.5,3.65,29.5,452.0,370.99,277.52
2017,7,1,9,0,318.0,281.0,3.7,30.0,494.0,413.86,309.36
2017,7,1,9,15,253.0,316.0,3.75,30.5,493.0,428.09,319.02
2017,7,1,9,30,188.0,351.0,3.8,31.0,492.0,438.14,324.81
2017,7,1,9,45,354.5,322.0,3.9,31.5,605.5,528.5,391.75
2017,7,1,10,0,521.0,293.0,4.0,32.0,719.0,633.7,467.8
2017,7,1,10,15,494.5,319.0,4.1,32.0,737.5,662.96,487.28
2017,7,1,10,30,468.0,345.0,4.2,32.0,756.0,689.02,504.56
2017,7,1,10,45,449.5,365.0,4.3,32.5,770.0,712.92,519.3
2017,7,1,11,0,431.0,385.0,4.4,33.0,784.0,734.4,532.18
2017,7,1,11,15,449.0,398.0,4.45,33.0,821.5,778.93,562.19
2017,7,1,11,30,467.0,411.0,4.5,33.0,859.0,823.26,591.65
2017,7,1,11,45,447.0,420.5,4.6,33.5,854.5,828.6,593.38
2017,7,1,12,0,427.0,430.0,4.7,34.0,850.0,831.62,593.75
2017,7,1,12,15,457.0,430.0,4.7,34.0,881.5,871.66,620.7
2017,7,1,12,30,487.0,430.0,4.7,34.0,913.0,911.0,646.76
2017,7,1,12,45,476.0,432.5,4.75,34.5,903.5,910.99,645.16
2017,7,1,13,0,465.0,435.0,4.8,35.0,894.0,908.83,642.56
2017,7,1,13,15,374.0,454.5,4.75,35.0,821.5,838.02,593.9
2017,7,1,13,30,283.0,474.0,4.7,35.0,749.0,768.86,546.0
2017,7,1,13,45,502.0,350.0,4.7,35.5,826.5,867.22,618.24
2017,7,1,14,0,721.0,226.0,4.7,36.0,904.0,956.09,679.94
2017,7,1,14,15,713.5,223.5,4.7,36.0,878.5,939.08,669.06
2017,7,1,14,30,706.0,221.0,4.7,36.0,853.0,919.51,657.23
2017,7,1,14,45,697.5,216.5,4.7,36.0,822.0,894.49,641.88
2017,7,1,15,0,689.0,212.0,4.7,36.0,791.0,867.21,625.07
2017,7,1,15,15,675.5,208.0,4.65,35.5,753.0,833.89,605.26
2017,7,1,15,30,662.0,204.0,4.6,35.0,715.0,798.92,584.09
2017,7,1,15,45,648.5,196.5,4.6,35.0,673.0,758.89,557.83
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,717.64,530.4
2017,7,1,16,15,526.5,207.5,4.55,34.5,556.5,627.76,467.52
2017,7,1,16,30,418.0,226.0,4.5,34.0,482.0,547.84,410.35
2017,7,1,16,45,482.0,190.5,4.5,34.0,460.5,535.68,403.79
2017,7,1,17,0,546.0,155.0,4.5,34.0,439.0,516.31,391.11
2017,7,1,17,15,507.5,146.5,4.3,33.5,387.5,458.77,348.81
2017,7,1,17,30,469.0,138.0,4.1,33.0,336.0,403.94,307.65
2017,7,1,17,45,429.5,124.5,3.95,32.5,286.0,346.34,263.51
2017,7,1,18,0,390.0,111.0,3.8,32.0,236.0,292.2,220.9
2017,7,1,18,15,323.5,97.0,3.55,31.0,187.5,231.16,172.64
2017,7,1,18,30,257.0,83.0,3.3,30.0,139.0,173.7,126.61
2017,7,1,18,45,182.5,64.0,3.05,29.5,98.0,119.88,83.48
2017,7,1,19,0,108.0,45.0,2.8,29.0,57.0,74.36,47.47
2017,7,1,19,15,54.0,22.5,2.85,28.5,28.5,33.46,7.69
2017,7,1,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
