Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,14.0,2.4,23.5,15.5,13.76,0.0
2017,7,2,6,0,46.0,28.0,2.5,24.0,31.0,24.51,11.03
2017,7,2,6,15,126.5,48.5,2.65,24.5,68.5,39.36,27.06
2017,7,2,6,30,207.0,69.0,2.8,25.0,106.0,54.86,40.91
2017,7,2,6,45,103.5,38.0,3.0,25.5,56.5,30.97,20.92
2017,7,2,7,0,0.0,7.0,3.2,26.0,7.0,6.75,0.0
2017,7,2,7,15,236.0,63.0,3.3,26.5,153.5,75.32,45.95
2017,7,2,7,30,472.0,119.0,3.4,27.0,300.0,176.4,116.68
2017,7,2,7,45,262.5,155.5,3.55,27.5,259.0,193.34,139.17
2017,7,2,8,0,53.0,192.0,3.7,28.0,218.0,189.75,143.18
2017,7,2,8,15,345.0,166.0,3.75,28.5,363.0,260.33,192.2
2017,7,2,8,30,637.0,140.0,3.8,29.0,508.0,371.66,275.06
2017,7,2,8,45,668.5,141.0,3.85,29.5,558.0,422.39,315.38
2017,7,2,9,0,700.0,142.0,3.9,30.0,608.0,475.58,356.75
2017,7,2,9,15,717.0,146.0,3.9,30.0,652.5,525.73,395.49
2017,7,2,9,30,734.0,150.0,3.9,30.0,697.0,576.32,433.62
2017,7,2,9,45,755.0,148.5,3.9,30.5,738.5,626.1,469.47
2017,7,2,10,0,776.0,147.0,3.9,31.0,780.0,674.24,503.31
2017,7,2,10,15,539.5,278.0,3.9,31.5,727.5,657.64,485.37
2017,7,2,10,30,303.0,409.0,3.9,32.0,675.0,621.74,453.21
2017,7,2,10,45,361.5,398.0,3.95,32.5,725.0,672.91,489.02
2017,7,2,11,0,420.0,387.0,4.0,33.0,775.0,726.83,525.8
2017,7,2,11,15,411.5,400.5,4.0,33.0,788.5,748.35,539.44
2017,7,2,11,30,403.0,414.0,4.0,33.0,802.0,768.23,552.04
2017,7,2,11,45,450.5,376.5,4.0,33.5,815.5,789.75,566.87
2017,7,2,12,0,498.0,339.0,4.0,34.0,829.0,811.16,581.57
2017,7,2,12,15,679.5,237.5,3.95,34.0,910.0,898.15,643.07
2017,7,2,12,30,861.0,136.0,3.9,34.0,991.0,980.12,695.02
2017,7,2,12,45,860.0,136.5,3.9,34.5,988.5,989.66,699.08
2017,7,2,13,0,859.0,137.0,3.9,35.0,986.0,996.16,701.81
2017,7,2,13,15,857.0,136.5,3.85,35.0,975.5,997.53,702.56
2017,7,2,13,30,855.0,136.0,3.8,35.0,965.0,995.69,701.42
2017,7,2,13,45,850.0,135.5,3.8,35.0,947.0,987.64,696.8
2017,7,2,14,0,845.0,135.0,3.8,35.0,929.0,976.44,690.32
2017,7,2,14,15,839.5,133.5,3.75,35.0,903.5,960.67,680.73
2017,7,2,14,30,834.0,132.0,3.7,35.0,878.0,941.93,669.36
2017,7,2,14,45,812.5,138.0,3.7,35.0,843.0,918.07,655.03
2017,7,2,15,0,791.0,144.0,3.7,35.0,808.0,887.2,636.17
2017,7,2,15,15,780.0,141.0,3.7,35.0,770.5,854.51,616.08
2017,7,2,15,30,769.0,138.0,3.7,35.0,733.0,819.76,594.51
2017,7,2,15,45,757.0,133.5,3.7,35.0,690.5,780.72,569.92
2017,7,2,16,0,745.0,129.0,3.7,35.0,648.0,740.1,544.05
2017,7,2,16,15,726.0,125.0,3.65,34.5,601.0,693.33,514.53
2017,7,2,16,30,707.0,121.0,3.6,34.0,554.0,647.7,484.94
2017,7,2,16,45,682.5,116.5,3.6,34.0,503.5,595.79,448.43
2017,7,2,17,0,658.0,112.0,3.6,34.0,453.0,544.37,411.45
2017,7,2,17,15,625.0,106.0,3.5,33.5,401.0,487.16,369.87
2017,7,2,17,30,592.0,100.0,3.4,33.0,349.0,431.86,328.51
2017,7,2,17,45,547.5,92.5,3.3,32.5,297.5,371.63,282.24
2017,7,2,18,0,503.0,85.0,3.2,32.0,246.0,315.12,237.52
2017,7,2,18,15,439.5,75.5,3.15,31.5,196.5,251.54,186.51
2017,7,2,18,30,376.0,66.0,3.1,31.0,147.0,196.86,141.64
2017,7,2,18,45,284.0,53.0,3.05,30.5,104.0,137.69,94.08
2017,7,2,19,0,192.0,40.0,3.0,30.0,61.0,88.89,55.35
2017,7,2,19,15,96.0,20.0,3.2,29.5,30.5,38.81,8.96
2017,7,2,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,5,45,49.5,14.0,3.5,24.5,17.5,13.76,0.0
2017,7,3,6,0,99.0,28.0,3.7,25.0,35.0,23.3,9.81
2017,7,3,6,15,200.0,44.0,3.8,25.0,74.0,33.73,22.3
2017,7,3,6,30,301.0,60.0,3.9,25.0,113.0,44.93,32.5
2017,7,3,6,45,395.0,68.0,4.05,25.5,163.0,49.26,36.52
2017,7,3,7,0,489.0,76.0,4.2,26.0,213.0,82.36,47.11
2017,7,3,7,15,540.5,83.5,4.25,26.5,265.5,123.73,72.42
2017,7,3,7,30,592.0,91.0,4.3,27.0,318.0,171.11,107.66
2017,7,3,7,45,392.5,146.0,4.35,27.5,306.0,210.17,147.98
2017,7,3,8,0,193.0,201.0,4.4,28.0,294.0,232.8,173.0
2017,7,3,8,15,470.0,151.5,4.4,28.5,413.5,289.19,212.2
2017,7,3,8,30,747.0,102.0,4.4,29.0,533.0,382.26,282.41
2017,7,3,8,45,774.0,102.0,4.45,30.0,584.0,435.55,324.91
2017,7,3,9,0,801.0,102.0,4.5,31.0,635.0,490.66,367.53
2017,7,3,9,15,815.5,104.5,4.45,31.5,680.5,542.75,407.19
2017,7,3,9,30,830.0,107.0,4.4,32.0,726.0,596.89,447.0
2017,7,3,9,45,844.5,107.5,4.4,32.5,767.5,646.47,482.63
2017,7,3,10,0,859.0,108.0,4.4,33.0,809.0,695.48,516.7
2017,7,3,10,15,867.0,109.5,4.4,33.0,843.5,739.83,546.19
2017,7,3,10,30,875.0,111.0,4.4,33.0,878.0,782.59,574.32
2017,7,3,10,45,882.5,111.5,4.4,33.5,906.0,822.2,598.85
2017,7,3,11,0,890.0,112.0,4.4,34.0,934.0,859.75,621.73
2017,7,3,11,15,893.5,112.5,4.35,34.5,954.5,891.57,640.38
2017,7,3,11,30,897.0,113.0,4.3,35.0,975.0,920.75,657.15
2017,7,3,11,45,881.0,126.5,4.3,35.5,982.5,941.55,668.64
2017,7,3,12,0,865.0,140.0,4.3,36.0,990.0,958.64,677.78
2017,7,3,12,15,865.5,140.0,4.25,36.0,994.5,975.22,687.8
2017,7,3,12,30,866.0,140.0,4.2,36.0,999.0,988.84,695.98
2017,7,3,12,45,864.5,140.0,4.2,36.5,995.5,997.52,699.95
2017,7,3,13,0,863.0,140.0,4.2,37.0,992.0,1003.13,702.09
2017,7,3,13,15,860.0,139.5,4.15,37.0,981.0,1003.58,702.28
2017,7,3,13,30,857.0,139.0,4.1,37.0,970.0,1000.79,700.58
2017,7,3,13,45,850.5,139.0,4.05,37.0,951.0,991.79,695.1
2017,7,3,14,0,844.0,139.0,4.0,37.0,932.0,979.67,687.8
2017,7,3,14,15,837.5,137.5,3.95,37.0,906.0,963.0,677.71
2017,7,3,14,30,831.0,136.0,3.9,37.0,880.0,943.38,665.86
2017,7,3,14,45,821.0,135.0,3.9,37.0,847.5,918.18,650.75
2017,7,3,15,0,811.0,134.0,3.9,37.0,815.0,895.35,637.22
2017,7,3,15,15,799.5,131.5,3.9,36.5,776.5,862.21,618.22
2017,7,3,15,30,788.0,129.0,3.9,36.0,738.0,826.99,597.7
2017,7,3,15,45,770.0,127.5,3.95,36.0,694.0,785.53,571.76
2017,7,3,16,0,752.0,126.0,4.0,36.0,650.0,742.85,544.73
2017,7,3,16,15,733.0,122.5,4.0,35.5,603.0,696.35,515.62
2017,7,3,16,30,714.0,119.0,4.0,35.0,556.0,650.9,486.46
2017,7,3,16,45,685.5,115.5,4.05,35.0,505.0,597.07,448.64
2017,7,3,17,0,657.0,112.0,4.1,35.0,454.0,544.06,410.55
2017,7,3,17,15,624.0,106.5,4.1,34.5,402.0,487.42,369.54
2017,7,3,17,30,591.0,101.0,4.1,34.0,350.0,432.68,328.69
2017,7,3,17,45,543.0,94.0,4.1,33.5,297.5,371.31,281.64
2017,7,3,18,0,495.0,87.0,4.1,33.0,245.0,314.01,236.39
2017,7,3,18,15,431.5,77.0,4.05,32.5,196.0,250.38,185.37
2017,7,3,18,30,368.0,67.0,4.0,32.0,147.0,195.57,140.47
2017,7,3,18,45,276.5,53.5,3.95,31.5,104.0,136.39,93.0
2017,7,3,19,0,185.0,40.0,3.9,31.0,61.0,87.53,54.36
2017,7,3,19,15,92.5,20.0,3.95,30.5,30.5,38.31,8.64
2017,7,3,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,25.0,12.5,2.9,24.5,14.0,12.29,0.0
2017,7,4,6,0,50.0,25.0,3.1,25.0,28.0,22.14,8.69
2017,7,4,6,15,113.0,43.5,3.3,25.5,60.5,35.56,23.72
2017,7,4,6,30,176.0,62.0,3.5,26.0,93.0,49.67,36.33
2017,7,4,6,45,232.0,78.0,3.75,26.5,133.5,61.43,46.66
2017,7,4,7,0,288.0,94.0,4.0,27.0,174.0,86.57,56.31
2017,7,4,7,15,202.5,123.5,4.1,27.5,186.0,124.46,86.52
2017,7,4,7,30,117.0,153.0,4.2,28.0,198.0,152.54,111.79
2017,7,4,7,45,243.5,163.0,4.3,28.5,274.5,194.71,140.46
2017,7,4,8,0,370.0,173.0,4.4,29.0,351.0,254.67,184.55
2017,7,4,8,15,367.0,197.0,4.45,29.5,391.0,297.26,219.01
2017,7,4,8,30,364.0,221.0,4.5,30.0,431.0,339.43,252.4
2017,7,4,8,45,436.0,219.0,4.55,30.5,492.5,388.63,290.08
2017,7,4,9,0,508.0,217.0,4.6,31.0,554.0,447.66,334.8
2017,7,4,9,15,482.5,245.5,4.6,31.5,584.0,487.51,364.09
2017,7,4,9,30,457.0,274.0,4.6,32.0,614.0,524.23,390.11
2017,7,4,9,45,443.0,298.0,4.6,32.5,642.5,561.16,415.62
2017,7,4,10,0,429.0,322.0,4.6,33.0,671.0,596.05,438.99
2017,7,4,10,15,629.0,226.5,4.55,33.0,764.0,673.92,498.11
2017,7,4,10,30,829.0,131.0,4.5,33.0,857.0,765.45,563.33
2017,7,4,10,45,836.0,133.0,4.5,33.5,885.0,804.47,587.39
2017,7,4,11,0,843.0,135.0,4.5,34.0,913.0,841.56,610.13
2017,7,4,11,15,847.5,136.0,4.5,34.0,934.0,873.4,630.47
2017,7,4,11,30,852.0,137.0,4.5,34.0,955.0,902.8,649.14
2017,7,4,11,45,856.0,137.0,4.5,34.5,968.5,928.22,663.82
2017,7,4,12,0,860.0,137.0,4.5,35.0,982.0,950.92,676.69
2017,7,4,12,15,861.0,137.5,4.5,35.0,987.5,968.41,687.61
2017,7,4,12,30,862.0,138.0,4.5,35.0,993.0,982.97,696.75
2017,7,4,12,45,862.0,137.5,4.55,35.5,990.5,992.63,701.65
2017,7,4,13,0,862.0,137.0,4.6,36.0,988.0,999.25,704.73
2017,7,4,13,15,859.5,136.5,4.6,36.0,977.5,1000.21,705.53
2017,7,4,13,30,857.0,136.0,4.6,36.0,967.0,997.94,704.42
2017,7,4,13,45,853.0,135.0,4.6,36.0,949.0,990.44,700.12
2017,7,4,14,0,849.0,134.0,4.6,36.0,931.0,979.76,693.91
2017,7,4,14,15,843.0,132.5,4.6,36.0,905.5,963.51,684.23
2017,7,4,14,30,837.0,131.0,4.6,36.0,880.0,944.29,672.73
2017,7,4,14,45,828.5,129.0,4.6,36.0,848.0,919.35,657.57
2017,7,4,15,0,820.0,127.0,4.6,36.0,816.0,891.79,640.72
2017,7,4,15,15,809.0,124.5,4.55,35.5,778.0,863.57,624.5
2017,7,4,15,30,798.0,122.0,4.5,35.0,740.0,828.5,603.58
2017,7,4,15,45,783.5,119.5,4.5,35.0,696.5,788.57,578.18
2017,7,4,16,0,769.0,117.0,4.5,35.0,653.0,747.16,551.55
2017,7,4,16,15,750.5,113.5,4.45,34.5,605.5,700.4,521.85
2017,7,4,16,30,732.0,110.0,4.4,34.0,558.0,652.96,491.2
2017,7,4,16,45,707.5,106.0,4.4,34.0,507.5,601.88,455.16
2017,7,4,17,0,683.0,102.0,4.4,34.0,457.0,549.88,417.44
2017,7,4,17,15,651.0,96.5,4.3,33.5,404.5,492.6,375.53
2017,7,4,17,30,619.0,91.0,4.2,33.0,352.0,437.1,333.73
2017,7,4,17,45,574.5,85.0,4.1,33.0,300.0,377.12,286.71
2017,7,4,18,0,530.0,79.0,4.0,33.0,248.0,320.81,241.39
2017,7,4,18,15,467.5,70.0,3.7,32.0,198.5,258.56,191.49
2017,7,4,18,30,405.0,61.0,3.4,31.0,149.0,202.58,145.61
2017,7,4,18,45,314.0,49.0,3.15,30.5,105.5,141.41,96.15
2017,7,4,19,0,223.0,37.0,2.9,30.0,62.0,92.14,56.71
2017,7,4,19,15,111.5,18.5,2.9,29.5,31.0,39.53,8.62
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.0,13.0,2.9,24.5,16.5,12.78,0.0
2017,7,5,6,0,96.0,26.0,3.0,25.0,33.0,21.72,8.03
2017,7,5,6,15,195.5,42.5,3.05,25.0,71.5,32.58,21.29
2017,7,5,6,30,295.0,59.0,3.1,25.0,110.0,44.22,31.88
2017,7,5,6,45,378.0,69.0,3.2,25.5,158.5,50.13,37.25
2017,7,5,7,0,461.0,79.0,3.3,26.0,207.0,82.52,48.46
2017,7,5,7,15,319.5,114.5,3.3,26.5,212.5,129.53,86.14
2017,7,5,7,30,178.0,150.0,3.3,27.0,218.0,159.96,115.51
2017,7,5,7,45,186.0,176.0,3.35,27.5,256.5,196.12,143.89
2017,7,5,8,0,194.0,202.0,3.4,28.0,295.0,233.4,173.12
2017,7,5,8,15,253.5,217.0,3.4,28.5,353.5,276.16,205.31
2017,7,5,8,30,313.0,232.0,3.4,29.0,412.0,328.8,245.17
2017,7,5,8,45,323.5,251.5,3.4,29.5,452.5,369.9,276.42
2017,7,5,9,0,334.0,271.0,3.4,30.0,493.0,411.81,307.61
2017,7,5,9,15,571.5,193.5,3.35,30.5,605.0,488.28,365.59
2017,7,5,9,30,809.0,116.0,3.3,31.0,717.0,589.53,441.05
2017,7,5,9,45,824.5,116.5,3.25,31.5,759.0,640.82,477.15
2017,7,5,10,0,840.0,117.0,3.2,32.0,801.0,689.74,510.84
2017,7,5,10,15,603.5,250.5,3.05,32.0,753.0,677.37,496.55
2017,7,5,10,30,367.0,384.0,2.9,32.0,705.0,647.36,469.34
2017,7,5,10,45,620.5,252.5,2.75,32.5,816.5,743.97,540.11
2017,7,5,11,0,874.0,121.0,2.6,33.0,928.0,854.16,611.82
2017,7,5,11,15,878.5,122.0,2.5,33.5,948.5,886.97,629.45
2017,7,5,11,30,883.0,123.0,2.4,34.0,969.0,917.24,645.79
2017,7,5,11,45,868.0,135.5,2.3,34.5,977.5,937.75,655.78
2017,7,5,12,0,853.0,148.0,2.2,35.0,986.0,954.65,663.49
2017,7,5,12,15,854.0,148.5,2.2,35.0,991.5,972.11,673.9
2017,7,5,12,30,855.0,149.0,2.2,35.0,997.0,986.67,682.58
2017,7,5,12,45,857.0,147.0,2.2,35.5,995.0,996.9,687.29
2017,7,5,13,0,859.0,145.0,2.2,36.0,993.0,1004.13,690.28
2017,7,5,13,15,856.5,144.5,2.25,36.0,982.5,1005.18,691.6
2017,7,5,13,30,854.0,144.0,2.3,36.0,972.0,1003.01,691.12
2017,7,5,13,45,851.0,142.0,2.4,36.5,954.0,995.62,686.65
2017,7,5,14,0,848.0,140.0,2.5,37.0,936.0,985.02,680.31
2017,7,5,14,15,842.0,138.5,2.55,37.0,910.5,968.85,671.57
2017,7,5,14,30,836.0,137.0,2.6,37.0,885.0,949.71,661.06
2017,7,5,14,45,826.0,136.0,2.65,37.0,852.5,924.45,646.75
2017,7,5,15,0,816.0,135.0,2.7,37.0,820.0,901.6,633.94
2017,7,5,15,15,804.5,132.5,2.75,36.5,781.5,868.37,615.71
2017,7,5,15,30,793.0,130.0,2.8,36.0,743.0,833.02,595.93
2017,7,5,15,45,778.5,127.0,2.85,36.0,699.5,792.73,571.4
2017,7,5,16,0,764.0,124.0,2.9,36.0,656.0,750.96,545.6
2017,7,5,16,15,745.0,120.0,2.95,35.5,608.0,703.47,516.62
2017,7,5,16,30,726.0,116.0,3.0,35.0,560.0,656.9,487.62
2017,7,5,16,45,699.5,112.5,3.05,35.0,509.0,603.89,450.98
2017,7,5,17,0,673.0,109.0,3.1,35.0,458.0,551.5,413.85
2017,7,5,17,15,640.0,103.0,3.0,34.5,405.5,493.53,372.15
2017,7,5,17,30,607.0,97.0,2.9,34.0,353.0,437.44,330.6
2017,7,5,17,45,558.5,91.0,2.85,34.0,300.5,376.06,283.33
2017,7,5,18,0,510.0,85.0,2.8,34.0,248.0,318.77,237.98
2017,7,5,18,15,447.0,75.0,2.6,33.0,198.0,256.26,188.59
2017,7,5,18,30,384.0,65.0,2.4,32.0,148.0,198.78,142.17
2017,7,5,18,45,292.5,52.0,2.2,31.5,104.5,139.18,94.47
2017,7,5,19,0,201.0,39.0,2.0,31.0,61.0,89.91,55.48
2017,7,5,19,15,100.5,19.5,2.2,30.5,30.5,39.01,8.32
2017,7,5,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.5,12.5,1.75,24.5,16.5,12.29,0.0
2017,7,6,6,0,123.0,25.0,2.0,25.0,33.0,19.51,6.25
2017,7,6,6,15,227.5,39.5,2.0,25.0,72.0,30.17,19.28
2017,7,6,6,30,332.0,54.0,2.0,25.0,111.0,40.27,28.54
2017,7,6,6,45,416.5,62.5,2.05,25.5,160.0,44.74,32.66
2017,7,6,7,0,501.0,71.0,2.1,26.0,209.0,76.69,42.81
2017,7,6,7,15,250.5,85.5,2.0,26.5,154.5,93.81,60.29
2017,7,6,7,30,0.0,100.0,1.9,27.0,100.0,95.05,71.18
2017,7,6,7,45,345.5,95.0,1.85,27.5,260.5,155.11,106.08
2017,7,6,8,0,691.0,90.0,1.8,28.0,421.0,265.78,184.19
2017,7,6,8,15,458.5,168.0,1.75,28.5,398.5,298.35,217.12
2017,7,6,8,30,226.0,246.0,1.7,29.0,376.0,310.15,230.19
2017,7,6,8,45,276.5,261.0,1.65,29.5,434.5,357.16,264.82
2017,7,6,9,0,327.0,276.0,1.6,30.0,493.0,412.49,304.85
2017,7,6,9,15,261.5,312.0,1.5,30.5,493.5,428.12,314.85
2017,7,6,9,30,196.0,348.0,1.4,31.0,494.0,439.47,321.01
2017,7,6,9,45,225.0,365.0,1.35,31.5,541.5,485.34,352.29
2017,7,6,10,0,254.0,382.0,1.3,32.0,589.0,531.68,383.06
2017,7,6,10,15,179.5,402.0,1.35,32.5,552.0,510.95,366.32
2017,7,6,10,30,105.0,422.0,1.4,33.0,515.0,482.9,344.65
2017,7,6,10,45,113.5,429.0,1.45,33.5,531.5,501.92,357.14
2017,7,6,11,0,122.0,436.0,1.5,34.0,548.0,522.17,370.08
2017,7,6,11,15,500.5,278.0,1.6,34.0,755.0,709.28,505.83
2017,7,6,11,30,879.0,120.0,1.7,34.0,962.0,910.56,636.69
2017,7,6,11,45,870.0,128.5,1.85,34.5,972.0,932.78,648.31
2017,7,6,12,0,861.0,137.0,2.0,35.0,982.0,951.66,659.68
2017,7,6,12,15,862.0,137.5,2.1,35.0,987.5,969.26,671.17
2017,7,6,12,30,863.0,138.0,2.2,35.0,993.0,983.92,680.93
2017,7,6,12,45,861.0,138.5,2.35,35.5,990.0,992.67,686.25
2017,7,6,13,0,859.0,139.0,2.5,36.0,987.0,998.35,689.78
2017,7,6,13,15,856.5,138.5,2.55,36.0,976.5,999.38,691.06
2017,7,6,13,30,854.0,138.0,2.6,36.0,966.0,997.19,690.5
2017,7,6,13,45,849.5,137.0,2.7,36.0,948.0,989.29,686.98
2017,7,6,14,0,845.0,136.0,2.8,36.0,930.0,978.22,681.59
2017,7,6,14,15,657.0,247.5,2.85,35.5,854.5,909.56,640.94
2017,7,6,14,30,469.0,359.0,2.9,35.0,779.0,832.5,588.05
2017,7,6,14,45,642.5,244.0,3.0,35.0,797.0,872.2,621.64
2017,7,6,15,0,816.0,129.0,3.1,35.0,815.0,890.74,635.37
2017,7,6,15,15,805.5,127.0,3.15,35.0,777.0,863.71,619.13
2017,7,6,15,30,795.0,125.0,3.2,35.0,739.0,829.73,598.58
2017,7,6,15,45,780.5,122.0,3.25,35.0,696.0,789.38,573.64
2017,7,6,16,0,766.0,119.0,3.3,35.0,653.0,747.54,547.43
2017,7,6,16,15,748.0,115.5,3.3,34.5,605.5,701.26,518.69
2017,7,6,16,30,730.0,112.0,3.3,34.0,558.0,654.27,488.93
2017,7,6,16,45,387.0,158.0,3.3,34.0,392.5,438.0,330.43
2017,7,6,17,0,44.0,204.0,3.3,34.0,227.0,235.43,175.37
2017,7,6,17,15,321.0,150.0,3.2,33.5,287.5,348.74,265.72
2017,7,6,17,30,598.0,96.0,3.1,33.0,348.0,431.79,328.76
2017,7,6,17,45,551.0,90.0,3.05,32.5,296.5,371.58,282.05
2017,7,6,18,0,504.0,84.0,3.0,32.0,245.0,315.32,237.6
2017,7,6,18,15,445.0,73.5,2.7,31.5,196.0,254.1,188.23
2017,7,6,18,30,386.0,63.0,2.4,31.0,147.0,197.34,141.63
2017,7,6,18,45,300.0,50.0,2.15,30.5,104.0,139.03,94.54
2017,7,6,19,0,214.0,37.0,1.9,30.0,61.0,90.43,55.64
2017,7,6,19,15,107.0,18.5,1.95,29.5,30.5,38.87,7.87
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,62.0,12.0,0.95,23.5,16.0,11.8,0.0
2017,7,7,6,0,124.0,24.0,1.1,24.0,32.0,18.71,5.39
2017,7,7,6,15,228.0,38.0,1.15,24.5,70.5,28.98,18.33
2017,7,7,6,30,332.0,52.0,1.2,25.0,109.0,38.72,27.23
2017,7,7,6,45,412.0,61.5,1.3,25.5,157.5,43.93,31.98
2017,7,7,7,0,492.0,71.0,1.4,26.0,206.0,75.63,42.44
2017,7,7,7,15,542.0,78.0,1.3,26.5,257.5,116.46,66.57
2017,7,7,7,30,592.0,85.0,1.2,27.0,309.0,163.11,100.64
2017,7,7,7,45,407.5,140.0,1.2,27.5,305.5,206.51,143.32
2017,7,7,8,0,223.0,195.0,1.2,28.0,302.0,231.52,169.56
2017,7,7,8,15,319.0,201.0,1.1,28.5,373.5,283.62,207.67
2017,7,7,8,30,415.0,207.0,1.0,29.0,445.0,342.85,251.23
2017,7,7,8,45,593.0,157.0,0.9,29.5,531.0,400.73,293.7
2017,7,7,9,0,771.0,107.0,0.8,30.0,617.0,477.81,349.96
2017,7,7,9,15,786.5,110.0,0.9,30.0,662.5,529.53,388.72
2017,7,7,9,30,802.0,113.0,1.0,30.0,708.0,581.42,426.81
2017,7,7,9,45,814.0,115.0,1.15,30.5,748.5,631.63,462.3
2017,7,7,10,0,826.0,117.0,1.3,31.0,789.0,679.15,495.17
2017,7,7,10,15,510.0,273.0,1.45,31.5,694.0,630.06,455.79
2017,7,7,10,30,194.0,429.0,1.6,32.0,599.0,556.86,398.52
2017,7,7,10,45,526.0,276.0,1.75,32.5,756.5,690.08,497.4
2017,7,7,11,0,858.0,123.0,1.9,33.0,914.0,841.99,599.12
2017,7,7,11,15,862.5,124.0,2.0,33.0,935.0,874.4,618.68
2017,7,7,11,30,867.0,125.0,2.1,33.0,956.0,904.33,637.76
2017,7,7,11,45,864.5,129.5,2.25,33.5,968.0,928.5,652.36
2017,7,7,12,0,862.0,134.0,2.4,34.0,980.0,949.65,665.09
2017,7,7,12,15,863.0,134.5,2.45,34.0,985.5,967.3,676.15
2017,7,7,12,30,864.0,135.0,2.5,34.0,991.0,982.01,685.49
2017,7,7,12,45,863.5,134.5,2.55,34.0,988.5,991.3,691.59
2017,7,7,13,0,863.0,134.0,2.6,34.0,986.0,997.52,695.93
2017,7,7,13,15,861.0,133.5,2.65,34.0,976.0,999.06,697.51
2017,7,7,13,30,859.0,133.0,2.7,34.0,966.0,997.36,697.23
2017,7,7,13,45,855.0,132.0,2.75,34.5,948.0,989.93,692.08
2017,7,7,14,0,851.0,131.0,2.8,35.0,930.0,979.3,685.09
2017,7,7,14,15,845.0,129.5,2.85,34.5,904.5,963.08,677.5
2017,7,7,14,30,839.0,128.0,2.9,34.0,879.0,943.88,668.06
2017,7,7,14,45,819.0,133.5,2.95,34.0,844.5,915.81,651.57
2017,7,7,15,0,799.0,139.0,3.0,34.0,810.0,890.74,637.01
2017,7,7,15,15,788.0,136.0,3.05,34.0,772.0,857.89,617.28
2017,7,7,15,30,777.0,133.0,3.1,34.0,734.0,822.94,596.05
2017,7,7,15,45,763.5,129.5,3.15,34.0,691.5,783.48,571.6
2017,7,7,16,0,750.0,126.0,3.2,34.0,649.0,742.5,545.85
2017,7,7,16,15,731.0,122.5,3.2,33.5,601.5,696.06,516.86
2017,7,7,16,30,712.0,119.0,3.2,33.0,554.0,650.68,487.86
2017,7,7,16,45,689.5,113.5,3.25,33.0,504.0,598.77,451.62
2017,7,7,17,0,667.0,108.0,3.3,33.0,454.0,547.15,414.69
2017,7,7,17,15,333.5,57.5,3.25,32.5,230.5,264.03,203.66
2017,7,7,17,30,0.0,7.0,3.2,32.0,7.0,6.75,0.0
2017,7,7,17,45,0.0,6.0,3.2,32.0,6.0,5.79,0.0
2017,7,7,18,0,0.0,5.0,3.2,32.0,5.0,4.82,0.0
2017,7,7,18,15,0.0,4.0,2.95,31.0,4.0,3.85,0.0
2017,7,7,18,30,0.0,3.0,2.7,30.0,3.0,2.89,0.0
2017,7,7,18,45,0.0,2.0,2.5,29.5,2.0,1.93,0.0
2017,7,7,19,0,0.0,1.0,2.3,29.0,1.0,0.96,0.0
2017,7,7,19,15,0.0,0.5,2.3,28.5,0.5,0.48,0.0
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.0,11.5,1.75,23.5,16.0,11.3,0.0
2017,7,8,6,0,134.0,23.0,2.0,24.0,32.0,17.91,4.43
2017,7,8,6,15,239.0,36.5,2.1,24.5,70.5,27.8,17.3
2017,7,8,6,30,344.0,50.0,2.2,25.0,109.0,37.19,25.9
2017,7,8,6,45,420.5,59.5,2.35,26.0,157.0,42.24,30.45
2017,7,8,7,0,497.0,69.0,2.5,27.0,205.0,73.47,40.63
2017,7,8,7,15,547.0,76.0,2.5,27.5,256.5,114.56,64.76
2017,7,8,7,30,597.0,83.0,2.5,28.0,308.0,161.47,99.04
2017,7,8,7,45,636.5,87.5,2.5,28.5,361.0,209.58,137.77
2017,7,8,8,0,676.0,92.0,2.5,29.0,414.0,261.94,181.07
2017,7,8,8,15,702.0,96.0,2.5,29.5,465.5,313.43,224.07
2017,7,8,8,30,728.0,100.0,2.5,30.0,517.0,369.57,269.76
2017,7,8,8,45,749.5,103.0,2.5,30.5,566.0,422.26,311.8
2017,7,8,9,0,771.0,106.0,2.5,31.0,615.0,476.25,353.5
2017,7,8,9,15,786.0,109.0,2.45,31.5,660.0,527.73,391.95
2017,7,8,9,30,801.0,112.0,2.4,32.0,705.0,579.33,429.16
2017,7,8,9,45,812.0,114.5,2.35,32.5,745.0,629.37,464.01
2017,7,8,10,0,823.0,117.0,2.3,33.0,785.0,676.61,495.89
2017,7,8,10,15,832.0,119.0,2.3,33.0,819.5,720.91,524.93
2017,7,8,10,30,841.0,121.0,2.3,33.0,854.0,763.78,552.31
2017,7,8,10,45,846.5,123.0,2.3,33.5,882.0,802.2,575.31
2017,7,8,11,0,852.0,125.0,2.3,34.0,910.0,838.55,596.69
2017,7,8,11,15,856.5,126.0,2.3,34.0,931.0,870.83,616.49
2017,7,8,11,30,861.0,127.0,2.3,34.0,952.0,900.65,634.65
2017,7,8,11,45,865.5,126.5,2.3,34.5,965.5,926.43,648.89
2017,7,8,12,0,870.0,126.0,2.3,35.0,979.0,949.48,661.37
2017,7,8,12,15,871.0,126.0,2.3,35.0,984.5,966.8,671.69
2017,7,8,12,30,872.0,126.0,2.3,35.0,990.0,981.14,680.26
2017,7,8,12,45,870.0,127.0,2.3,35.5,987.5,990.47,684.46
2017,7,8,13,0,868.0,128.0,2.3,36.0,985.0,996.69,686.86
2017,7,8,13,15,865.5,127.5,2.25,36.0,974.5,997.74,687.16
2017,7,8,13,30,863.0,127.0,2.2,36.0,964.0,995.52,685.61
2017,7,8,13,45,858.0,127.0,2.2,36.0,946.0,988.06,681.53
2017,7,8,14,0,853.0,127.0,2.2,36.0,928.0,977.42,675.65
2017,7,8,14,15,847.0,126.0,2.15,36.0,903.0,961.68,666.25
2017,7,8,14,30,841.0,125.0,2.1,36.0,878.0,942.96,655.13
2017,7,8,14,45,836.5,121.0,2.05,36.0,847.0,919.68,641.27
2017,7,8,15,0,832.0,117.0,2.0,36.0,816.0,893.55,625.69
2017,7,8,15,15,821.5,115.0,2.0,35.5,778.0,861.44,608.06
2017,7,8,15,30,811.0,113.0,2.0,35.0,740.0,827.13,588.87
2017,7,8,15,45,797.5,110.5,2.0,35.0,697.0,791.79,567.6
2017,7,8,16,0,784.0,108.0,2.0,35.0,654.0,750.68,542.34
2017,7,8,16,15,766.5,104.5,2.0,34.5,607.0,704.08,514.18
2017,7,8,16,30,749.0,101.0,2.0,34.0,560.0,656.69,484.94
2017,7,8,16,45,727.5,97.0,2.0,34.0,509.5,605.53,450.65
2017,7,8,17,0,706.0,93.0,2.0,34.0,459.0,554.47,414.8
2017,7,8,17,15,675.5,88.0,1.9,33.5,407.0,498.54,374.82
2017,7,8,17,30,645.0,83.0,1.8,33.0,355.0,443.13,334.0
2017,7,8,17,45,605.0,77.0,1.75,33.0,303.0,383.93,288.59
2017,7,8,18,0,565.0,71.0,1.7,33.0,251.0,327.93,244.27
2017,7,8,18,15,505.0,63.0,1.5,32.0,201.0,265.75,194.95
2017,7,8,18,30,445.0,55.0,1.3,31.0,151.0,209.57,149.18
2017,7,8,18,45,357.5,44.5,1.15,30.5,107.0,149.78,100.84
2017,7,8,19,0,270.0,34.0,1.0,30.0,63.0,99.73,60.49
2017,7,8,19,15,135.0,17.0,1.05,29.5,31.5,41.4,7.37
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.0,11.0,2.65,24.5,15.0,10.81,0.0
2017,7,9,6,0,118.0,22.0,2.8,25.0,30.0,17.11,3.41
2017,7,9,6,15,219.5,37.0,2.8,25.5,68.0,28.25,17.53
2017,7,9,6,30,321.0,52.0,2.8,26.0,106.0,38.82,27.13
2017,7,9,6,45,393.5,62.5,2.8,26.5,153.0,45.3,32.97
2017,7,9,7,0,466.0,73.0,2.8,27.0,200.0,75.0,42.94
2017,7,9,7,15,516.5,81.0,2.65,27.5,251.0,115.17,66.54
2017,7,9,7,30,567.0,89.0,2.5,28.0,302.0,161.25,100.06
2017,7,9,7,45,606.5,94.5,2.45,28.5,354.5,208.51,137.89
2017,7,9,8,0,646.0,100.0,2.4,29.0,407.0,260.07,180.28
2017,7,9,8,15,673.0,105.0,2.3,29.5,458.0,311.14,222.58
2017,7,9,8,30,700.0,110.0,2.2,30.0,509.0,364.66,265.91
2017,7,9,8,45,724.0,112.5,2.1,30.5,558.5,419.17,308.77
2017,7,9,9,0,748.0,115.0,2.0,31.0,608.0,472.64,349.49
2017,7,9,9,15,763.5,118.0,2.0,31.5,653.0,523.29,387.15
2017,7,9,9,30,779.0,121.0,2.0,32.0,698.0,574.15,423.73
2017,7,9,9,45,793.5,122.5,2.0,32.5,738.5,622.92,457.75
2017,7,9,10,0,808.0,124.0,2.0,33.0,779.0,671.29,490.49
2017,7,9,10,15,817.0,126.0,2.05,33.0,813.5,716.09,520.28
2017,7,9,10,30,826.0,128.0,2.1,33.0,848.0,758.43,547.53
2017,7,9,10,45,833.0,129.5,2.15,33.5,876.5,797.11,570.99
2017,7,9,11,0,840.0,131.0,2.2,34.0,905.0,833.85,592.97
2017,7,9,11,15,845.0,132.0,2.2,34.0,926.0,866.27,612.82
2017,7,9,11,30,850.0,133.0,2.2,34.0,947.0,896.28,631.08
2017,7,9,11,45,853.5,133.5,2.25,34.5,961.0,921.89,645.65
2017,7,9,12,0,857.0,134.0,2.3,35.0,975.0,944.76,658.5
2017,7,9,12,15,858.5,134.5,2.3,35.0,980.5,962.9,669.33
2017,7,9,12,30,860.0,135.0,2.3,35.0,986.0,978.12,678.45
2017,7,9,12,45,858.0,135.5,2.3,35.0,983.5,986.93,683.73
2017,7,9,13,0,856.0,136.0,2.3,35.0,981.0,992.66,687.28
2017,7,9,13,15,854.0,135.5,2.25,35.0,971.0,994.26,687.92
2017,7,9,13,30,852.0,135.0,2.2,35.0,961.0,992.64,686.73
2017,7,9,13,45,847.5,134.5,2.15,35.0,943.5,985.31,682.18
2017,7,9,14,0,843.0,134.0,2.1,35.0,926.0,974.82,675.84
2017,7,9,14,15,837.0,133.0,2.05,35.0,901.0,959.26,666.51
2017,7,9,14,30,831.0,132.0,2.0,35.0,876.0,940.75,655.48
2017,7,9,14,45,821.0,131.0,1.95,35.0,843.5,915.62,640.42
2017,7,9,15,0,811.0,130.0,1.9,35.0,811.0,887.96,623.84
2017,7,9,15,15,800.5,127.5,1.8,35.0,773.5,860.61,606.97
2017,7,9,15,30,790.0,125.0,1.7,35.0,736.0,826.26,585.63
2017,7,9,15,45,773.5,123.5,1.65,35.0,692.5,785.99,560.92
2017,7,9,16,0,757.0,122.0,1.6,35.0,649.0,744.39,535.16
2017,7,9,16,15,738.5,118.0,1.55,34.5,601.5,697.51,506.68
2017,7,9,16,30,720.0,114.0,1.5,34.0,554.0,649.97,477.26
2017,7,9,16,45,692.5,111.0,1.45,34.0,503.5,598.56,442.13
2017,7,9,17,0,665.0,108.0,1.4,34.0,453.0,546.33,405.6
2017,7,9,17,15,633.0,102.0,1.25,33.5,401.0,489.25,365.01
2017,7,9,17,30,601.0,96.0,1.1,33.0,349.0,433.96,324.56
2017,7,9,17,45,555.0,89.5,0.95,33.0,297.0,373.47,278.52
2017,7,9,18,0,509.0,83.0,0.8,33.0,245.0,316.82,234.23
2017,7,9,18,15,447.5,73.0,0.8,32.0,195.5,254.84,186.29
2017,7,9,18,30,386.0,63.0,0.8,31.0,146.0,197.61,140.73
2017,7,9,18,45,298.5,50.0,0.8,30.5,103.0,138.85,93.96
2017,7,9,19,0,211.0,37.0,0.8,30.0,60.0,90.0,55.16
2017,7,9,19,15,105.5,18.5,0.85,29.5,30.0,38.6,6.3
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,5,45,68.5,11.0,2.55,23.5,15.0,10.81,0.0
2017,7,10,6,0,137.0,22.0,2.9,24.0,30.0,17.14,2.87
2017,7,10,6,15,243.5,35.5,3.15,24.5,68.5,27.08,16.61
2017,7,10,6,30,350.0,49.0,3.4,25.0,107.0,36.61,25.37
2017,7,10,6,45,427.0,58.0,3.7,26.0,155.5,41.12,29.47
2017,7,10,7,0,504.0,67.0,4.0,27.0,204.0,70.74,38.77
2017,7,10,7,15,554.0,74.0,4.05,27.5,255.5,112.17,62.78
2017,7,10,7,30,604.0,81.0,4.1,28.0,307.0,159.42,97.28
2017,7,10,7,45,643.5,85.5,4.2,28.5,360.5,207.91,136.5
2017,7,10,8,0,683.0,90.0,4.3,29.0,414.0,260.65,180.49
2017,7,10,8,15,709.5,94.5,4.3,29.5,466.0,315.72,226.69
2017,7,10,8,30,736.0,99.0,4.3,30.0,518.0,370.35,271.85
2017,7,10,8,45,758.0,101.5,4.3,31.0,567.5,423.28,314.12
2017,7,10,9,0,780.0,104.0,4.3,32.0,617.0,477.55,355.99
2017,7,10,9,15,795.0,106.5,4.25,32.5,662.5,529.1,395.18
2017,7,10,9,30,810.0,109.0,4.2,33.0,708.0,582.77,434.59
2017,7,10,9,45,823.0,111.0,4.2,33.5,749.0,632.14,469.95
2017,7,10,10,0,836.0,113.0,4.2,34.0,790.0,680.86,503.89
2017,7,10,10,15,844.5,114.5,4.2,34.5,825.0,724.96,532.3
2017,7,10,10,30,853.0,116.0,4.2,35.0,860.0,767.57,559.04
2017,7,10,10,45,860.5,117.0,4.2,35.5,888.5,807.19,583.42
2017,7,10,11,0,868.0,118.0,4.2,36.0,917.0,844.83,606.21
2017,7,10,11,15,872.5,119.0,4.15,36.0,938.0,877.7,626.7
2017,7,10,11,30,877.0,120.0,4.1,36.0,959.0,908.04,645.46
2017,7,10,11,45,875.0,124.0,4.1,36.5,971.5,932.59,659.31
2017,7,10,12,0,873.0,128.0,4.1,37.0,984.0,954.1,671.19
2017,7,10,12,15,874.0,128.5,4.1,37.0,989.5,972.07,682.24
2017,7,10,12,30,875.0,129.0,4.1,37.0,995.0,987.03,691.48
2017,7,10,12,45,874.5,129.0,4.1,37.5,993.0,997.0,696.21
2017,7,10,13,0,874.0,129.0,4.1,38.0,991.0,1003.85,699.09
2017,7,10,13,15,872.0,128.5,4.1,38.0,981.0,1005.48,700.29
2017,7,10,13,30,870.0,128.0,4.1,38.0,971.0,1003.83,699.58
2017,7,10,13,45,866.5,127.0,4.1,38.0,953.0,996.89,695.7
2017,7,10,14,0,863.0,126.0,4.1,38.0,935.0,986.7,689.91
2017,7,10,14,15,857.0,124.5,4.05,38.0,910.0,970.37,680.08
2017,7,10,14,30,851.0,123.0,4.0,38.0,885.0,951.0,668.44
2017,7,10,14,45,843.5,121.0,4.0,38.0,853.0,926.78,654.03
2017,7,10,15,0,836.0,119.0,4.0,38.0,821.0,899.84,637.91
2017,7,10,15,15,826.0,117.0,3.95,37.5,783.0,868.09,619.7
2017,7,10,15,30,816.0,115.0,3.9,37.0,745.0,834.1,599.9
2017,7,10,15,45,802.0,112.5,3.85,37.0,701.5,798.25,577.47
2017,7,10,16,0,788.0,110.0,3.8,37.0,658.0,756.57,550.98
2017,7,10,16,15,770.5,106.5,3.75,36.5,610.5,709.8,521.87
2017,7,10,16,30,753.0,103.0,3.7,36.0,563.0,662.21,491.72
2017,7,10,16,45,729.0,99.5,3.7,36.0,512.0,609.68,455.77
2017,7,10,17,0,705.0,96.0,3.7,36.0,461.0,558.65,419.31
2017,7,10,17,15,674.0,91.0,3.6,35.5,408.5,501.35,378.0
2017,7,10,17,30,643.0,86.0,3.5,35.0,356.0,445.68,336.64
2017,7,10,17,45,597.5,80.5,3.45,34.5,303.0,384.4,289.86
2017,7,10,18,0,552.0,75.0,3.4,34.0,250.0,326.89,244.53
2017,7,10,18,15,491.0,66.5,3.1,33.0,200.0,264.41,194.64
2017,7,10,18,30,430.0,58.0,2.8,32.0,150.0,208.04,148.51
2017,7,10,18,45,337.0,46.5,2.5,31.5,106.0,146.5,98.84
2017,7,10,19,0,244.0,35.0,2.2,31.0,62.0,94.63,57.33
2017,7,10,19,15,122.0,17.5,2.35,30.5,31.0,39.93,5.71
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.0,3.2,24.5,14.0,10.81,0.0
2017,7,11,6,0,100.0,22.0,3.4,25.0,28.0,17.17,2.15
2017,7,11,6,15,202.5,37.5,3.5,25.0,66.0,28.74,17.88
2017,7,11,6,30,305.0,53.0,3.6,25.0,104.0,39.72,27.97
2017,7,11,6,45,398.0,61.5,3.7,25.5,153.0,44.38,32.31
2017,7,11,7,0,491.0,70.0,3.8,26.0,202.0,72.18,40.71
2017,7,11,7,15,542.0,77.5,3.85,26.5,254.0,113.33,64.54
2017,7,11,7,30,593.0,85.0,3.9,27.0,306.0,160.47,98.91
2017,7,11,7,45,639.5,88.0,3.95,28.0,360.5,208.5,137.25
2017,7,11,8,0,686.0,91.0,4.0,29.0,415.0,261.6,180.94
2017,7,11,8,15,712.0,95.5,4.0,29.5,467.0,316.74,227.15
2017,7,11,8,30,738.0,100.0,4.0,30.0,519.0,371.34,272.25
2017,7,11,8,45,761.5,101.5,4.05,30.5,569.0,424.15,315.05
2017,7,11,9,0,785.0,103.0,4.1,31.0,619.0,478.45,357.78
2017,7,11,9,15,800.0,106.0,4.1,31.5,664.5,530.76,397.71
2017,7,11,9,30,815.0,109.0,4.1,32.0,710.0,585.18,437.85
2017,7,11,9,45,826.5,111.0,4.15,32.5,750.5,633.87,472.96
2017,7,11,10,0,838.0,113.0,4.2,33.0,791.0,681.77,506.58
2017,7,11,10,15,846.5,114.5,4.2,33.0,826.0,726.01,536.3
2017,7,11,10,30,855.0,116.0,4.2,33.0,861.0,768.74,564.45
2017,7,11,10,45,860.5,118.0,4.25,33.5,888.5,807.83,588.86
2017,7,11,11,0,866.0,120.0,4.3,34.0,916.0,844.8,611.61
2017,7,11,11,15,870.0,121.0,4.3,34.0,937.0,877.22,632.24
2017,7,11,11,30,874.0,122.0,4.3,34.0,958.0,907.1,651.14
2017,7,11,11,45,883.5,117.5,4.3,34.5,973.0,934.11,666.77
2017,7,11,12,0,893.0,113.0,4.3,35.0,988.0,958.51,680.65
2017,7,11,12,15,893.5,113.5,4.3,35.0,993.5,976.34,691.71
2017,7,11,12,30,894.0,114.0,4.3,35.0,999.0,991.06,700.89
2017,7,11,12,45,892.0,114.5,4.3,35.5,996.0,1000.18,705.15
2017,7,11,13,0,890.0,115.0,4.3,36.0,993.0,1006.08,707.48
2017,7,11,13,15,888.0,114.5,4.3,36.0,982.5,1007.69,708.68
2017,7,11,13,30,886.0,114.0,4.3,36.0,972.0,1005.94,707.91
2017,7,11,13,45,880.0,114.5,4.35,36.0,953.5,997.88,703.54
2017,7,11,14,0,874.0,115.0,4.4,36.0,935.0,986.57,697.23
2017,7,11,14,15,868.5,113.5,4.4,36.0,909.5,970.54,687.75
2017,7,11,14,30,863.0,112.0,4.4,36.0,884.0,951.42,676.37
2017,7,11,14,45,845.5,116.5,4.45,36.0,850.0,924.23,660.06
2017,7,11,15,0,828.0,121.0,4.5,36.0,816.0,894.79,642.26
2017,7,11,15,15,817.5,118.5,4.5,35.5,778.0,862.29,623.45
2017,7,11,15,30,807.0,116.0,4.5,35.0,740.0,831.86,605.87
2017,7,11,15,45,790.0,115.0,4.55,35.0,696.0,791.16,580.12
2017,7,11,16,0,773.0,114.0,4.6,35.0,652.0,749.11,553.21
2017,7,11,16,15,755.0,110.5,4.6,35.0,604.5,702.52,522.69
2017,7,11,16,30,737.0,107.0,4.6,35.0,557.0,655.18,491.27
2017,7,11,16,45,710.0,104.0,4.6,35.0,506.0,603.14,454.8
2017,7,11,17,0,683.0,101.0,4.6,35.0,455.0,550.42,416.63
2017,7,11,17,15,651.0,95.5,4.55,34.5,402.5,493.0,374.81
2017,7,11,17,30,619.0,90.0,4.5,34.0,350.0,437.35,333.05
2017,7,11,17,45,573.5,84.0,4.5,33.5,298.0,376.7,286.29
2017,7,11,18,0,528.0,78.0,4.5,33.0,246.0,319.85,241.08
2017,7,11,18,15,465.5,69.0,4.35,32.5,196.0,257.52,190.65
2017,7,11,18,30,403.0,60.0,4.2,32.0,146.0,201.49,144.4
2017,7,11,18,45,310.5,48.0,4.05,31.5,103.0,139.86,94.66
2017,7,11,19,0,218.0,36.0,3.9,31.0,60.0,90.4,55.06
2017,7,11,19,15,109.0,18.0,3.8,30.5,30.0,38.48,4.63
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
