Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,8.0,2.85,24.5,8.0,7.86,0.0
2017,7,12,6,0,0.0,16.0,3.0,25.0,16.0,15.44,0.65
2017,7,12,6,15,17.5,36.0,3.15,25.5,39.0,33.02,21.26
2017,7,12,6,30,35.0,56.0,3.3,26.0,62.0,50.14,36.56
2017,7,12,6,45,56.0,78.5,3.5,26.5,92.0,68.72,52.73
2017,7,12,7,0,77.0,101.0,3.7,27.0,122.0,88.16,63.96
2017,7,12,7,15,89.0,124.0,3.75,27.5,153.5,115.09,83.77
2017,7,12,7,30,101.0,147.0,3.8,28.0,185.0,143.69,105.44
2017,7,12,7,45,390.0,119.0,3.85,28.5,298.0,182.51,125.5
2017,7,12,8,0,679.0,91.0,3.9,29.0,411.0,258.98,179.04
2017,7,12,8,15,464.0,165.5,3.95,29.5,396.0,295.15,215.16
2017,7,12,8,30,249.0,240.0,4.0,30.0,381.0,309.11,230.27
2017,7,12,8,45,279.0,259.0,4.05,30.5,431.0,354.99,264.89
2017,7,12,9,0,309.0,278.0,4.1,31.0,481.0,403.83,301.15
2017,7,12,9,15,559.0,193.5,4.1,31.0,593.5,478.58,358.85
2017,7,12,9,30,809.0,109.0,4.1,31.0,706.0,581.09,436.9
2017,7,12,9,45,539.5,242.5,4.1,31.5,650.5,569.78,424.32
2017,7,12,10,0,270.0,376.0,4.1,32.0,595.0,536.4,394.48
2017,7,12,10,15,560.5,246.0,4.1,32.5,725.5,639.97,473.44
2017,7,12,10,30,851.0,116.0,4.1,33.0,856.0,765.33,562.29
2017,7,12,10,45,857.5,117.5,4.1,33.5,884.5,804.64,586.19
2017,7,12,11,0,864.0,119.0,4.1,34.0,913.0,841.92,608.92
2017,7,12,11,15,616.5,273.0,4.05,34.0,846.5,804.31,580.86
2017,7,12,11,30,369.0,427.0,4.0,34.0,780.0,749.06,535.8
2017,7,12,11,45,389.0,426.5,4.0,34.5,803.5,779.36,555.46
2017,7,12,12,0,409.0,426.0,4.0,35.0,827.0,810.72,575.11
2017,7,12,12,15,637.5,279.0,3.95,35.0,908.5,898.11,639.67
2017,7,12,12,30,866.0,132.0,3.9,35.0,990.0,981.19,692.93
2017,7,12,12,45,867.0,131.0,3.85,35.0,988.0,991.66,698.68
2017,7,12,13,0,868.0,130.0,3.8,35.0,986.0,999.05,703.08
2017,7,12,13,15,866.0,129.5,3.75,35.0,976.0,1000.72,703.99
2017,7,12,13,30,864.0,129.0,3.7,35.0,966.0,999.13,703.0
2017,7,12,13,45,861.5,127.0,3.65,35.5,948.5,992.26,697.36
2017,7,12,14,0,859.0,125.0,3.6,36.0,931.0,982.12,689.83
2017,7,12,14,15,613.0,260.0,3.5,35.5,827.0,880.52,625.54
2017,7,12,14,30,367.0,395.0,3.4,35.0,723.0,766.38,544.82
2017,7,12,14,45,582.5,267.5,3.35,35.0,766.0,840.82,602.12
2017,7,12,15,0,798.0,140.0,3.3,35.0,809.0,892.16,637.76
2017,7,12,15,15,547.5,244.0,3.25,35.0,693.5,756.73,546.77
2017,7,12,15,30,297.0,348.0,3.2,35.0,578.0,626.02,452.57
2017,7,12,15,45,253.0,333.5,3.2,35.0,521.5,565.31,411.47
2017,7,12,16,0,209.0,319.0,3.2,35.0,465.0,499.74,365.99
2017,7,12,16,15,168.5,295.5,3.2,34.5,407.5,436.94,322.46
2017,7,12,16,30,128.0,272.0,3.2,34.0,350.0,376.78,279.88
2017,7,12,16,45,109.5,245.0,3.2,34.0,308.0,324.82,242.53
2017,7,12,17,0,91.0,218.0,3.2,34.0,266.0,280.51,210.15
2017,7,12,17,15,67.5,189.5,3.15,33.5,222.5,233.14,175.21
2017,7,12,17,30,44.0,161.0,3.1,33.0,179.0,187.87,141.26
2017,7,12,17,45,36.5,138.0,3.1,32.5,152.0,158.54,119.17
2017,7,12,18,0,29.0,115.0,3.1,32.0,125.0,129.9,97.14
2017,7,12,18,15,19.0,93.5,3.0,31.5,99.5,100.09,73.78
2017,7,12,18,30,9.0,72.0,2.9,31.0,74.0,74.4,53.34
2017,7,12,18,45,4.5,50.5,2.85,31.0,51.5,51.15,34.46
2017,7,12,19,0,0.0,29.0,2.8,31.0,29.0,28.2,15.71
2017,7,12,19,15,0.0,14.5,2.85,30.5,14.5,13.99,0.0
2017,7,12,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,13,5,45,52.5,10.5,1.85,24.5,13.5,10.32,0.0
2017,7,13,6,0,105.0,21.0,2.1,25.0,27.0,16.41,0.17
2017,7,13,6,15,217.5,35.5,2.2,25.5,65.0,27.2,16.48
2017,7,13,6,30,330.0,50.0,2.3,26.0,103.0,37.43,25.89
2017,7,13,6,45,416.0,58.5,2.4,26.5,152.0,41.9,30.04
2017,7,13,7,0,502.0,67.0,2.5,27.0,201.0,68.67,37.98
2017,7,13,7,15,554.0,74.0,2.55,27.5,253.0,110.08,61.3
2017,7,13,7,30,606.0,81.0,2.6,28.0,305.0,157.56,95.48
2017,7,13,7,45,354.0,138.0,2.7,28.5,274.5,190.64,132.8
2017,7,13,8,0,102.0,195.0,2.8,29.0,244.0,204.26,152.25
2017,7,13,8,15,423.0,146.0,2.85,29.5,380.5,264.32,192.18
2017,7,13,8,30,744.0,97.0,2.9,30.0,517.0,369.5,269.82
2017,7,13,8,45,431.0,196.5,2.95,30.5,445.5,362.97,269.48
2017,7,13,9,0,118.0,296.0,3.0,31.0,374.0,329.01,244.46
2017,7,13,9,15,466.0,202.0,3.0,31.5,541.0,436.04,325.53
2017,7,13,9,30,814.0,108.0,3.0,32.0,708.0,582.58,433.85
2017,7,13,9,45,555.5,238.5,3.05,32.5,658.5,576.0,424.73
2017,7,13,10,0,297.0,369.0,3.1,33.0,609.0,548.32,399.67
2017,7,13,10,15,574.0,243.5,3.1,33.0,733.5,647.21,474.82
2017,7,13,10,30,851.0,118.0,3.1,33.0,858.0,766.87,559.33
2017,7,13,10,45,856.0,120.5,3.1,33.5,885.5,805.98,582.64
2017,7,13,11,0,861.0,123.0,3.1,34.0,913.0,842.96,604.77
2017,7,13,11,15,865.5,124.0,3.1,34.5,934.5,875.77,623.96
2017,7,13,11,30,870.0,125.0,3.1,35.0,956.0,906.08,641.39
2017,7,13,11,45,868.5,128.5,3.1,35.5,968.0,930.61,655.02
2017,7,13,12,0,867.0,132.0,3.1,36.0,980.0,952.12,666.73
2017,7,13,12,15,868.0,132.0,3.1,36.0,986.0,969.65,677.34
2017,7,13,12,30,869.0,132.0,3.1,36.0,992.0,984.18,686.17
2017,7,13,12,45,867.0,133.0,3.15,36.0,989.5,993.7,692.36
2017,7,13,13,0,865.0,134.0,3.2,36.0,987.0,1000.09,696.75
2017,7,13,13,15,863.0,133.5,3.2,36.0,976.5,1001.81,697.99
2017,7,13,13,30,861.0,133.0,3.2,36.0,966.0,1000.28,697.36
2017,7,13,13,45,856.5,132.0,3.25,36.5,948.0,992.48,691.89
2017,7,13,14,0,852.0,131.0,3.3,37.0,930.0,981.47,684.56
2017,7,13,14,15,846.0,129.5,3.3,37.0,905.0,965.34,675.23
2017,7,13,14,30,840.0,128.0,3.3,37.0,880.0,946.21,664.09
2017,7,13,14,45,830.5,127.0,3.35,37.0,847.5,921.39,649.72
2017,7,13,15,0,821.0,126.0,3.4,37.0,815.0,893.98,633.68
2017,7,13,15,15,810.5,124.0,3.4,36.5,777.0,866.82,618.76
2017,7,13,15,30,800.0,122.0,3.4,36.0,739.0,832.7,599.14
2017,7,13,15,45,783.5,120.0,3.45,36.0,695.0,791.55,573.69
2017,7,13,16,0,767.0,118.0,3.5,36.0,651.0,749.02,547.05
2017,7,13,16,15,748.5,114.5,3.5,35.5,603.5,702.24,518.03
2017,7,13,16,30,730.0,111.0,3.5,35.0,556.0,654.76,488.0
2017,7,13,16,45,702.0,108.0,3.55,35.0,505.0,602.43,451.72
2017,7,13,17,0,674.0,105.0,3.6,35.0,454.0,549.39,413.83
2017,7,13,17,15,474.5,132.0,3.55,34.5,364.0,426.18,322.68
2017,7,13,17,30,275.0,159.0,3.5,34.0,274.0,319.23,241.74
2017,7,13,17,45,254.5,138.0,3.45,34.0,232.5,273.01,206.43
2017,7,13,18,0,234.0,117.0,3.4,34.0,191.0,228.51,171.49
2017,7,13,18,15,204.0,96.5,3.15,33.0,152.0,182.85,135.55
2017,7,13,18,30,174.0,76.0,2.9,32.0,113.0,140.25,101.29
2017,7,13,18,45,128.5,56.5,2.65,31.5,79.5,97.85,67.16
2017,7,13,19,0,83.0,37.0,2.4,31.0,46.0,60.41,37.05
2017,7,13,19,15,41.5,18.5,2.35,30.5,23.0,25.79,0.25
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,45,51.0,10.0,1.4,24.5,13.0,9.83,0.0
2017,7,14,6,0,102.0,20.0,1.6,25.0,26.0,15.61,0.0
2017,7,14,6,15,213.5,34.5,1.7,25.0,63.5,26.42,15.84
2017,7,14,6,30,325.0,49.0,1.8,25.0,101.0,36.68,25.37
2017,7,14,6,45,412.5,57.5,1.9,25.5,150.0,41.11,29.5
2017,7,14,7,0,500.0,66.0,2.0,26.0,199.0,67.05,37.18
2017,7,14,7,15,552.0,73.0,2.0,26.5,251.0,108.31,60.28
2017,7,14,7,30,604.0,80.0,2.0,27.0,303.0,155.66,94.33
2017,7,14,7,45,651.5,82.5,2.05,28.0,357.5,204.07,132.62
2017,7,14,8,0,699.0,85.0,2.1,29.0,412.0,260.26,178.36
2017,7,14,8,15,725.0,89.0,2.0,29.5,464.5,312.89,222.19
2017,7,14,8,30,751.0,93.0,1.9,30.0,517.0,367.81,266.87
2017,7,14,8,45,773.0,95.0,1.85,30.5,567.0,421.2,309.28
2017,7,14,9,0,795.0,97.0,1.8,31.0,617.0,475.91,351.21
2017,7,14,9,15,810.0,99.5,1.7,31.5,663.0,530.8,391.49
2017,7,14,9,30,825.0,102.0,1.6,32.0,709.0,582.99,428.37
2017,7,14,9,45,836.0,104.5,1.5,33.0,749.5,632.41,460.97
2017,7,14,10,0,847.0,107.0,1.4,34.0,790.0,680.99,491.57
2017,7,14,10,15,855.5,108.5,1.4,34.0,825.0,725.74,519.78
2017,7,14,10,30,864.0,110.0,1.4,34.0,860.0,768.96,546.54
2017,7,14,10,45,870.0,111.5,1.4,34.5,888.5,808.45,569.43
2017,7,14,11,0,876.0,113.0,1.4,35.0,917.0,845.82,590.69
2017,7,14,11,15,880.0,114.0,1.4,35.5,938.5,878.69,608.88
2017,7,14,11,30,884.0,115.0,1.4,36.0,960.0,908.98,625.34
2017,7,14,11,45,883.5,118.0,1.45,36.5,972.5,934.32,639.33
2017,7,14,12,0,883.0,121.0,1.5,37.0,985.0,956.65,651.51
2017,7,14,12,15,669.0,279.0,1.5,37.0,936.0,928.63,633.77
2017,7,14,12,30,455.0,437.0,1.5,37.0,887.0,887.13,601.19
2017,7,14,12,45,668.0,280.0,1.5,37.5,939.5,951.07,646.72
2017,7,14,13,0,881.0,123.0,1.5,38.0,992.0,1005.33,677.3
2017,7,14,13,15,879.0,122.5,1.5,38.0,981.5,1007.05,677.92
2017,7,14,13,30,877.0,122.0,1.5,38.0,971.0,1005.45,677.29
2017,7,14,13,45,871.0,122.5,1.55,38.0,952.5,997.54,673.77
2017,7,14,14,0,865.0,123.0,1.6,38.0,934.0,986.4,668.47
2017,7,14,14,15,859.5,121.5,1.6,38.0,909.0,970.57,659.8
2017,7,14,14,30,854.0,120.0,1.6,38.0,884.0,951.66,649.39
2017,7,14,14,45,828.0,129.5,1.65,38.0,847.5,921.82,632.99
2017,7,14,15,0,802.0,139.0,1.7,38.0,811.0,895.24,618.56
2017,7,14,15,15,790.5,136.5,1.75,37.5,773.0,862.41,601.33
2017,7,14,15,30,779.0,134.0,1.8,37.0,735.0,827.47,582.54
2017,7,14,15,45,760.0,133.0,1.9,37.0,690.5,785.95,558.43
2017,7,14,16,0,741.0,132.0,2.0,37.0,646.0,743.26,533.12
2017,7,14,16,15,721.5,128.0,2.1,36.5,598.5,698.07,506.68
2017,7,14,16,30,702.0,124.0,2.2,36.0,551.0,650.38,477.4
2017,7,14,16,45,673.0,120.0,2.3,36.0,500.0,595.98,440.69
2017,7,14,17,0,644.0,116.0,2.4,36.0,449.0,542.45,403.54
2017,7,14,17,15,610.0,110.0,2.4,35.5,396.5,485.04,362.99
2017,7,14,17,30,576.0,104.0,2.4,35.0,344.0,429.64,322.57
2017,7,14,17,45,527.0,96.5,2.45,35.0,292.0,367.72,275.53
2017,7,14,18,0,478.0,89.0,2.5,35.0,240.0,307.85,228.81
2017,7,14,18,15,415.0,78.0,2.25,34.5,190.5,246.27,180.03
2017,7,14,18,30,352.0,67.0,2.0,34.0,141.0,191.24,135.61
2017,7,14,18,45,263.0,52.5,1.8,33.5,98.5,132.37,89.02
2017,7,14,19,0,174.0,38.0,1.6,33.0,56.0,83.63,50.67
2017,7,14,19,15,87.0,19.0,1.65,32.5,28.0,36.08,0.87
2017,7,14,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,9.5,2.3,25.5,12.0,9.34,0.0
2017,7,15,6,0,96.0,19.0,2.5,26.0,24.0,14.81,0.0
2017,7,15,6,15,202.0,34.5,2.5,26.5,61.0,26.47,15.67
2017,7,15,6,30,308.0,50.0,2.5,27.0,98.0,37.53,25.81
2017,7,15,6,45,386.0,60.5,2.5,28.0,145.5,44.08,31.66
2017,7,15,7,0,464.0,71.0,2.5,29.0,193.0,69.49,39.77
2017,7,15,7,15,516.5,79.0,2.2,29.5,244.5,109.52,61.96
2017,7,15,7,30,569.0,87.0,1.9,30.0,296.0,155.73,94.6
2017,7,15,7,45,607.5,93.0,1.6,31.0,348.5,203.28,131.67
2017,7,15,8,0,646.0,99.0,1.3,32.0,401.0,255.05,172.93
2017,7,15,8,15,673.5,104.0,1.0,32.5,452.5,306.38,214.06
2017,7,15,8,30,701.0,109.0,0.7,33.0,504.0,360.23,255.61
2017,7,15,8,45,721.0,113.5,0.45,33.5,553.0,415.06,296.0
2017,7,15,9,0,741.0,118.0,0.2,34.0,602.0,468.45,333.12
2017,7,15,9,15,757.0,121.5,0.45,34.5,647.0,519.72,371.2
2017,7,15,9,30,773.0,125.0,0.7,35.0,692.0,571.28,408.63
2017,7,15,9,45,782.0,129.5,0.95,35.5,731.5,619.37,442.79
2017,7,15,10,0,791.0,134.0,1.2,36.0,771.0,666.6,475.59
2017,7,15,10,15,800.0,136.0,1.3,36.0,806.0,710.39,504.86
2017,7,15,10,30,809.0,138.0,1.4,36.0,841.0,752.89,531.94
2017,7,15,10,45,812.0,142.5,1.5,36.5,868.0,791.45,555.18
2017,7,15,11,0,815.0,147.0,1.6,37.0,895.0,827.89,576.91
2017,7,15,11,15,482.5,314.5,1.65,37.0,760.0,727.8,508.12
2017,7,15,11,30,150.0,482.0,1.7,37.0,625.0,604.06,418.7
2017,7,15,11,45,195.0,486.0,1.8,37.5,675.0,656.21,454.07
2017,7,15,12,0,240.0,490.0,1.9,38.0,725.0,709.83,488.69
2017,7,15,12,15,537.0,320.5,1.95,38.0,850.0,842.64,582.3
2017,7,15,12,30,834.0,151.0,2.0,38.0,975.0,968.33,662.3
2017,7,15,12,45,827.5,155.0,2.05,38.0,971.0,976.08,666.29
2017,7,15,13,0,821.0,159.0,2.1,38.0,967.0,986.53,673.17
2017,7,15,13,15,818.5,158.0,2.15,38.0,957.0,987.48,674.38
2017,7,15,13,30,816.0,157.0,2.2,38.0,947.0,985.25,673.86
2017,7,15,13,45,806.0,160.0,2.25,38.0,927.5,976.48,669.5
2017,7,15,14,0,796.0,163.0,2.3,38.0,908.0,964.73,663.44
2017,7,15,14,15,789.0,161.0,2.35,37.5,883.0,947.89,655.71
2017,7,15,14,30,782.0,159.0,2.4,37.0,858.0,928.21,646.23
2017,7,15,14,45,419.5,265.5,2.5,37.0,639.0,683.43,486.2
2017,7,15,15,0,57.0,372.0,2.6,37.0,420.0,429.56,305.4
2017,7,15,15,15,55.0,352.5,2.65,36.5,397.5,406.96,292.04
2017,7,15,15,30,53.0,333.0,2.7,36.0,375.0,384.21,277.44
2017,7,15,15,45,26.5,213.0,2.75,35.5,234.0,236.1,171.94
2017,7,15,16,0,0.0,93.0,2.8,35.0,93.0,90.04,63.29
2017,7,15,16,15,0.0,53.5,2.85,34.5,53.5,51.74,34.41
2017,7,15,16,30,0.0,14.0,2.9,34.0,14.0,13.52,4.91
2017,7,15,16,45,0.0,57.5,2.95,34.0,57.5,55.59,37.78
2017,7,15,17,0,0.0,101.0,3.0,34.0,101.0,98.03,70.8
2017,7,15,17,15,0.0,59.0,2.95,33.5,59.0,57.02,39.25
2017,7,15,17,30,0.0,17.0,2.9,33.0,17.0,16.4,7.39
2017,7,15,17,45,0.0,14.0,2.9,32.5,14.0,13.51,5.15
2017,7,15,18,0,0.0,11.0,2.9,32.0,11.0,10.61,2.86
2017,7,15,18,15,0.0,8.5,2.8,31.5,8.5,8.19,0.93
2017,7,15,18,30,0.0,6.0,2.7,31.0,6.0,5.78,0.0
2017,7,15,18,45,0.0,4.0,2.65,30.5,4.0,3.85,0.0
2017,7,15,19,0,0.0,2.0,2.6,30.0,2.0,1.93,0.0
2017,7,15,19,15,0.0,1.0,2.55,29.5,1.0,0.96,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.5,9.0,0.55,25.0,11.5,8.85,0.0
2017,7,16,6,0,85.0,18.0,0.6,25.0,23.0,14.01,0.0
2017,7,16,6,15,185.0,34.0,0.7,25.0,59.0,26.1,15.46
2017,7,16,6,30,285.0,50.0,0.8,25.0,95.0,37.58,26.11
2017,7,16,6,45,360.5,61.5,0.9,25.0,141.5,44.9,32.8
2017,7,16,7,0,436.0,73.0,1.0,25.0,188.0,69.7,41.55
2017,7,16,7,15,489.0,82.0,1.1,25.5,238.5,108.98,63.67
2017,7,16,7,30,542.0,91.0,1.2,26.0,289.0,154.53,96.15
2017,7,16,7,45,579.0,98.0,1.3,26.5,341.0,201.09,133.21
2017,7,16,8,0,616.0,105.0,1.4,27.0,393.0,251.73,174.82
2017,7,16,8,15,645.0,110.5,1.5,27.0,444.0,302.34,217.2
2017,7,16,8,30,674.0,116.0,1.6,27.0,495.0,355.67,261.22
2017,7,16,8,45,693.0,122.0,1.7,27.5,543.5,407.62,302.88
2017,7,16,9,0,712.0,128.0,1.8,28.0,592.0,460.74,344.21
2017,7,16,9,15,729.0,132.0,1.9,28.5,637.5,513.93,384.36
2017,7,16,9,30,746.0,136.0,2.0,29.0,683.0,565.23,422.06
2017,7,16,9,45,757.5,140.0,2.1,29.5,723.0,613.23,456.41
2017,7,16,10,0,769.0,144.0,2.2,30.0,763.0,660.66,489.5
2017,7,16,10,15,779.5,146.5,2.25,30.0,798.0,705.16,520.6
2017,7,16,10,30,790.0,149.0,2.3,30.0,833.0,748.54,549.1
2017,7,16,10,45,797.0,151.0,2.4,30.5,861.5,787.3,573.42
2017,7,16,11,0,804.0,153.0,2.5,31.0,890.0,824.26,596.34
2017,7,16,11,15,809.5,154.5,2.55,31.0,911.5,857.46,617.52
2017,7,16,11,30,815.0,156.0,2.6,31.0,933.0,888.41,637.2
2017,7,16,11,45,815.5,159.0,2.65,31.5,946.0,913.82,651.97
2017,7,16,12,0,816.0,162.0,2.7,32.0,959.0,936.5,664.99
2017,7,16,12,15,817.0,162.5,2.7,32.0,965.0,954.41,675.95
2017,7,16,12,30,818.0,163.0,2.7,32.0,971.0,969.45,685.21
2017,7,16,12,45,816.0,164.0,2.75,32.0,968.5,979.11,691.58
2017,7,16,13,0,814.0,165.0,2.8,32.0,966.0,985.72,696.19
2017,7,16,13,15,811.5,164.5,2.8,32.0,956.0,987.21,697.3
2017,7,16,13,30,809.0,164.0,2.8,32.0,946.0,985.55,696.57
2017,7,16,13,45,802.5,164.5,2.8,32.5,928.0,977.78,690.73
2017,7,16,14,0,796.0,165.0,2.8,33.0,910.0,966.98,683.14
2017,7,16,14,15,789.0,163.0,2.8,33.0,885.0,950.15,673.26
2017,7,16,14,30,782.0,161.0,2.8,33.0,860.0,930.49,661.68
2017,7,16,14,45,758.5,168.0,2.85,33.0,825.0,901.84,644.72
2017,7,16,15,0,735.0,175.0,2.9,33.0,790.0,874.5,628.59
2017,7,16,15,15,722.0,171.5,2.9,32.5,752.5,840.98,609.22
2017,7,16,15,30,709.0,168.0,2.9,32.0,715.0,805.63,588.45
2017,7,16,15,45,690.0,165.0,2.9,32.0,671.5,764.19,562.16
2017,7,16,16,0,671.0,162.0,2.9,32.0,628.0,721.76,534.96
2017,7,16,16,15,479.5,209.0,2.85,32.0,529.5,596.67,445.16
2017,7,16,16,30,288.0,256.0,2.8,32.0,431.0,482.15,360.74
2017,7,16,16,45,429.0,198.0,2.75,32.0,432.5,510.44,385.06
2017,7,16,17,0,570.0,140.0,2.7,32.0,434.0,521.23,395.18
2017,7,16,17,15,535.0,131.5,2.45,31.5,382.5,461.21,350.99
2017,7,16,17,30,500.0,123.0,2.2,31.0,331.0,406.6,310.0
2017,7,16,17,45,450.0,113.0,2.0,30.5,280.0,345.78,263.37
2017,7,16,18,0,400.0,103.0,1.8,30.0,229.0,289.5,219.1
2017,7,16,18,15,340.0,89.0,1.65,29.5,181.0,230.05,171.65
2017,7,16,18,30,280.0,75.0,1.5,29.0,133.0,176.89,128.45
2017,7,16,18,45,202.5,56.0,1.4,28.5,91.5,116.89,80.46
2017,7,16,19,0,125.0,37.0,1.3,28.0,50.0,69.3,42.48
2017,7,16,19,15,62.5,18.5,1.3,27.5,25.0,30.08,0.0
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.0,8.0,0.75,24.5,8.5,7.86,0.0
2017,7,17,6,0,36.0,16.0,0.8,25.0,17.0,14.55,0.0
2017,7,17,6,15,106.5,37.0,0.85,25.0,51.5,30.47,18.89
2017,7,17,6,30,177.0,58.0,0.9,25.0,86.0,46.65,33.68
2017,7,17,6,45,250.5,75.0,1.0,25.5,131.0,59.3,44.9
2017,7,17,7,0,324.0,92.0,1.1,26.0,176.0,80.82,53.05
2017,7,17,7,15,377.0,105.0,1.05,26.5,225.5,117.68,74.78
2017,7,17,7,30,430.0,118.0,1.0,27.0,275.0,160.67,105.08
2017,7,17,7,45,479.5,125.5,1.0,27.5,327.0,204.32,138.44
2017,7,17,8,0,529.0,133.0,1.0,28.0,379.0,253.4,177.2
2017,7,17,8,15,560.0,140.5,1.0,28.5,429.5,301.52,215.88
2017,7,17,8,30,591.0,148.0,1.0,29.0,480.0,352.76,256.3
2017,7,17,8,45,621.5,151.5,1.0,29.5,529.5,403.0,295.08
2017,7,17,9,0,652.0,155.0,1.0,30.0,579.0,455.76,334.59
2017,7,17,9,15,670.5,160.0,1.15,30.0,624.0,505.69,372.45
2017,7,17,9,30,689.0,165.0,1.3,30.0,669.0,556.37,410.02
2017,7,17,9,45,710.0,164.5,1.45,30.5,710.5,604.0,444.0
2017,7,17,10,0,731.0,164.0,1.6,31.0,752.0,653.26,478.32
2017,7,17,10,15,742.0,167.0,1.7,31.5,787.0,697.06,507.77
2017,7,17,10,30,753.0,170.0,1.8,32.0,822.0,739.9,535.68
2017,7,17,10,45,768.5,167.0,1.95,32.5,852.0,779.46,560.6
2017,7,17,11,0,784.0,164.0,2.1,33.0,882.0,817.88,584.59
2017,7,17,11,15,789.5,165.5,2.2,33.0,903.5,850.54,605.52
2017,7,17,11,30,795.0,167.0,2.3,33.0,925.0,881.02,625.07
2017,7,17,11,45,784.5,178.0,2.4,33.5,935.5,903.61,638.3
2017,7,17,12,0,774.0,189.0,2.5,34.0,946.0,923.11,649.63
2017,7,17,12,15,775.5,189.5,2.6,34.0,951.5,940.91,661.29
2017,7,17,12,30,777.0,190.0,2.7,34.0,957.0,956.03,671.35
2017,7,17,12,45,780.0,187.5,2.8,34.0,956.0,966.91,678.86
2017,7,17,13,0,783.0,185.0,2.9,34.0,955.0,974.93,684.7
2017,7,17,13,15,780.5,184.0,2.95,34.0,945.5,975.95,685.89
2017,7,17,13,30,778.0,183.0,3.0,34.0,936.0,973.93,685.32
2017,7,17,13,45,774.0,181.5,3.1,34.0,918.5,966.85,682.06
2017,7,17,14,0,770.0,180.0,3.2,34.0,901.0,956.77,677.0
2017,7,17,14,15,521.0,304.5,3.25,34.0,786.5,835.53,596.16
2017,7,17,14,30,272.0,429.0,3.3,34.0,672.0,710.98,507.12
2017,7,17,14,45,510.5,296.0,3.35,34.0,731.5,801.58,577.17
2017,7,17,15,0,749.0,163.0,3.4,34.0,791.0,872.03,628.16
2017,7,17,15,15,737.0,160.0,3.4,34.0,753.5,839.6,607.44
2017,7,17,15,30,725.0,157.0,3.4,34.0,716.0,807.92,587.84
2017,7,17,15,45,708.5,153.5,3.45,34.0,673.0,767.5,562.44
2017,7,17,16,0,692.0,150.0,3.5,34.0,630.0,725.89,535.98
2017,7,17,16,15,671.5,145.0,3.5,33.5,583.0,678.69,505.92
2017,7,17,16,30,651.0,140.0,3.5,33.0,536.0,631.14,474.14
2017,7,17,16,45,625.5,133.5,3.5,33.0,486.0,578.51,437.03
2017,7,17,17,0,600.0,127.0,3.5,33.0,436.0,526.55,399.56
2017,7,17,17,15,543.5,123.5,3.35,32.5,379.0,460.57,351.08
2017,7,17,17,30,487.0,120.0,3.2,32.0,322.0,396.4,302.87
2017,7,17,17,45,439.5,110.0,3.05,31.5,272.5,337.45,257.49
2017,7,17,18,0,392.0,100.0,2.9,31.0,223.0,282.8,214.28
2017,7,17,18,15,335.5,86.0,2.7,30.5,176.5,225.08,167.88
2017,7,17,18,30,279.0,72.0,2.5,30.0,130.0,173.29,125.53
2017,7,17,18,45,206.0,54.0,2.35,29.5,90.0,119.0,81.76
2017,7,17,19,0,133.0,36.0,2.2,29.0,50.0,69.79,42.28
2017,7,17,19,15,66.5,18.0,2.3,28.5,25.0,30.06,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,51.5,9.0,1.25,23.5,11.5,8.85,0.0
2017,7,18,6,0,103.0,18.0,1.5,24.0,23.0,14.07,0.0
2017,7,18,6,15,219.0,31.5,1.6,24.5,60.0,24.15,13.75
2017,7,18,6,30,335.0,45.0,1.7,25.0,97.0,33.79,22.86
2017,7,18,6,45,420.0,54.0,1.8,26.0,145.0,38.43,27.13
2017,7,18,7,0,505.0,63.0,1.9,27.0,193.0,61.92,34.03
2017,7,18,7,15,557.5,69.5,1.95,27.5,245.0,102.97,55.94
2017,7,18,7,30,610.0,76.0,2.0,28.0,297.0,150.18,89.31
2017,7,18,7,45,652.0,80.0,2.1,28.5,351.0,199.05,128.18
2017,7,18,8,0,694.0,84.0,2.2,29.0,405.0,255.09,174.27
2017,7,18,8,15,720.0,88.0,2.25,29.5,457.0,307.53,218.21
2017,7,18,8,30,746.0,92.0,2.3,30.0,509.0,362.28,263.21
2017,7,18,8,45,765.0,95.5,2.4,30.5,558.5,415.62,306.21
2017,7,18,9,0,784.0,99.0,2.5,31.0,608.0,470.0,348.69
2017,7,18,9,15,799.0,102.0,2.6,31.5,654.0,522.54,388.58
2017,7,18,9,30,814.0,105.0,2.7,32.0,700.0,577.23,428.71
2017,7,18,9,45,824.5,107.5,2.8,32.5,740.5,626.03,463.64
2017,7,18,10,0,835.0,110.0,2.9,33.0,781.0,673.96,497.04
2017,7,18,10,15,844.0,111.5,2.95,33.5,816.0,718.78,525.9
2017,7,18,10,30,853.0,113.0,3.0,34.0,851.0,762.14,553.04
2017,7,18,10,45,858.0,115.0,3.15,34.5,879.0,801.1,577.42
2017,7,18,11,0,863.0,117.0,3.3,35.0,907.0,837.91,600.21
2017,7,18,11,15,867.5,118.0,3.35,35.0,928.5,871.0,621.17
2017,7,18,11,30,872.0,119.0,3.4,35.0,950.0,901.59,640.46
2017,7,18,11,45,873.5,120.5,3.5,35.5,963.0,927.23,655.51
2017,7,18,12,0,875.0,122.0,3.6,36.0,976.0,949.97,668.71
2017,7,18,12,15,538.5,312.5,3.65,36.0,839.0,836.46,592.32
2017,7,18,12,30,202.0,503.0,3.7,36.0,702.0,699.35,491.57
2017,7,18,12,45,537.0,314.5,3.8,36.0,842.5,856.29,607.49
2017,7,18,13,0,872.0,126.0,3.9,36.0,983.0,999.77,702.31
2017,7,18,13,15,869.5,125.5,3.95,36.0,973.0,1001.05,702.6
2017,7,18,13,30,867.0,125.0,4.0,36.0,963.0,999.04,701.96
2017,7,18,13,45,861.0,125.5,4.05,36.0,944.5,991.24,697.78
2017,7,18,14,0,855.0,126.0,4.1,36.0,926.0,980.24,691.71
2017,7,18,14,15,849.0,125.0,4.1,36.0,901.0,964.59,682.49
2017,7,18,14,30,843.0,124.0,4.1,36.0,876.0,945.91,671.43
2017,7,18,14,45,820.5,131.0,4.1,36.0,840.5,917.0,653.82
2017,7,18,15,0,798.0,138.0,4.1,36.0,805.0,891.24,638.28
2017,7,18,15,15,786.5,135.5,4.05,35.5,767.0,858.46,619.14
2017,7,18,15,30,775.0,133.0,4.0,35.0,729.0,823.59,598.48
2017,7,18,15,45,760.5,129.5,3.95,35.0,686.0,783.24,572.74
2017,7,18,16,0,746.0,126.0,3.9,35.0,643.0,741.42,545.81
2017,7,18,16,15,726.5,122.5,3.8,34.5,595.5,694.56,516.03
2017,7,18,16,30,707.0,119.0,3.7,34.0,548.0,648.9,486.41
2017,7,18,16,45,682.0,114.0,3.65,34.0,497.5,595.82,448.94
2017,7,18,17,0,657.0,109.0,3.6,34.0,447.0,543.25,411.01
2017,7,18,17,15,623.5,103.0,3.4,33.5,394.5,485.44,368.79
2017,7,18,17,30,590.0,97.0,3.2,33.0,342.0,429.59,326.85
2017,7,18,17,45,542.0,90.0,3.05,33.0,289.5,367.93,278.86
2017,7,18,18,0,494.0,83.0,2.9,33.0,237.0,310.36,232.88
2017,7,18,18,15,428.5,73.0,2.6,32.0,187.5,245.62,181.39
2017,7,18,18,30,363.0,63.0,2.3,31.0,138.0,190.14,136.21
2017,7,18,18,45,267.0,49.5,2.0,30.5,95.5,129.97,88.02
2017,7,18,19,0,171.0,36.0,1.7,30.0,53.0,80.82,48.79
2017,7,18,19,15,85.5,18.0,1.85,29.5,26.5,34.35,0.0
2017,7,18,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.5,8.5,1.4,24.5,10.0,8.36,0.0
2017,7,19,6,0,63.0,17.0,1.6,25.0,20.0,14.43,0.0
2017,7,19,6,15,169.5,33.5,1.75,25.5,56.0,25.83,14.92
2017,7,19,6,30,276.0,50.0,1.9,26.0,92.0,37.75,26.04
2017,7,19,6,45,365.5,60.5,2.05,26.5,139.5,44.3,32.02
2017,7,19,7,0,455.0,71.0,2.2,27.0,187.0,66.76,39.3
2017,7,19,7,15,509.5,79.0,2.25,27.5,239.0,106.29,60.57
2017,7,19,7,30,564.0,87.0,2.3,28.0,291.0,152.28,92.9
2017,7,19,7,45,429.5,132.0,2.4,28.5,302.5,198.52,135.88
2017,7,19,8,0,295.0,177.0,2.5,29.0,314.0,232.14,168.02
2017,7,19,8,15,502.0,141.5,2.5,29.5,408.0,283.1,204.22
2017,7,19,8,30,709.0,106.0,2.5,30.0,502.0,358.03,260.73
2017,7,19,8,45,449.0,199.5,2.55,30.5,459.0,371.29,274.84
2017,7,19,9,0,189.0,293.0,2.6,31.0,416.0,360.15,267.08
2017,7,19,9,15,196.0,312.0,2.65,31.5,447.5,393.23,290.87
2017,7,19,9,30,203.0,331.0,2.7,32.0,479.0,426.77,314.39
2017,7,19,9,45,510.0,226.0,2.75,32.5,628.0,533.97,395.16
2017,7,19,10,0,817.0,121.0,2.8,33.0,777.0,671.58,495.19
2017,7,19,10,15,826.0,123.0,2.85,33.0,812.0,716.19,524.81
2017,7,19,10,30,835.0,125.0,2.9,33.0,847.0,759.39,553.01
2017,7,19,10,45,844.0,125.5,2.95,33.5,876.0,799.56,577.77
2017,7,19,11,0,853.0,126.0,3.0,34.0,905.0,837.89,601.06
2017,7,19,11,15,857.5,127.0,3.05,34.5,926.5,870.75,620.57
2017,7,19,11,30,862.0,128.0,3.1,35.0,948.0,901.13,638.37
2017,7,19,11,45,854.5,136.0,3.2,35.5,959.0,924.49,651.94
2017,7,19,12,0,847.0,144.0,3.3,36.0,970.0,944.62,663.49
2017,7,19,12,15,848.0,144.0,3.35,36.0,976.0,962.07,674.46
2017,7,19,12,30,849.0,144.0,3.4,36.0,982.0,976.58,683.68
2017,7,19,12,45,848.5,144.0,3.5,36.0,980.0,986.64,690.55
2017,7,19,13,0,848.0,144.0,3.6,36.0,978.0,993.63,695.63
2017,7,19,13,15,846.0,143.5,3.65,36.0,968.0,995.48,697.29
2017,7,19,13,30,844.0,143.0,3.7,36.0,958.0,994.12,697.07
2017,7,19,13,45,839.0,142.5,3.8,36.5,940.0,986.54,691.94
2017,7,19,14,0,834.0,142.0,3.9,37.0,922.0,975.81,684.95
2017,7,19,14,15,828.0,140.5,3.95,36.5,897.0,960.0,677.37
2017,7,19,14,30,822.0,139.0,4.0,36.0,872.0,941.22,667.94
2017,7,19,14,45,806.0,141.5,4.05,36.0,838.0,919.61,655.31
2017,7,19,15,0,790.0,144.0,4.1,36.0,804.0,890.34,637.7
2017,7,19,15,15,779.0,141.0,4.1,36.0,766.0,857.69,617.6
2017,7,19,15,30,768.0,138.0,4.1,36.0,728.0,822.92,596.01
2017,7,19,15,45,753.5,134.5,4.1,36.0,685.0,782.79,570.67
2017,7,19,16,0,739.0,131.0,4.1,36.0,642.0,741.19,544.13
2017,7,19,16,15,719.5,127.0,4.05,35.5,594.5,695.98,515.71
2017,7,19,16,30,700.0,123.0,4.0,35.0,547.0,648.25,484.63
2017,7,19,16,45,676.0,117.5,3.95,35.0,496.5,595.57,447.52
2017,7,19,17,0,652.0,112.0,3.9,35.0,446.0,543.33,409.9
2017,7,19,17,15,618.0,105.5,3.75,34.5,393.5,484.88,367.41
2017,7,19,17,30,584.0,99.0,3.6,34.0,341.0,428.45,325.21
2017,7,19,17,45,541.0,91.0,3.5,33.5,289.0,368.41,279.12
2017,7,19,18,0,498.0,83.0,3.4,33.0,237.0,311.96,234.43
2017,7,19,18,15,433.5,72.5,3.05,32.5,187.5,246.83,182.09
2017,7,19,18,30,369.0,62.0,2.7,32.0,138.0,190.84,136.15
2017,7,19,18,45,279.5,48.0,2.35,31.5,95.5,131.5,88.45
2017,7,19,19,0,190.0,34.0,2.0,31.0,53.0,82.41,48.92
2017,7,19,19,15,95.0,17.0,2.0,30.5,26.5,34.51,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,28.0,8.0,1.75,24.5,9.5,7.86,0.0
2017,7,20,6,0,56.0,16.0,2.0,25.0,19.0,13.61,0.0
2017,7,20,6,15,159.5,33.0,2.15,25.5,54.0,25.46,14.51
2017,7,20,6,30,263.0,50.0,2.3,26.0,89.0,37.81,26.05
2017,7,20,6,45,351.5,61.0,2.5,26.5,136.5,44.75,32.38
2017,7,20,7,0,440.0,72.0,2.7,27.0,184.0,66.63,39.8
2017,7,20,7,15,495.5,80.0,2.65,27.5,235.5,105.31,60.45
2017,7,20,7,30,551.0,88.0,2.6,28.0,287.0,150.61,92.15
2017,7,20,7,45,596.5,93.0,2.6,28.5,340.5,197.64,129.12
2017,7,20,8,0,642.0,98.0,2.6,29.0,394.0,249.75,171.71
2017,7,20,8,15,671.0,103.0,2.55,29.5,446.0,301.43,214.69
2017,7,20,8,30,700.0,108.0,2.5,30.0,498.0,355.83,259.06
2017,7,20,8,45,724.5,110.5,2.5,31.0,548.0,410.84,302.3
2017,7,20,9,0,749.0,113.0,2.5,32.0,598.0,464.92,343.44
2017,7,20,9,15,765.5,116.5,2.4,32.5,644.0,517.07,382.24
2017,7,20,9,30,782.0,120.0,2.3,33.0,690.0,569.55,419.88
2017,7,20,9,45,796.5,121.5,2.25,33.5,731.5,618.96,454.32
2017,7,20,10,0,811.0,123.0,2.2,34.0,773.0,667.97,487.4
2017,7,20,10,15,820.5,125.0,2.2,34.0,808.5,713.76,517.78
2017,7,20,10,30,830.0,127.0,2.2,34.0,844.0,757.17,545.39
2017,7,20,10,45,838.5,127.5,2.2,34.5,873.0,796.81,569.06
2017,7,20,11,0,847.0,128.0,2.2,35.0,902.0,834.59,591.22
2017,7,20,11,15,852.0,129.0,2.25,35.5,924.0,867.75,610.59
2017,7,20,11,30,857.0,130.0,2.3,36.0,946.0,898.47,628.3
2017,7,20,11,45,873.0,122.0,2.35,36.5,963.5,928.13,645.25
2017,7,20,12,0,889.0,114.0,2.4,37.0,981.0,955.46,660.66
2017,7,20,12,15,890.0,114.0,2.45,37.0,987.0,973.58,671.8
2017,7,20,12,30,891.0,114.0,2.5,37.0,993.0,988.58,681.18
2017,7,20,12,45,891.5,113.5,2.6,37.5,991.5,999.44,687.16
2017,7,20,13,0,892.0,113.0,2.7,38.0,990.0,1007.05,691.26
2017,7,20,13,15,890.5,112.5,2.75,38.0,980.0,1009.34,693.24
2017,7,20,13,30,889.0,112.0,2.8,38.0,970.0,1008.25,693.32
2017,7,20,13,45,885.5,111.0,2.9,38.0,952.5,1001.26,690.34
2017,7,20,14,0,882.0,110.0,3.0,38.0,935.0,990.92,685.4
2017,7,20,14,15,876.5,109.0,3.05,38.0,909.5,975.34,676.9
2017,7,20,14,30,871.0,108.0,3.1,38.0,884.0,956.61,666.52
2017,7,20,14,45,863.0,106.5,3.15,38.0,852.0,931.97,652.46
2017,7,20,15,0,855.0,105.0,3.2,38.0,820.0,904.53,636.62
2017,7,20,15,15,845.0,103.5,3.2,38.0,781.5,872.67,617.6
2017,7,20,15,30,835.0,102.0,3.2,38.0,743.0,838.48,596.99
2017,7,20,15,45,821.0,100.0,3.25,38.0,699.5,798.28,572.55
2017,7,20,16,0,807.0,98.0,3.3,38.0,656.0,756.44,546.76
2017,7,20,16,15,790.0,95.0,3.35,37.5,608.0,713.37,520.88
2017,7,20,16,30,773.0,92.0,3.4,37.0,560.0,665.67,491.3
2017,7,20,16,45,749.0,89.0,3.45,37.0,508.5,612.57,455.91
2017,7,20,17,0,725.0,86.0,3.5,37.0,457.0,559.75,418.53
2017,7,20,17,15,694.0,81.5,3.45,36.5,404.0,501.77,376.99
2017,7,20,17,30,663.0,77.0,3.4,36.0,351.0,446.4,335.97
2017,7,20,17,45,618.5,72.0,3.35,35.5,297.5,384.93,289.08
2017,7,20,18,0,574.0,67.0,3.3,35.0,244.0,327.14,243.48
2017,7,20,18,15,510.0,59.5,3.0,34.0,193.5,263.32,192.5
2017,7,20,18,30,446.0,52.0,2.7,33.0,143.0,206.01,145.56
2017,7,20,18,45,345.0,41.5,2.45,32.5,99.0,142.67,94.68
2017,7,20,19,0,244.0,31.0,2.2,32.0,55.0,90.78,52.76
2017,7,20,19,15,122.0,15.5,2.4,31.5,27.5,36.68,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,8.0,1.95,25.0,9.0,7.86,0.0
2017,7,21,6,0,43.0,16.0,2.2,25.0,18.0,13.6,0.0
2017,7,21,6,15,147.0,33.5,2.35,25.5,53.0,25.92,14.75
2017,7,21,6,30,251.0,51.0,2.5,26.0,88.0,38.69,26.76
2017,7,21,6,45,347.0,61.0,2.65,27.0,135.5,44.81,32.34
2017,7,21,7,0,443.0,71.0,2.8,28.0,183.0,65.22,38.74
2017,7,21,7,15,499.0,79.0,2.8,28.5,234.5,104.1,59.21
2017,7,21,7,30,555.0,87.0,2.8,29.0,286.0,149.65,90.87
2017,7,21,7,45,600.5,92.0,2.85,29.5,339.5,196.91,127.89
2017,7,21,8,0,646.0,97.0,2.9,30.0,393.0,249.25,170.58
2017,7,21,8,15,674.5,101.5,2.8,30.5,445.5,300.58,213.23
2017,7,21,8,30,703.0,106.0,2.7,31.0,498.0,354.55,257.22
2017,7,21,8,45,727.0,109.0,2.6,32.0,548.0,409.96,300.55
2017,7,21,9,0,751.0,112.0,2.5,33.0,598.0,464.42,341.67
2017,7,21,9,15,767.5,115.5,2.4,33.5,644.0,516.72,380.44
2017,7,21,9,30,784.0,119.0,2.3,34.0,690.0,569.34,418.05
2017,7,21,9,45,797.5,121.0,2.25,34.5,731.0,618.73,452.33
2017,7,21,10,0,811.0,123.0,2.2,35.0,772.0,667.63,485.17
2017,7,21,10,15,820.5,125.0,2.25,35.5,807.5,713.46,514.71
2017,7,21,10,30,830.0,127.0,2.3,36.0,843.0,756.92,541.4
2017,7,21,10,45,837.5,128.0,2.35,36.5,872.0,796.27,565.07
2017,7,21,11,0,845.0,129.0,2.4,37.0,901.0,833.7,587.26
2017,7,21,11,15,849.5,130.5,2.5,37.0,922.5,866.89,608.18
2017,7,21,11,30,854.0,132.0,2.6,37.0,944.0,897.61,627.53
2017,7,21,11,45,854.0,135.0,2.75,37.5,957.0,923.02,642.59
2017,7,21,12,0,854.0,138.0,2.9,38.0,970.0,945.52,655.85
2017,7,21,12,15,855.0,138.5,3.0,38.0,976.0,963.63,667.44
2017,7,21,12,30,856.0,139.0,3.1,38.0,982.0,978.76,677.29
2017,7,21,12,45,855.5,139.0,3.25,38.5,980.0,988.91,683.1
2017,7,21,13,0,855.0,139.0,3.4,39.0,978.0,995.95,687.08
2017,7,21,13,15,853.0,138.0,3.5,39.0,968.5,997.32,688.77
2017,7,21,13,30,851.0,137.0,3.6,39.0,959.0,995.43,688.58
2017,7,21,13,45,846.5,136.5,3.7,39.0,941.0,988.29,685.24
2017,7,21,14,0,842.0,136.0,3.8,39.0,923.0,977.95,680.01
2017,7,21,14,15,836.0,134.5,3.8,39.0,898.0,962.01,670.77
2017,7,21,14,30,830.0,133.0,3.8,39.0,873.0,943.05,659.73
2017,7,21,14,45,817.5,134.0,3.85,39.0,840.0,917.65,644.91
2017,7,21,15,0,805.0,135.0,3.9,39.0,807.0,894.92,631.82
2017,7,21,15,15,793.5,132.5,3.95,38.5,768.5,861.91,613.31
2017,7,21,15,30,782.0,130.0,4.0,38.0,730.0,826.76,593.23
2017,7,21,15,45,765.0,128.0,4.05,38.0,686.0,785.63,567.7
2017,7,21,16,0,748.0,126.0,4.1,38.0,642.0,743.17,541.01
2017,7,21,16,15,728.5,122.0,4.1,37.5,594.5,695.62,511.41
2017,7,21,16,30,709.0,118.0,4.1,37.0,547.0,649.26,481.91
2017,7,21,16,45,679.5,115.0,4.2,37.0,495.5,595.14,444.25
2017,7,21,17,0,650.0,112.0,4.3,37.0,444.0,541.93,406.31
2017,7,21,17,15,616.0,105.5,4.3,36.5,391.5,483.52,364.27
2017,7,21,17,30,582.0,99.0,4.3,36.0,339.0,427.14,322.43
2017,7,21,17,45,533.0,92.0,4.35,35.5,286.5,365.33,275.28
2017,7,21,18,0,484.0,85.0,4.4,35.0,234.0,307.73,229.97
2017,7,21,18,15,418.5,74.0,4.3,34.5,184.5,242.6,177.98
2017,7,21,18,30,353.0,63.0,4.2,34.0,135.0,186.62,132.36
2017,7,21,18,45,261.5,48.5,4.15,33.5,92.5,127.2,84.98
2017,7,21,19,0,170.0,34.0,4.1,33.0,50.0,78.32,45.79
2017,7,21,19,15,85.0,17.0,4.1,32.5,25.0,32.76,0.0
2017,7,21,19,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
