Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,20,45,0.0,0.0,4.25,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,21.5,7.5,2.7,24.5,8.5,7.37,0.0
2017,7,22,6,0,43.0,15.0,2.9,25.0,17.0,12.78,0.0
2017,7,22,6,15,142.0,33.0,3.05,25.5,51.5,25.56,14.33
2017,7,22,6,30,241.0,51.0,3.2,26.0,86.0,38.75,26.77
2017,7,22,6,45,333.5,62.5,3.35,26.5,134.0,46.05,33.45
2017,7,22,7,0,426.0,74.0,3.5,27.0,182.0,66.82,40.83
2017,7,22,7,15,483.0,83.5,3.5,27.5,233.5,106.17,61.86
2017,7,22,7,30,540.0,93.0,3.5,28.0,285.0,152.21,93.96
2017,7,22,7,45,589.5,97.0,3.55,29.0,339.5,198.47,129.86
2017,7,22,8,0,639.0,101.0,3.6,30.0,394.0,250.33,171.79
2017,7,22,8,15,668.5,106.5,3.55,30.5,446.5,302.5,215.18
2017,7,22,8,30,698.0,112.0,3.5,31.0,499.0,357.47,260.1
2017,7,22,8,45,725.0,114.0,3.45,32.0,550.0,410.74,302.21
2017,7,22,9,0,752.0,116.0,3.4,33.0,601.0,468.09,345.86
2017,7,22,9,15,768.5,119.5,3.3,33.5,647.5,520.5,385.15
2017,7,22,9,30,785.0,123.0,3.2,34.0,694.0,573.24,423.36
2017,7,22,9,45,800.0,124.5,3.1,34.5,735.5,623.22,458.42
2017,7,22,10,0,815.0,126.0,3.0,35.0,777.0,672.84,492.11
2017,7,22,10,15,824.5,128.0,2.95,35.5,813.0,718.84,521.76
2017,7,22,10,30,834.0,130.0,2.9,36.0,849.0,762.54,548.38
2017,7,22,10,45,842.5,130.5,2.9,36.5,878.0,802.44,572.34
2017,7,22,11,0,851.0,131.0,2.9,37.0,907.0,840.46,594.78
2017,7,22,11,15,855.5,132.5,2.95,37.0,929.0,873.89,615.63
2017,7,22,11,30,860.0,134.0,3.0,37.0,951.0,904.84,634.85
2017,7,22,11,45,870.5,129.0,3.05,37.5,967.0,932.49,650.62
2017,7,22,12,0,881.0,124.0,3.1,38.0,983.0,957.59,664.74
2017,7,22,12,15,882.5,124.5,3.2,38.0,989.0,976.65,676.88
2017,7,22,12,30,884.0,125.0,3.3,38.0,995.0,992.64,687.24
2017,7,22,12,45,884.5,124.0,3.4,38.5,993.0,1003.04,692.8
2017,7,22,13,0,885.0,123.0,3.5,39.0,991.0,1010.22,696.48
2017,7,22,13,15,883.0,122.5,3.6,39.0,981.0,1012.08,698.47
2017,7,22,13,30,881.0,122.0,3.7,39.0,971.0,1010.58,698.52
2017,7,22,13,45,877.5,120.5,3.8,39.0,953.0,1003.2,695.05
2017,7,22,14,0,874.0,119.0,3.9,39.0,935.0,992.48,689.6
2017,7,22,14,15,868.5,118.0,3.95,39.0,909.5,977.04,681.0
2017,7,22,14,30,863.0,117.0,4.0,39.0,884.0,958.48,670.5
2017,7,22,14,45,855.0,115.0,4.05,39.0,852.0,933.5,655.97
2017,7,22,15,0,847.0,113.0,4.1,39.0,820.0,905.73,639.66
2017,7,22,15,15,718.5,177.0,4.1,38.5,756.5,844.56,602.61
2017,7,22,15,30,590.0,241.0,4.1,38.0,693.0,778.99,559.94
2017,7,22,15,45,694.0,173.0,4.15,38.0,674.0,776.68,562.38
2017,7,22,16,0,798.0,105.0,4.2,38.0,655.0,760.6,553.21
2017,7,22,16,15,780.5,101.5,4.2,37.5,606.5,713.17,523.71
2017,7,22,16,30,763.0,98.0,4.2,37.0,558.0,664.88,493.23
2017,7,22,16,45,736.0,95.5,4.25,37.0,506.0,610.65,456.33
2017,7,22,17,0,709.0,93.0,4.3,37.0,454.0,556.97,417.97
2017,7,22,17,15,677.0,88.0,4.3,36.5,401.0,499.78,376.75
2017,7,22,17,30,645.0,83.0,4.3,36.0,348.0,443.12,334.61
2017,7,22,17,45,596.5,77.5,4.3,35.5,294.0,380.02,286.3
2017,7,22,18,0,548.0,72.0,4.3,35.0,240.0,321.05,239.65
2017,7,22,18,15,482.0,63.5,4.2,34.5,189.5,256.77,187.92
2017,7,22,18,30,416.0,55.0,4.1,34.0,139.0,199.24,140.64
2017,7,22,18,45,314.5,43.5,4.0,33.5,95.5,136.44,90.41
2017,7,22,19,0,213.0,32.0,3.9,33.0,52.0,84.7,48.66
2017,7,22,19,15,106.5,16.0,3.95,32.5,26.0,34.65,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,5,45,12.5,7.0,2.95,25.0,7.5,6.88,0.0
2017,7,23,6,0,25.0,14.0,3.1,25.0,15.0,13.76,0.0
2017,7,23,6,15,117.5,33.0,3.2,25.0,49.0,27.32,15.57
2017,7,23,6,30,210.0,52.0,3.3,25.0,83.0,39.63,27.6
2017,7,23,6,45,295.0,66.0,3.45,25.5,129.0,48.89,35.99
2017,7,23,7,0,380.0,80.0,3.6,26.0,175.0,69.78,44.53
2017,7,23,7,15,438.5,90.0,3.65,26.5,225.5,107.5,64.99
2017,7,23,7,30,497.0,100.0,3.7,27.0,276.0,151.96,95.95
2017,7,23,7,45,542.5,106.5,3.75,27.5,329.0,196.95,131.18
2017,7,23,8,0,588.0,113.0,3.8,28.0,382.0,247.26,172.29
2017,7,23,8,15,619.5,119.5,3.75,28.5,434.0,298.11,214.58
2017,7,23,8,30,651.0,126.0,3.7,29.0,486.0,352.04,258.77
2017,7,23,8,45,675.5,130.5,3.65,29.5,535.5,404.02,300.65
2017,7,23,9,0,700.0,135.0,3.6,30.0,585.0,457.79,342.71
2017,7,23,9,15,718.0,138.5,3.5,30.5,631.0,508.72,381.4
2017,7,23,9,30,736.0,142.0,3.4,31.0,677.0,562.04,420.52
2017,7,23,9,45,749.5,146.0,3.35,31.5,718.0,611.17,455.59
2017,7,23,10,0,763.0,150.0,3.3,32.0,759.0,659.95,489.39
2017,7,23,10,15,774.0,152.5,3.15,32.5,794.5,704.9,519.26
2017,7,23,10,30,785.0,155.0,3.0,33.0,830.0,748.8,546.55
2017,7,23,10,45,793.0,156.5,2.95,33.5,859.5,788.05,570.31
2017,7,23,11,0,801.0,158.0,2.9,34.0,889.0,825.58,592.6
2017,7,23,11,15,807.0,159.5,2.85,34.5,910.5,859.45,612.2
2017,7,23,11,30,813.0,161.0,2.8,35.0,932.0,891.1,630.15
2017,7,23,11,45,807.0,168.5,2.75,35.5,944.0,915.16,643.09
2017,7,23,12,0,801.0,176.0,2.7,36.0,956.0,936.22,654.11
2017,7,23,12,15,803.0,176.5,2.75,36.0,962.5,955.14,665.93
2017,7,23,12,30,805.0,177.0,2.8,36.0,969.0,971.24,676.09
2017,7,23,12,45,805.5,176.5,2.85,36.5,967.5,981.99,681.61
2017,7,23,13,0,806.0,176.0,2.9,37.0,966.0,989.71,685.38
2017,7,23,13,15,803.5,175.5,2.95,37.0,956.5,991.34,686.94
2017,7,23,13,30,801.0,175.0,3.0,37.0,947.0,989.82,686.71
2017,7,23,13,45,796.5,174.0,3.1,37.0,929.5,982.64,683.47
2017,7,23,14,0,792.0,173.0,3.2,37.0,912.0,972.38,678.42
2017,7,23,14,15,404.0,229.0,3.2,37.0,605.5,643.23,462.1
2017,7,23,14,30,16.0,285.0,3.2,37.0,299.0,295.46,210.83
2017,7,23,14,45,17.0,284.5,3.2,37.0,299.5,295.91,212.4
2017,7,23,15,0,18.0,284.0,3.2,37.0,300.0,296.3,213.06
2017,7,23,15,15,24.0,292.0,3.15,36.5,311.5,309.75,223.68
2017,7,23,15,30,30.0,300.0,3.1,36.0,323.0,330.21,239.33
2017,7,23,15,45,53.0,302.5,3.1,36.0,340.5,352.06,256.21
2017,7,23,16,0,76.0,305.0,3.1,36.0,358.0,372.43,271.98
2017,7,23,16,15,121.5,287.0,3.05,35.5,363.5,393.13,289.23
2017,7,23,16,30,167.0,269.0,3.0,35.0,369.0,402.78,298.49
2017,7,23,16,45,239.5,233.5,2.95,35.0,363.0,413.83,308.63
2017,7,23,17,0,312.0,198.0,2.9,35.0,357.0,410.93,308.26
2017,7,23,17,15,293.5,178.0,2.8,34.5,314.0,364.09,274.38
2017,7,23,17,30,275.0,158.0,2.7,34.0,271.0,318.44,240.71
2017,7,23,17,45,249.5,137.5,2.6,34.0,228.0,270.25,203.8
2017,7,23,18,0,224.0,117.0,2.5,34.0,185.0,224.36,167.87
2017,7,23,18,15,185.5,96.0,2.2,33.0,145.0,175.54,129.63
2017,7,23,18,30,147.0,75.0,1.9,32.0,105.0,130.78,93.96
2017,7,23,18,45,95.5,54.0,1.6,31.5,71.0,83.8,56.72
2017,7,23,19,0,44.0,33.0,1.3,31.0,37.0,45.77,26.24
2017,7,23,19,15,22.0,16.5,1.35,30.5,18.5,20.52,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,0.0,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.91,0.0
2017,7,24,6,15,20.5,31.5,3.2,25.0,34.5,28.77,16.51
2017,7,24,6,30,41.0,58.0,3.4,25.0,64.0,50.51,36.64
2017,7,24,6,45,102.5,85.0,3.6,25.5,108.5,69.16,53.1
2017,7,24,7,0,164.0,112.0,3.8,26.0,153.0,95.15,68.92
2017,7,24,7,15,184.0,123.5,3.95,26.5,180.5,120.12,84.79
2017,7,24,7,30,204.0,135.0,4.1,27.0,208.0,142.83,100.95
2017,7,24,7,45,252.5,154.0,4.35,27.5,259.5,182.96,131.09
2017,7,24,8,0,301.0,173.0,4.6,28.0,311.0,228.72,166.51
2017,7,24,8,15,391.0,182.5,4.6,28.5,384.5,281.77,207.05
2017,7,24,8,30,481.0,192.0,4.6,29.0,458.0,347.79,257.98
2017,7,24,8,45,520.5,195.5,4.65,29.5,508.5,396.5,296.38
2017,7,24,9,0,560.0,199.0,4.7,30.0,559.0,448.78,336.85
2017,7,24,9,15,581.5,205.5,4.5,30.5,604.5,497.51,373.35
2017,7,24,9,30,603.0,212.0,4.3,31.0,650.0,547.25,409.7
2017,7,24,9,45,625.0,214.5,4.15,32.0,691.5,594.6,442.59
2017,7,24,10,0,647.0,217.0,4.0,33.0,733.0,642.7,474.95
2017,7,24,10,15,660.0,220.5,3.95,33.0,768.0,685.73,505.02
2017,7,24,10,30,673.0,224.0,3.9,33.0,803.0,728.21,534.18
2017,7,24,10,45,688.0,223.5,3.85,33.5,833.0,767.71,559.81
2017,7,24,11,0,703.0,223.0,3.8,34.0,863.0,806.31,584.33
2017,7,24,11,15,710.0,225.0,3.8,34.5,885.0,839.21,604.2
2017,7,24,11,30,717.0,227.0,3.8,35.0,907.0,870.29,622.61
2017,7,24,11,45,721.0,228.5,3.8,35.5,921.0,896.14,637.49
2017,7,24,12,0,725.0,230.0,3.8,36.0,935.0,919.71,650.86
2017,7,24,12,15,727.0,230.5,3.75,36.0,941.0,937.99,661.9
2017,7,24,12,30,729.0,231.0,3.7,36.0,947.0,953.69,671.37
2017,7,24,12,45,731.0,228.5,3.7,36.5,946.0,963.71,676.2
2017,7,24,13,0,733.0,226.0,3.7,37.0,945.0,970.89,679.36
2017,7,24,13,15,730.0,225.5,3.65,37.0,935.0,972.19,680.04
2017,7,24,13,30,727.0,225.0,3.6,37.0,925.0,970.54,679.01
2017,7,24,13,45,724.0,221.5,3.6,37.0,908.0,962.87,674.63
2017,7,24,14,0,721.0,218.0,3.6,37.0,891.0,952.29,668.56
2017,7,24,14,15,562.0,296.0,3.55,37.0,811.5,868.13,612.49
2017,7,24,14,30,403.0,374.0,3.5,37.0,732.0,787.62,556.03
2017,7,24,14,45,212.5,339.0,3.45,37.0,527.5,558.15,399.97
2017,7,24,15,0,22.0,304.0,3.4,37.0,323.0,320.22,229.62
2017,7,24,15,15,15.5,257.5,3.4,37.0,270.5,267.29,192.67
2017,7,24,15,30,9.0,211.0,3.4,37.0,218.0,214.75,154.9
2017,7,24,15,45,18.0,235.5,3.45,37.0,248.0,246.98,179.18
2017,7,24,16,0,27.0,260.0,3.5,37.0,278.0,285.56,207.83
2017,7,24,16,15,16.0,218.5,3.55,36.5,229.0,227.83,166.29
2017,7,24,16,30,5.0,177.0,3.6,36.0,180.0,177.53,129.59
2017,7,24,16,45,2.5,127.0,3.7,36.0,128.5,125.55,90.89
2017,7,24,17,0,0.0,77.0,3.8,36.0,77.0,74.47,52.12
2017,7,24,17,15,0.0,67.5,3.75,35.5,67.5,65.25,45.34
2017,7,24,17,30,0.0,58.0,3.7,35.0,58.0,56.05,38.43
2017,7,24,17,45,0.0,48.5,3.65,34.5,48.5,46.85,31.41
2017,7,24,18,0,0.0,39.0,3.6,34.0,39.0,37.65,24.26
2017,7,24,18,15,0.0,30.0,3.5,33.0,30.0,28.95,17.42
2017,7,24,18,30,0.0,21.0,3.4,32.0,21.0,20.26,10.45
2017,7,24,18,45,0.0,14.0,3.35,31.5,14.0,13.5,4.91
2017,7,24,19,0,0.0,7.0,3.3,31.0,7.0,6.74,0.0
2017,7,24,19,15,0.0,3.5,3.45,30.5,3.5,3.44,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.1,24.0,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.2,24.0,9.0,8.85,0.0
2017,7,25,6,15,52.5,33.5,3.4,24.5,41.0,29.03,16.53
2017,7,25,6,30,104.0,58.0,3.6,25.0,73.0,48.53,34.95
2017,7,25,6,45,190.5,76.5,3.85,25.5,118.0,60.35,45.64
2017,7,25,7,0,277.0,95.0,4.1,26.0,163.0,81.96,56.59
2017,7,25,7,15,338.0,108.5,4.1,26.5,213.0,113.41,73.72
2017,7,25,7,30,399.0,122.0,4.1,27.0,263.0,155.53,102.9
2017,7,25,7,45,233.5,152.5,4.2,28.0,238.5,177.66,127.33
2017,7,25,8,0,68.0,183.0,4.3,29.0,214.0,183.77,137.78
2017,7,25,8,15,119.5,211.5,4.3,29.5,274.0,227.44,170.14
2017,7,25,8,30,171.0,240.0,4.3,30.0,334.0,280.38,209.68
2017,7,25,8,45,411.5,197.5,4.3,30.5,454.0,351.6,262.29
2017,7,25,9,0,652.0,155.0,4.3,31.0,574.0,452.21,338.08
2017,7,25,9,15,389.0,246.5,4.2,31.5,501.5,432.04,322.63
2017,7,25,9,30,126.0,338.0,4.1,32.0,429.0,387.72,286.88
2017,7,25,9,45,165.5,359.5,4.1,32.5,487.0,440.86,325.06
2017,7,25,10,0,205.0,381.0,4.1,33.0,545.0,497.55,364.92
2017,7,25,10,15,210.0,400.0,4.1,33.5,574.5,530.33,386.77
2017,7,25,10,30,215.0,419.0,4.1,34.0,604.0,563.16,408.4
2017,7,25,10,45,227.5,433.0,4.1,34.5,635.0,597.28,430.85
2017,7,25,11,0,240.0,447.0,4.1,35.0,666.0,631.78,453.26
2017,7,25,11,15,206.5,463.0,4.1,35.0,655.0,628.48,449.58
2017,7,25,11,30,173.0,479.0,4.1,35.0,644.0,622.64,444.29
2017,7,25,11,45,489.5,324.0,4.1,35.5,798.5,775.59,556.36
2017,7,25,12,0,806.0,169.0,4.1,36.0,953.0,934.2,662.54
2017,7,25,12,15,510.0,334.0,4.1,36.0,831.0,830.97,589.84
2017,7,25,12,30,214.0,499.0,4.1,36.0,709.0,708.04,499.11
2017,7,25,12,45,511.0,334.5,4.1,36.5,834.5,851.54,603.45
2017,7,25,13,0,808.0,170.0,4.1,37.0,960.0,985.93,691.97
2017,7,25,13,15,805.0,169.0,4.1,37.0,950.0,986.52,691.63
2017,7,25,13,30,802.0,168.0,4.1,37.0,940.0,983.95,690.34
2017,7,25,13,45,798.0,166.5,4.1,37.5,922.5,976.71,684.8
2017,7,25,14,0,794.0,165.0,4.1,38.0,905.0,966.37,677.45
2017,7,25,14,15,787.5,163.0,4.1,38.0,879.5,950.03,667.83
2017,7,25,14,30,781.0,161.0,4.1,38.0,854.0,930.8,656.47
2017,7,25,14,45,735.0,181.0,4.15,38.0,814.0,894.2,634.21
2017,7,25,15,0,689.0,201.0,4.2,38.0,774.0,860.74,613.92
2017,7,25,15,15,675.0,197.0,4.2,37.5,736.0,826.86,594.23
2017,7,25,15,30,661.0,193.0,4.2,37.0,698.0,791.3,573.22
2017,7,25,15,45,639.5,190.0,4.25,37.0,654.5,749.07,546.0
2017,7,25,16,0,618.0,187.0,4.3,37.0,611.0,706.12,517.62
2017,7,25,16,15,594.0,180.5,4.3,36.5,563.5,657.2,485.58
2017,7,25,16,30,570.0,174.0,4.3,36.0,516.0,605.43,450.91
2017,7,25,16,45,533.5,168.5,4.3,36.0,465.0,549.95,411.65
2017,7,25,17,0,497.0,163.0,4.3,36.0,414.0,496.4,372.98
2017,7,25,17,15,457.0,152.5,4.3,35.5,363.0,437.74,330.52
2017,7,25,17,30,417.0,142.0,4.3,35.0,312.0,382.06,289.17
2017,7,25,17,45,358.5,130.5,4.3,34.5,260.5,319.78,241.74
2017,7,25,18,0,300.0,119.0,4.3,34.0,209.0,258.85,194.4
2017,7,25,18,15,234.5,100.5,4.2,33.5,162.0,198.73,146.97
2017,7,25,18,30,169.0,82.0,4.1,33.0,115.0,145.76,104.83
2017,7,25,18,45,101.5,57.5,4.05,32.5,75.5,89.69,60.78
2017,7,25,19,0,34.0,33.0,4.0,32.0,36.0,44.03,24.72
2017,7,25,19,15,17.0,16.5,4.1,31.5,18.0,18.65,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.6,24.5,6.0,0.0,0.0
2017,7,26,6,0,15.0,12.0,2.8,25.0,12.0,11.8,0.0
2017,7,26,6,15,105.0,31.5,3.0,25.5,45.0,26.11,14.01
2017,7,26,6,30,195.0,51.0,3.2,26.0,78.0,41.35,28.8
2017,7,26,6,45,304.5,61.5,3.4,26.5,126.0,45.52,32.94
2017,7,26,7,0,414.0,72.0,3.6,27.0,174.0,62.55,38.83
2017,7,26,7,15,473.5,81.0,3.7,27.5,225.5,100.8,58.38
2017,7,26,7,30,533.0,90.0,3.8,28.0,277.0,146.09,89.43
2017,7,26,7,45,590.0,92.5,3.95,28.5,332.0,192.07,124.95
2017,7,26,8,0,647.0,95.0,4.1,29.0,387.0,244.53,167.66
2017,7,26,8,15,676.5,99.5,4.2,29.5,440.0,296.36,211.29
2017,7,26,8,30,706.0,104.0,4.3,30.0,493.0,350.95,256.6
2017,7,26,8,45,734.0,105.5,4.4,30.5,544.0,406.96,302.06
2017,7,26,9,0,762.0,107.0,4.5,31.0,595.0,462.51,346.07
2017,7,26,9,15,778.5,110.0,4.55,31.5,641.5,515.13,386.7
2017,7,26,9,30,795.0,113.0,4.6,32.0,688.0,568.05,426.35
2017,7,26,9,45,810.5,114.0,4.65,33.0,730.5,618.51,462.21
2017,7,26,10,0,826.0,115.0,4.7,34.0,773.0,669.72,497.44
2017,7,26,10,15,835.0,117.0,4.7,34.0,808.5,715.04,528.46
2017,7,26,10,30,844.0,119.0,4.7,34.0,844.0,758.93,557.49
2017,7,26,10,45,852.5,120.0,4.7,34.5,873.5,799.81,582.99
2017,7,26,11,0,861.0,121.0,4.7,35.0,903.0,838.8,607.0
2017,7,26,11,15,865.5,122.0,4.65,35.5,925.0,872.21,626.83
2017,7,26,11,30,870.0,123.0,4.6,36.0,947.0,903.09,644.83
2017,7,26,11,45,858.5,134.0,4.6,36.5,957.0,926.15,657.83
2017,7,26,12,0,847.0,145.0,4.6,37.0,967.0,945.73,668.61
2017,7,26,12,15,848.5,145.0,4.55,37.0,973.5,963.89,679.66
2017,7,26,12,30,850.0,145.0,4.5,37.0,980.0,979.09,688.88
2017,7,26,12,45,849.0,145.5,4.5,37.0,978.0,989.29,695.26
2017,7,26,13,0,848.0,146.0,4.5,37.0,976.0,996.37,699.79
2017,7,26,13,15,845.5,145.5,4.45,37.0,965.5,997.78,700.6
2017,7,26,13,30,843.0,145.0,4.4,37.0,955.0,995.95,699.51
2017,7,26,13,45,838.5,144.0,4.4,37.5,937.0,988.38,693.74
2017,7,26,14,0,834.0,143.0,4.4,38.0,919.0,977.62,686.1
2017,7,26,14,15,828.0,141.5,4.4,38.0,893.5,961.76,676.78
2017,7,26,14,30,822.0,140.0,4.4,38.0,868.0,942.9,665.65
2017,7,26,14,45,835.0,125.0,4.4,38.0,841.0,925.17,655.31
2017,7,26,15,0,848.0,110.0,4.4,38.0,814.0,903.56,642.51
2017,7,26,15,15,838.0,108.0,4.4,37.5,775.5,871.23,624.06
2017,7,26,15,30,828.0,106.0,4.4,37.0,737.0,836.57,603.94
2017,7,26,15,45,816.0,102.5,4.45,37.0,693.5,796.51,578.95
2017,7,26,16,0,804.0,99.0,4.5,37.0,650.0,758.47,555.1
2017,7,26,16,15,786.5,96.0,4.5,36.5,601.5,711.21,525.58
2017,7,26,16,30,769.0,93.0,4.5,36.0,553.0,663.07,494.95
2017,7,26,16,45,746.5,89.0,4.5,36.0,501.5,609.86,458.59
2017,7,26,17,0,724.0,85.0,4.5,36.0,450.0,556.79,420.34
2017,7,26,17,15,692.5,80.5,4.45,35.5,396.5,498.38,377.84
2017,7,26,17,30,661.0,76.0,4.4,35.0,343.0,442.7,335.97
2017,7,26,17,45,616.5,70.5,4.4,34.5,290.0,380.66,288.03
2017,7,26,18,0,572.0,65.0,4.4,34.0,237.0,322.35,241.41
2017,7,26,18,15,505.5,57.5,4.15,33.5,186.0,257.75,188.85
2017,7,26,18,30,439.0,50.0,3.9,33.0,135.0,200.0,140.87
2017,7,26,18,45,332.5,39.0,3.7,32.5,91.5,135.45,88.99
2017,7,26,19,0,226.0,28.0,3.5,32.0,48.0,83.18,45.62
2017,7,26,19,15,113.0,14.0,3.45,31.5,24.0,29.83,0.0
2017,7,26,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.0,1.8,23.5,6.5,0.0,0.0
2017,7,27,6,0,39.0,12.0,2.0,24.0,13.0,11.8,0.0
2017,7,27,6,15,153.0,28.5,2.15,24.5,47.0,22.07,10.83
2017,7,27,6,30,267.0,45.0,2.3,25.0,81.0,34.17,22.93
2017,7,27,6,45,364.5,54.5,2.5,25.5,128.5,40.09,28.47
2017,7,27,7,0,462.0,64.0,2.7,26.0,176.0,55.87,33.2
2017,7,27,7,15,519.0,72.0,2.8,27.0,228.0,95.81,52.91
2017,7,27,7,30,576.0,80.0,2.9,28.0,280.0,142.55,84.76
2017,7,27,7,45,618.0,85.0,3.05,29.0,334.0,190.34,122.09
2017,7,27,8,0,660.0,90.0,3.2,30.0,388.0,242.81,164.91
2017,7,27,8,15,688.5,94.5,3.2,30.5,440.5,295.06,208.64
2017,7,27,8,30,717.0,99.0,3.2,31.0,493.0,352.37,255.59
2017,7,27,8,45,738.0,103.0,3.25,31.5,543.0,405.82,298.76
2017,7,27,9,0,759.0,107.0,3.3,32.0,593.0,460.59,341.68
2017,7,27,9,15,775.5,110.0,3.25,32.5,639.0,513.1,381.48
2017,7,27,9,30,792.0,113.0,3.2,33.0,685.0,565.92,420.2
2017,7,27,9,45,805.0,115.5,3.2,34.0,726.5,616.12,455.05
2017,7,27,10,0,818.0,118.0,3.2,35.0,768.0,666.8,489.01
2017,7,27,10,15,827.5,120.0,3.2,35.0,804.0,712.2,519.56
2017,7,27,10,30,837.0,122.0,3.2,35.0,840.0,756.21,548.02
2017,7,27,10,45,845.5,122.5,3.2,35.5,869.5,796.42,572.47
2017,7,27,11,0,854.0,123.0,3.2,36.0,899.0,834.73,595.39
2017,7,27,11,15,859.0,124.0,3.2,36.5,920.5,868.39,615.03
2017,7,27,11,30,864.0,125.0,3.2,37.0,942.0,899.58,632.93
2017,7,27,11,45,879.5,117.0,3.25,37.5,959.5,929.14,649.97
2017,7,27,12,0,895.0,109.0,3.3,38.0,977.0,956.3,665.43
2017,7,27,12,15,896.0,109.0,3.35,38.0,983.5,974.71,676.83
2017,7,27,12,30,897.0,109.0,3.4,38.0,990.0,989.95,686.39
2017,7,27,12,45,897.0,108.5,3.5,38.5,988.0,1000.47,692.02
2017,7,27,13,0,897.0,108.0,3.6,39.0,986.0,1007.67,695.71
2017,7,27,13,15,895.0,107.5,3.65,39.0,976.0,1009.47,697.33
2017,7,27,13,30,893.0,107.0,3.7,39.0,966.0,1007.85,696.97
2017,7,27,13,45,890.0,106.0,3.8,39.0,948.0,1001.29,694.0
2017,7,27,14,0,887.0,105.0,3.9,39.0,930.0,991.33,689.03
2017,7,27,14,15,881.5,104.0,3.95,39.0,904.5,975.58,680.22
2017,7,27,14,30,876.0,103.0,4.0,39.0,879.0,956.64,669.49
2017,7,27,14,45,861.5,105.5,4.05,39.0,845.0,929.81,653.78
2017,7,27,15,0,847.0,108.0,4.1,39.0,811.0,900.47,636.46
2017,7,27,15,15,837.0,106.0,4.1,38.5,772.5,868.13,618.2
2017,7,27,15,30,827.0,104.0,4.1,38.0,734.0,833.46,598.23
2017,7,27,15,45,812.5,102.0,4.2,38.0,690.0,792.89,573.29
2017,7,27,16,0,798.0,100.0,4.3,38.0,646.0,754.59,549.59
2017,7,27,16,15,780.0,97.0,4.3,37.5,597.5,707.14,520.1
2017,7,27,16,30,762.0,94.0,4.3,37.0,549.0,658.88,489.54
2017,7,27,16,45,737.5,90.5,4.35,37.0,497.5,605.13,452.97
2017,7,27,17,0,713.0,87.0,4.4,37.0,446.0,551.72,414.71
2017,7,27,17,15,680.5,82.5,4.35,36.5,392.5,494.33,373.09
2017,7,27,17,30,648.0,78.0,4.3,36.0,339.0,437.67,330.71
2017,7,27,17,45,603.0,72.0,4.25,35.5,286.0,375.49,282.85
2017,7,27,18,0,558.0,66.0,4.2,35.0,233.0,317.12,236.39
2017,7,27,18,15,491.0,58.0,4.0,34.5,182.5,252.57,184.18
2017,7,27,18,30,424.0,50.0,3.8,34.0,132.0,194.95,136.61
2017,7,27,18,45,319.0,39.0,3.6,33.5,89.0,131.72,86.01
2017,7,27,19,0,214.0,28.0,3.4,33.0,46.0,79.86,42.89
2017,7,27,19,15,107.0,14.0,3.4,32.5,23.0,28.85,0.0
2017,7,27,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,6.0,2.15,23.5,6.5,0.0,0.0
2017,7,28,6,0,49.0,12.0,2.4,24.0,13.0,11.8,0.0
2017,7,28,6,15,173.0,27.5,2.65,24.5,48.0,21.3,10.01
2017,7,28,6,30,297.0,43.0,2.9,25.0,83.0,32.62,21.59
2017,7,28,6,45,397.5,52.0,3.15,26.0,132.0,37.84,26.49
2017,7,28,7,0,498.0,61.0,3.4,27.0,181.0,53.34,30.87
2017,7,28,7,15,555.0,68.0,3.5,28.0,234.5,94.51,50.47
2017,7,28,7,30,612.0,75.0,3.6,29.0,288.0,142.46,82.91
2017,7,28,7,45,659.0,78.5,3.75,30.0,343.5,192.03,121.44
2017,7,28,8,0,706.0,82.0,3.9,31.0,399.0,249.38,168.06
2017,7,28,8,15,733.5,86.0,3.9,31.5,452.5,303.28,213.33
2017,7,28,8,30,761.0,90.0,3.9,32.0,506.0,359.69,259.93
2017,7,28,8,45,786.0,91.5,3.95,32.5,558.0,414.98,304.74
2017,7,28,9,0,811.0,93.0,4.0,33.0,610.0,471.93,349.51
2017,7,28,9,15,826.0,95.5,3.95,33.5,657.5,528.25,392.24
2017,7,28,9,30,841.0,98.0,3.9,34.0,705.0,581.93,431.73
2017,7,28,9,45,855.5,98.5,3.85,35.0,747.5,633.17,467.35
2017,7,28,10,0,870.0,99.0,3.8,36.0,790.0,683.83,501.3
2017,7,28,10,15,878.5,101.0,3.75,36.5,826.5,730.75,530.82
2017,7,28,10,30,887.0,103.0,3.7,37.0,863.0,776.08,558.69
2017,7,28,10,45,895.0,103.0,3.7,37.5,892.5,817.28,583.6
2017,7,28,11,0,903.0,103.0,3.7,38.0,922.0,856.41,606.86
2017,7,28,11,15,907.5,104.0,3.65,38.0,944.0,891.19,628.11
2017,7,28,11,30,912.0,105.0,3.6,38.0,966.0,923.3,647.53
2017,7,28,11,45,900.5,115.0,3.55,38.5,976.5,946.57,659.91
2017,7,28,12,0,889.0,125.0,3.5,39.0,987.0,966.22,670.0
2017,7,28,12,15,890.0,125.0,3.45,39.0,993.0,984.63,680.75
2017,7,28,12,30,891.0,125.0,3.4,39.0,999.0,999.89,689.6
2017,7,28,12,45,891.0,124.5,3.4,39.5,996.5,1010.46,694.52
2017,7,28,13,0,891.0,124.0,3.4,40.0,994.0,1017.73,697.53
2017,7,28,13,15,888.5,123.5,3.35,40.0,983.5,1019.13,698.2
2017,7,28,13,30,886.0,123.0,3.3,40.0,973.0,1017.13,696.94
2017,7,28,13,45,881.5,122.5,3.25,40.0,955.0,1009.71,692.51
2017,7,28,14,0,877.0,122.0,3.2,40.0,937.0,998.95,686.19
2017,7,28,14,15,871.5,120.5,3.15,40.0,911.0,982.9,676.75
2017,7,28,14,30,866.0,119.0,3.1,40.0,885.0,963.68,665.47
2017,7,28,14,45,857.0,118.0,3.1,40.0,852.0,938.63,650.99
2017,7,28,15,0,848.0,117.0,3.1,40.0,819.0,910.81,634.81
2017,7,28,15,15,837.0,114.5,3.05,40.0,780.0,877.04,614.52
2017,7,28,15,30,826.0,112.0,3.0,40.0,741.0,840.97,592.72
2017,7,28,15,45,812.5,109.0,3.0,40.0,696.5,804.41,570.75
2017,7,28,16,0,799.0,106.0,3.0,40.0,652.0,761.76,544.58
2017,7,28,16,15,780.5,103.0,2.95,39.5,603.0,713.85,515.5
2017,7,28,16,30,762.0,100.0,2.9,39.0,554.0,665.15,485.38
2017,7,28,16,45,738.0,96.0,2.9,38.5,502.0,611.14,450.27
2017,7,28,17,0,714.0,92.0,2.9,38.0,450.0,557.41,413.52
2017,7,28,17,15,681.0,87.0,2.75,37.5,396.0,499.28,371.97
2017,7,28,17,30,648.0,82.0,2.6,37.0,342.0,441.72,329.59
2017,7,28,17,45,601.0,75.5,2.5,37.0,288.0,378.0,280.83
2017,7,28,18,0,554.0,69.0,2.4,37.0,234.0,318.29,233.74
2017,7,28,18,15,484.5,60.5,2.15,36.0,182.5,252.48,181.91
2017,7,28,18,30,415.0,52.0,1.9,35.0,131.0,193.88,134.64
2017,7,28,18,45,307.0,40.0,1.65,34.0,87.5,129.41,83.98
2017,7,28,19,0,199.0,28.0,1.4,33.0,44.0,76.58,40.37
2017,7,28,19,15,99.5,14.0,1.55,32.5,22.0,27.68,0.0
2017,7,28,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.0,5.5,2.65,24.5,6.0,0.0,0.0
2017,7,29,6,0,32.0,11.0,2.9,25.0,12.0,10.81,0.0
2017,7,29,6,15,148.5,28.0,3.05,25.5,46.0,21.76,10.0
2017,7,29,6,30,265.0,45.0,3.2,26.0,80.0,34.3,22.85
2017,7,29,6,45,364.5,55.0,3.35,26.5,128.5,40.6,28.74
2017,7,29,7,0,464.0,65.0,3.5,27.0,177.0,55.64,33.56
2017,7,29,7,15,523.0,73.0,3.4,28.0,229.5,95.77,52.78
2017,7,29,7,30,582.0,81.0,3.3,29.0,282.0,142.97,84.54
2017,7,29,7,45,629.5,85.5,3.25,30.0,337.5,191.75,122.17
2017,7,29,8,0,677.0,90.0,3.2,31.0,393.0,245.86,165.9
2017,7,29,8,15,706.0,94.5,3.0,32.0,446.5,299.31,209.89
2017,7,29,8,30,735.0,99.0,2.8,33.0,500.0,357.86,256.77
2017,7,29,8,45,759.0,101.5,2.65,34.0,551.5,412.28,299.32
2017,7,29,9,0,783.0,104.0,2.5,35.0,603.0,468.3,341.4
2017,7,29,9,15,799.0,107.0,2.25,35.5,650.0,521.9,380.52
2017,7,29,9,30,815.0,110.0,2.0,36.0,697.0,575.7,418.03
2017,7,29,9,45,828.0,112.5,1.75,36.5,739.5,628.59,453.1
2017,7,29,10,0,841.0,115.0,1.5,37.0,782.0,678.96,484.79
2017,7,29,10,15,850.5,116.5,1.4,37.5,818.0,724.98,512.23
2017,7,29,10,30,860.0,118.0,1.3,38.0,854.0,769.55,537.35
2017,7,29,10,45,866.5,119.5,1.2,38.5,883.5,810.06,559.24
2017,7,29,11,0,873.0,121.0,1.1,39.0,913.0,848.47,579.28
2017,7,29,11,15,877.5,122.5,1.1,39.0,935.0,882.87,599.04
2017,7,29,11,30,882.0,124.0,1.1,39.0,957.0,914.69,617.17
2017,7,29,11,45,884.5,124.5,1.15,39.5,971.0,940.99,631.39
2017,7,29,12,0,887.0,125.0,1.2,40.0,985.0,964.34,643.9
2017,7,29,12,15,888.0,125.5,1.3,40.0,991.0,983.22,655.96
2017,7,29,12,30,889.0,126.0,1.4,40.0,997.0,998.96,666.29
2017,7,29,12,45,887.5,126.5,1.55,40.5,994.5,1009.02,672.69
2017,7,29,13,0,886.0,127.0,1.7,41.0,992.0,1015.78,677.21
2017,7,29,13,15,883.5,126.5,1.8,41.0,981.5,1017.18,679.46
2017,7,29,13,30,881.0,126.0,1.9,41.0,971.0,1015.19,679.83
2017,7,29,13,45,875.0,126.0,2.05,41.5,952.0,1006.81,675.64
2017,7,29,14,0,869.0,126.0,2.2,42.0,933.0,995.13,669.52
2017,7,29,14,15,674.5,239.0,2.3,42.0,854.5,922.14,627.32
2017,7,29,14,30,480.0,352.0,2.4,42.0,776.0,840.17,573.22
2017,7,29,14,45,658.0,237.0,2.5,42.0,795.0,883.68,608.2
2017,7,29,15,0,836.0,122.0,2.6,42.0,814.0,904.88,622.76
2017,7,29,15,15,825.0,120.0,2.65,41.5,775.0,871.94,604.9
2017,7,29,15,30,814.0,118.0,2.7,41.0,736.0,841.3,588.68
2017,7,29,15,45,797.0,116.0,2.8,41.0,691.0,798.87,563.7
2017,7,29,16,0,780.0,114.0,2.9,41.0,646.0,755.02,537.46
2017,7,29,16,15,760.5,110.5,2.95,40.5,596.5,706.5,508.52
2017,7,29,16,30,741.0,107.0,3.0,40.0,547.0,657.31,478.49
2017,7,29,16,45,712.5,103.5,3.05,40.0,494.5,603.2,442.09
2017,7,29,17,0,684.0,100.0,3.1,40.0,442.0,548.36,403.9
2017,7,29,17,15,648.5,94.5,2.95,39.5,388.0,488.35,361.31
2017,7,29,17,30,613.0,89.0,2.8,39.0,334.0,430.49,318.99
2017,7,29,17,45,561.0,82.5,2.65,38.5,280.0,366.17,270.64
2017,7,29,18,0,509.0,76.0,2.5,38.0,226.0,306.4,224.3
2017,7,29,18,15,437.5,66.0,2.2,37.0,175.5,240.69,172.89
2017,7,29,18,30,366.0,56.0,1.9,36.0,125.0,181.09,125.38
2017,7,29,18,45,259.5,42.5,1.6,35.0,83.0,118.79,76.88
2017,7,29,19,0,153.0,29.0,1.3,34.0,41.0,68.34,35.35
2017,7,29,19,15,76.5,14.5,1.3,33.5,20.5,24.85,0.0
2017,7,29,19,30,0.0,0.0,1.3,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.95,26.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,1.0,27.0,9.0,8.85,0.0
2017,7,30,6,15,101.5,28.5,1.05,27.5,40.5,23.72,10.96
2017,7,30,6,30,188.0,48.0,1.1,28.0,72.0,36.81,24.68
2017,7,30,6,45,272.0,63.0,1.15,28.5,117.0,47.0,33.82
2017,7,30,7,0,356.0,78.0,1.2,29.0,162.0,64.02,41.65
2017,7,30,7,15,416.0,89.0,1.2,29.5,212.5,101.07,60.49
2017,7,30,7,30,476.0,100.0,1.2,30.0,263.0,145.09,89.89
2017,7,30,7,45,522.5,107.5,1.25,30.5,316.0,190.17,123.98
2017,7,30,8,0,569.0,115.0,1.3,31.0,369.0,240.47,163.8
2017,7,30,8,15,601.0,121.5,1.2,31.5,420.5,290.52,204.03
2017,7,30,8,30,633.0,128.0,1.1,32.0,472.0,343.77,245.96
2017,7,30,8,45,656.5,133.5,1.0,33.0,521.5,395.49,285.11
2017,7,30,9,0,680.0,139.0,0.9,34.0,571.0,448.95,323.86
2017,7,30,9,15,698.5,143.5,0.85,34.5,617.0,500.32,360.51
2017,7,30,9,30,717.0,148.0,0.8,35.0,663.0,552.39,396.24
2017,7,30,9,45,727.5,153.0,0.8,36.0,703.0,600.33,427.4
2017,7,30,10,0,738.0,158.0,0.8,37.0,743.0,648.86,457.75
2017,7,30,10,15,749.0,161.0,0.9,37.0,778.5,693.53,487.75
2017,7,30,10,30,760.0,164.0,1.0,37.0,814.0,737.2,516.26
2017,7,30,10,45,766.0,167.5,1.1,37.5,842.0,776.14,539.61
2017,7,30,11,0,772.0,171.0,1.2,38.0,870.0,813.28,561.67
2017,7,30,11,15,778.0,172.5,1.3,38.0,891.5,846.54,582.38
2017,7,30,11,30,784.0,174.0,1.4,38.0,913.0,877.65,601.78
2017,7,30,11,45,795.0,169.5,1.55,38.5,929.0,905.24,618.33
2017,7,30,12,0,806.0,165.0,1.7,39.0,945.0,930.53,633.45
2017,7,30,12,15,807.5,165.0,1.8,39.0,951.0,948.65,645.04
2017,7,30,12,30,809.0,165.0,1.9,39.0,957.0,963.88,655.03
2017,7,30,12,45,805.0,167.5,2.0,39.5,954.0,973.22,660.19
2017,7,30,13,0,801.0,170.0,2.1,40.0,951.0,979.45,663.6
2017,7,30,13,15,798.5,169.5,2.2,40.0,941.0,981.01,665.71
2017,7,30,13,30,796.0,169.0,2.3,40.0,931.0,979.42,666.05
2017,7,30,13,45,552.0,305.0,2.45,40.0,829.0,875.91,601.51
2017,7,30,14,0,308.0,441.0,2.6,40.0,727.0,765.16,525.93
2017,7,30,14,15,534.5,305.5,2.7,39.5,784.5,851.76,591.62
2017,7,30,14,30,761.0,170.0,2.8,39.0,842.0,921.0,640.64
2017,7,30,14,45,700.5,198.0,2.95,39.0,798.5,883.2,618.23
2017,7,30,15,0,640.0,226.0,3.1,39.0,755.0,841.69,593.7
2017,7,30,15,15,422.0,292.0,3.25,38.5,634.0,696.6,496.37
2017,7,30,15,30,204.0,358.0,3.4,38.0,513.0,550.75,394.78
2017,7,30,15,45,382.0,284.5,3.55,38.0,552.0,622.98,451.21
2017,7,30,16,0,560.0,211.0,3.7,38.0,591.0,681.57,496.41
2017,7,30,16,15,539.5,197.0,3.85,37.5,541.0,629.61,462.55
2017,7,30,16,30,519.0,183.0,4.0,37.0,491.0,577.66,428.34
2017,7,30,16,45,421.5,187.0,4.15,37.0,422.0,493.35,367.83
2017,7,30,17,0,324.0,191.0,4.3,37.0,353.0,410.54,307.27
2017,7,30,17,15,285.5,178.0,4.35,36.5,308.0,359.07,269.94
2017,7,30,17,30,247.0,165.0,4.4,36.0,263.0,310.93,234.16
2017,7,30,17,45,262.0,140.5,4.45,35.5,230.0,279.09,210.14
2017,7,30,18,0,277.0,116.0,4.5,35.0,197.0,245.16,183.29
2017,7,30,18,15,221.5,95.0,4.4,34.5,151.0,187.35,137.59
2017,7,30,18,30,166.0,74.0,4.3,34.0,105.0,135.54,96.26
2017,7,30,18,45,109.0,49.5,4.25,33.5,67.0,85.32,56.52
2017,7,30,19,0,52.0,25.0,4.2,33.0,29.0,37.79,17.75
2017,7,30,19,15,26.0,12.5,4.05,32.5,14.5,15.86,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,3.0,2.85,25.0,3.0,0.0,0.0
2017,7,31,6,0,0.0,6.0,2.9,25.0,6.0,5.9,0.0
2017,7,31,6,15,61.0,27.5,2.9,25.5,35.5,24.17,10.98
2017,7,31,6,30,122.0,49.0,2.9,26.0,65.0,39.76,27.28
2017,7,31,6,45,194.0,69.5,2.95,26.5,109.0,55.23,41.01
2017,7,31,7,0,266.0,90.0,3.0,27.0,153.0,75.39,52.5
2017,7,31,7,15,150.0,108.0,2.9,27.5,145.5,103.76,72.88
2017,7,31,7,30,34.0,126.0,2.8,28.0,138.0,118.04,87.92
2017,7,31,7,45,17.5,133.0,2.7,28.5,139.5,128.0,96.09
2017,7,31,8,0,1.0,140.0,2.6,29.0,141.0,132.48,99.68
2017,7,31,8,15,58.0,187.5,2.5,29.5,219.5,190.44,142.67
2017,7,31,8,30,115.0,235.0,2.4,30.0,298.0,254.87,190.29
2017,7,31,8,45,300.0,224.0,2.3,31.0,409.5,329.25,243.91
2017,7,31,9,0,485.0,213.0,2.2,32.0,521.0,423.53,312.31
2017,7,31,9,15,380.5,267.5,2.25,32.5,520.5,447.44,329.1
2017,7,31,9,30,276.0,322.0,2.3,33.0,520.0,458.11,335.29
2017,7,31,9,45,390.5,303.0,2.4,33.5,602.0,528.82,386.25
2017,7,31,10,0,505.0,284.0,2.5,34.0,684.0,608.23,442.23
2017,7,31,10,15,487.5,307.5,2.6,34.5,708.5,642.45,464.13
2017,7,31,10,30,470.0,331.0,2.7,35.0,733.0,674.15,484.1
2017,7,31,10,45,394.5,377.5,2.85,35.5,722.5,678.61,484.3
2017,7,31,11,0,319.0,424.0,3.0,36.0,712.0,676.72,480.12
2017,7,31,11,15,354.0,403.0,3.1,36.0,730.0,700.43,497.27
2017,7,31,11,30,389.0,382.0,3.2,36.0,748.0,726.29,515.66
2017,7,31,11,45,599.5,274.0,3.35,36.5,848.5,828.71,588.45
2017,7,31,12,0,810.0,166.0,3.5,37.0,949.0,935.35,657.09
2017,7,31,12,15,811.5,166.5,3.6,37.0,955.5,954.06,668.53
2017,7,31,12,30,813.0,167.0,3.7,37.0,962.0,969.88,678.86
2017,7,31,12,45,819.5,162.0,3.8,37.5,962.0,982.13,685.64
2017,7,31,13,0,826.0,157.0,3.9,38.0,962.0,991.31,690.57
2017,7,31,13,15,824.0,156.5,3.95,38.0,952.0,993.38,692.32
2017,7,31,13,30,822.0,156.0,4.0,38.0,942.0,992.19,692.2
2017,7,31,13,45,824.0,150.5,4.05,38.0,926.0,980.65,685.69
2017,7,31,14,0,826.0,145.0,4.1,38.0,910.0,971.84,681.07
2017,7,31,14,15,820.0,143.5,4.15,38.0,884.5,955.98,672.04
2017,7,31,14,30,814.0,142.0,4.2,38.0,859.0,942.76,664.79
2017,7,31,14,45,810.5,137.0,4.3,38.0,828.0,919.58,651.43
2017,7,31,15,0,807.0,132.0,4.4,38.0,797.0,893.49,636.2
2017,7,31,15,15,688.0,188.0,4.4,37.5,736.0,828.86,596.38
2017,7,31,15,30,569.0,244.0,4.4,37.0,675.0,761.84,551.85
2017,7,31,15,45,667.0,180.0,4.4,37.0,654.5,760.96,555.43
2017,7,31,16,0,765.0,116.0,4.4,37.0,634.0,744.64,545.8
2017,7,31,16,15,745.5,112.0,4.35,36.5,585.5,696.07,515.02
2017,7,31,16,30,726.0,108.0,4.3,36.0,537.0,646.88,483.41
2017,7,31,16,45,704.5,102.0,4.3,36.0,486.5,595.37,447.33
2017,7,31,17,0,683.0,96.0,4.3,36.0,436.0,542.46,409.22
2017,7,31,17,15,649.5,90.5,4.2,35.5,382.5,483.62,366.3
