Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,17,30,616.0,85.0,4.1,35.0,329.0,426.75,323.53
2017,7,31,17,45,571.0,77.5,4.0,34.5,276.0,364.52,275.41
2017,7,31,18,0,526.0,70.0,3.9,34.0,223.0,306.15,228.78
2017,7,31,18,15,457.0,61.0,3.5,33.0,173.0,241.62,176.75
2017,7,31,18,30,388.0,52.0,3.1,32.0,123.0,184.28,129.58
2017,7,31,18,45,287.0,38.5,2.75,31.5,81.0,121.86,79.39
2017,7,31,19,0,186.0,25.0,2.4,31.0,39.0,69.06,33.41
2017,7,31,19,15,93.0,12.5,2.35,30.5,19.5,24.93,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,15.5,4.0,0.85,24.5,4.5,0.0,0.0
2017,8,1,6,0,31.0,8.0,1.0,25.0,9.0,7.86,0.0
2017,8,1,6,15,135.0,25.5,1.05,25.5,41.0,19.81,7.63
2017,8,1,6,30,239.0,43.0,1.1,26.0,73.0,32.83,21.55
2017,8,1,6,45,321.5,56.0,1.15,27.0,118.5,41.56,29.45
2017,8,1,7,0,404.0,69.0,1.2,28.0,164.0,56.62,36.04
2017,8,1,7,15,303.5,99.5,1.2,28.5,181.5,100.46,64.47
2017,8,1,7,30,203.0,130.0,1.2,29.0,199.0,136.55,94.87
2017,8,1,7,45,401.0,118.0,1.2,29.5,285.5,175.21,117.47
2017,8,1,8,0,599.0,106.0,1.2,30.0,372.0,238.85,162.19
2017,8,1,8,15,630.0,112.0,1.2,30.5,424.0,289.91,203.72
2017,8,1,8,30,661.0,118.0,1.2,31.0,476.0,344.02,246.98
2017,8,1,8,45,684.0,123.0,1.3,31.5,525.5,396.66,288.52
2017,8,1,9,0,707.0,128.0,1.4,32.0,575.0,450.94,330.07
2017,8,1,9,15,724.5,132.0,1.5,32.5,621.5,502.78,368.71
2017,8,1,9,30,742.0,136.0,1.6,33.0,668.0,556.86,407.72
2017,8,1,9,45,757.0,138.5,1.7,33.5,709.5,606.2,442.45
2017,8,1,10,0,772.0,141.0,1.8,34.0,751.0,655.3,476.12
2017,8,1,10,15,782.5,143.5,1.9,34.0,786.5,700.65,507.48
2017,8,1,10,30,793.0,146.0,2.0,34.0,822.0,744.86,536.37
2017,8,1,10,45,800.5,148.0,2.15,34.5,851.0,784.83,561.32
2017,8,1,11,0,808.0,150.0,2.3,35.0,880.0,823.0,584.91
2017,8,1,11,15,813.5,151.5,2.4,35.5,902.0,856.95,605.26
2017,8,1,11,30,819.0,153.0,2.5,36.0,924.0,888.6,624.05
2017,8,1,11,45,799.0,170.0,2.6,36.5,932.0,909.48,635.98
2017,8,1,12,0,779.0,187.0,2.7,37.0,940.0,926.71,645.72
2017,8,1,12,15,780.5,187.5,2.8,37.0,946.0,944.98,657.53
2017,8,1,12,30,782.0,188.0,2.9,37.0,952.0,960.46,667.67
2017,8,1,12,45,782.0,187.5,3.0,37.5,950.5,970.59,673.19
2017,8,1,13,0,782.0,187.0,3.1,38.0,949.0,977.73,676.97
2017,8,1,13,15,779.5,186.5,3.1,38.0,939.0,979.3,678.11
2017,8,1,13,30,777.0,186.0,3.1,38.0,929.0,977.78,677.5
2017,8,1,13,45,773.0,184.0,3.15,38.0,911.0,970.14,673.58
2017,8,1,14,0,769.0,182.0,3.2,38.0,893.0,959.44,667.89
2017,8,1,14,15,762.0,180.0,3.2,38.0,868.0,942.82,658.25
2017,8,1,14,30,755.0,178.0,3.2,38.0,843.0,923.39,646.93
2017,8,1,14,45,455.5,289.5,3.25,38.0,687.0,744.62,528.21
2017,8,1,15,0,156.0,401.0,3.3,38.0,531.0,561.03,398.14
2017,8,1,15,15,399.5,302.0,3.25,37.5,609.5,686.89,492.97
2017,8,1,15,30,643.0,203.0,3.2,37.0,688.0,785.7,566.2
2017,8,1,15,45,375.5,255.5,3.2,37.0,535.0,594.33,431.76
2017,8,1,16,0,108.0,308.0,3.2,37.0,382.0,402.05,292.25
2017,8,1,16,15,273.5,260.0,3.2,36.5,426.0,487.36,359.09
2017,8,1,16,30,439.0,212.0,3.2,36.0,470.0,550.75,408.28
2017,8,1,16,45,410.0,195.0,3.2,36.0,418.0,493.75,367.81
2017,8,1,17,0,381.0,178.0,3.2,36.0,366.0,438.29,328.17
2017,8,1,17,15,343.5,165.5,3.15,35.5,320.0,378.62,285.02
2017,8,1,17,30,306.0,153.0,3.1,35.0,274.0,328.55,247.83
2017,8,1,17,45,267.5,134.0,3.1,34.5,227.5,274.22,206.62
2017,8,1,18,0,229.0,115.0,3.1,34.0,181.0,223.64,167.29
2017,8,1,18,15,184.5,93.0,2.9,33.5,138.5,171.45,125.99
2017,8,1,18,30,140.0,71.0,2.7,33.0,96.0,124.04,88.03
2017,8,1,18,45,83.5,47.5,2.5,33.0,61.0,73.62,48.21
2017,8,1,19,0,27.0,24.0,2.3,33.0,26.0,31.67,13.34
2017,8,1,19,15,13.5,12.0,2.35,32.5,13.0,13.61,0.0
2017,8,1,19,30,0.0,0.0,2.4,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,3.0,1.2,26.0,3.0,2.89,0.0
2017,8,2,6,30,0.0,6.0,1.2,26.0,6.0,5.78,0.0
2017,8,2,6,45,0.0,10.5,1.3,26.5,10.5,10.12,2.94
2017,8,2,7,0,0.0,15.0,1.4,27.0,15.0,14.46,6.16
2017,8,2,7,15,0.0,20.0,1.3,27.5,20.0,19.29,10.12
2017,8,2,7,30,0.0,25.0,1.2,28.0,25.0,24.12,14.01
2017,8,2,7,45,0.0,67.0,1.2,28.5,67.0,64.76,46.62
2017,8,2,8,0,0.0,109.0,1.2,29.0,109.0,104.21,77.47
2017,8,2,8,15,0.0,113.0,1.15,29.5,113.0,108.38,80.19
2017,8,2,8,30,0.0,117.0,1.1,30.0,117.0,112.45,82.85
2017,8,2,8,45,2.5,150.5,1.1,30.5,152.5,145.13,107.38
2017,8,2,9,0,5.0,184.0,1.1,31.0,188.0,178.14,131.64
2017,8,2,9,15,17.5,230.5,1.2,31.0,243.5,228.89,169.09
2017,8,2,9,30,30.0,277.0,1.3,31.0,299.0,278.77,205.29
2017,8,2,9,45,18.0,232.0,1.4,31.5,245.5,233.73,171.44
2017,8,2,10,0,6.0,187.0,1.5,32.0,192.0,184.21,134.32
2017,8,2,10,15,8.0,207.5,1.6,32.0,214.5,205.76,150.22
2017,8,2,10,30,10.0,228.0,1.7,32.0,237.0,227.54,166.01
2017,8,2,10,45,13.5,262.0,1.85,32.0,274.5,263.7,192.22
2017,8,2,11,0,17.0,296.0,2.0,32.0,312.0,300.25,218.44
2017,8,2,11,15,27.5,347.0,2.0,32.0,373.0,360.86,261.51
2017,8,2,11,30,38.0,398.0,2.0,32.0,434.0,422.04,304.12
2017,8,2,11,45,81.5,442.5,2.05,32.5,521.0,508.4,363.91
2017,8,2,12,0,125.0,487.0,2.1,33.0,608.0,600.28,425.65
2017,8,2,12,15,110.0,485.0,2.1,33.0,592.0,585.25,414.49
2017,8,2,12,30,95.0,483.0,2.1,33.0,576.0,572.28,405.37
2017,8,2,12,45,53.5,361.5,2.1,33.0,414.0,411.91,295.58
2017,8,2,13,0,12.0,240.0,2.1,33.0,252.0,246.32,177.77
2017,8,2,13,15,15.5,284.0,2.05,33.0,299.5,293.52,212.28
2017,8,2,13,30,19.0,328.0,2.0,33.0,347.0,341.02,245.94
2017,8,2,13,45,12.5,246.5,1.95,33.5,259.0,253.75,183.13
2017,8,2,14,0,6.0,165.0,1.9,34.0,171.0,166.81,119.75
2017,8,2,14,15,18.0,257.5,1.85,34.0,274.0,270.19,195.62
2017,8,2,14,30,30.0,350.0,1.8,34.0,377.0,382.65,275.22
2017,8,2,14,45,85.0,375.0,1.75,34.0,446.0,461.1,331.28
2017,8,2,15,0,140.0,400.0,1.7,34.0,515.0,545.35,390.04
2017,8,2,15,15,90.5,356.0,1.65,33.5,429.5,444.21,320.41
2017,8,2,15,30,41.0,312.0,1.6,33.0,344.0,353.26,256.8
2017,8,2,15,45,78.5,310.5,1.6,33.0,365.5,382.73,280.0
2017,8,2,16,0,116.0,309.0,1.6,33.0,387.0,416.85,305.66
2017,8,2,16,15,58.0,215.5,1.55,32.5,254.5,262.57,194.57
2017,8,2,16,30,0.0,122.0,1.5,32.0,122.0,118.78,86.48
2017,8,2,16,45,0.0,75.5,1.5,31.5,75.5,73.02,51.81
2017,8,2,17,0,0.0,29.0,1.5,31.0,29.0,28.01,16.66
2017,8,2,17,15,0.0,25.0,1.45,30.5,25.0,24.13,13.71
2017,8,2,17,30,0.0,21.0,1.4,30.0,21.0,20.27,10.7
2017,8,2,17,45,0.0,17.5,1.4,30.0,17.5,16.88,8.01
2017,8,2,18,0,0.0,14.0,1.4,30.0,14.0,13.5,5.28
2017,8,2,18,15,0.0,10.5,1.3,29.5,10.5,10.12,2.53
2017,8,2,18,30,0.0,7.0,1.2,29.0,7.0,6.74,0.0
2017,8,2,18,45,0.0,4.0,1.2,28.5,4.0,3.85,0.0
2017,8,2,19,0,0.0,1.0,1.2,28.0,1.0,0.96,0.0
2017,8,2,19,15,0.0,0.5,1.2,27.5,0.5,0.49,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,3,6,15,66.5,23.5,1.45,24.0,31.5,19.74,6.71
2017,8,3,6,30,133.0,47.0,1.5,24.0,63.0,38.22,26.12
2017,8,3,6,45,218.0,65.0,1.6,24.5,108.0,51.92,38.51
2017,8,3,7,0,303.0,83.0,1.7,25.0,153.0,65.5,45.28
2017,8,3,7,15,151.5,81.0,1.7,25.5,116.0,78.26,52.93
2017,8,3,7,30,0.0,79.0,1.7,26.0,79.0,75.67,56.03
2017,8,3,7,45,0.0,89.0,1.7,26.5,89.0,85.35,63.54
2017,8,3,8,0,0.0,99.0,1.7,27.0,99.0,95.01,70.86
2017,8,3,8,15,5.0,138.5,1.7,27.5,141.5,133.33,100.45
2017,8,3,8,30,10.0,178.0,1.7,28.0,184.0,172.27,129.89
2017,8,3,8,45,5.0,168.0,1.7,28.5,171.5,162.4,121.62
2017,8,3,9,0,0.0,158.0,1.7,29.0,159.0,151.51,112.67
2017,8,3,9,15,116.0,243.0,1.65,29.5,326.5,288.13,215.63
2017,8,3,9,30,232.0,328.0,1.6,30.0,494.0,439.88,324.96
2017,8,3,9,45,169.5,350.5,1.55,30.5,475.5,435.17,318.96
2017,8,3,10,0,107.0,373.0,1.5,31.0,457.0,425.46,309.83
2017,8,3,10,15,60.0,314.5,1.5,31.5,362.0,343.78,250.64
2017,8,3,10,30,13.0,256.0,1.5,32.0,267.0,256.61,186.56
2017,8,3,10,45,42.0,339.0,1.55,32.5,377.0,360.23,260.97
2017,8,3,11,0,71.0,422.0,1.6,33.0,487.0,466.92,334.22
2017,8,3,11,15,58.0,417.0,1.6,33.0,470.5,455.05,324.82
2017,8,3,11,30,45.0,412.0,1.6,33.0,454.0,442.03,315.33
2017,8,3,11,45,113.0,451.5,1.65,33.5,560.0,549.01,389.24
2017,8,3,12,0,181.0,491.0,1.7,34.0,666.0,657.31,460.93
2017,8,3,12,15,297.0,458.0,1.7,34.0,746.5,746.2,521.12
2017,8,3,12,30,413.0,425.0,1.7,34.0,827.0,837.71,581.64
2017,8,3,12,45,241.0,443.5,1.75,34.5,678.5,690.26,481.83
2017,8,3,13,0,69.0,462.0,1.8,35.0,530.0,530.7,371.92
2017,8,3,13,15,136.0,472.5,1.85,35.0,603.5,616.76,432.5
2017,8,3,13,30,203.0,483.0,1.9,35.0,677.0,696.72,486.45
2017,8,3,13,45,257.5,460.0,1.95,35.0,701.5,735.39,513.22
2017,8,3,14,0,312.0,437.0,2.0,35.0,726.0,765.62,534.89
2017,8,3,14,15,282.0,431.5,2.1,34.5,686.5,728.73,512.39
2017,8,3,14,30,252.0,426.0,2.2,34.0,647.0,691.42,489.69
2017,8,3,14,45,497.5,297.0,2.3,34.0,712.5,792.16,565.49
2017,8,3,15,0,743.0,168.0,2.4,34.0,778.0,871.9,622.3
2017,8,3,15,15,510.5,255.0,2.45,34.0,665.0,737.02,531.51
2017,8,3,15,30,278.0,342.0,2.5,34.0,552.0,605.81,438.43
2017,8,3,15,45,485.5,245.0,2.65,34.0,583.5,674.75,493.73
2017,8,3,16,0,693.0,148.0,2.8,34.0,615.0,722.98,532.31
2017,8,3,16,15,671.5,143.0,2.85,33.5,566.5,674.44,501.12
2017,8,3,16,30,650.0,138.0,2.9,33.0,518.0,625.62,468.87
2017,8,3,16,45,624.5,130.5,2.95,33.0,467.5,571.44,431.01
2017,8,3,17,0,599.0,123.0,3.0,33.0,417.0,517.95,392.65
2017,8,3,17,15,562.0,115.0,2.95,32.5,364.5,458.3,349.16
2017,8,3,17,30,525.0,107.0,2.9,32.0,312.0,401.09,306.16
2017,8,3,17,45,475.0,97.0,2.9,31.5,260.0,336.22,256.14
2017,8,3,18,0,425.0,87.0,2.9,31.0,208.0,278.72,210.3
2017,8,3,18,15,355.5,73.5,2.75,30.5,159.5,215.36,159.01
2017,8,3,18,30,286.0,60.0,2.6,30.0,111.0,159.56,113.22
2017,8,3,18,45,194.5,42.0,2.5,30.0,71.0,101.22,66.29
2017,8,3,19,0,103.0,24.0,2.4,30.0,31.0,50.78,20.67
2017,8,3,19,15,51.5,12.0,2.35,29.5,15.5,18.58,0.0
2017,8,3,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,107.0,21.0,1.3,25.5,34.0,16.21,3.96
2017,8,4,6,30,214.0,42.0,1.3,26.0,68.0,32.19,20.88
2017,8,4,6,45,301.0,56.0,1.3,26.5,113.5,41.75,29.62
2017,8,4,7,0,388.0,70.0,1.3,27.0,159.0,55.65,36.58
2017,8,4,7,15,447.5,80.5,1.25,27.5,210.0,93.86,54.74
2017,8,4,7,30,507.0,91.0,1.2,28.0,261.0,138.66,84.36
2017,8,4,7,45,550.0,99.0,1.15,29.0,314.5,185.25,119.68
2017,8,4,8,0,593.0,107.0,1.1,30.0,368.0,236.79,160.5
2017,8,4,8,15,625.0,113.5,1.2,30.5,420.5,288.34,202.49
2017,8,4,8,30,657.0,120.0,1.3,31.0,473.0,343.08,246.43
2017,8,4,8,45,682.5,124.0,1.4,31.5,523.5,395.75,288.05
2017,8,4,9,0,708.0,128.0,1.5,32.0,574.0,450.34,329.93
2017,8,4,9,15,478.5,226.5,1.55,32.5,538.0,459.52,336.5
2017,8,4,9,30,249.0,325.0,1.6,33.0,502.0,445.11,323.93
2017,8,4,9,45,263.0,336.5,1.7,33.5,534.0,479.42,347.84
2017,8,4,10,0,277.0,348.0,1.8,34.0,566.0,514.53,371.67
2017,8,4,10,15,156.5,349.0,1.8,34.0,473.5,444.9,321.12
2017,8,4,10,30,36.0,350.0,1.8,34.0,381.0,363.06,261.02
2017,8,4,10,45,79.5,398.0,1.85,34.5,469.0,446.41,319.57
2017,8,4,11,0,123.0,446.0,1.9,35.0,557.0,534.07,378.76
2017,8,4,11,15,473.0,299.0,1.9,35.0,741.0,705.48,502.52
2017,8,4,11,30,823.0,152.0,1.9,35.0,925.0,891.2,624.66
2017,8,4,11,45,804.0,168.5,1.95,35.5,933.0,912.72,635.05
2017,8,4,12,0,785.0,185.0,2.0,36.0,941.0,930.59,644.76
2017,8,4,12,15,786.5,185.5,2.0,36.0,947.5,948.99,655.7
2017,8,4,12,30,788.0,186.0,2.0,36.0,954.0,964.55,664.95
2017,8,4,12,45,785.0,187.5,2.0,36.5,951.0,973.75,669.01
2017,8,4,13,0,782.0,189.0,2.0,37.0,948.0,979.89,671.37
2017,8,4,13,15,779.5,188.5,2.0,37.0,938.0,981.44,672.47
2017,8,4,13,30,777.0,188.0,2.0,37.0,928.0,979.86,671.84
2017,8,4,13,45,602.5,286.5,2.0,37.0,854.0,908.9,627.22
2017,8,4,14,0,428.0,385.0,2.0,37.0,780.0,832.89,575.19
2017,8,4,14,15,590.0,283.0,2.05,37.0,810.0,884.46,614.69
2017,8,4,14,30,752.0,181.0,2.1,37.0,840.0,923.3,641.63
2017,8,4,14,45,717.5,193.0,2.15,37.0,802.0,893.61,624.15
2017,8,4,15,0,683.0,205.0,2.2,37.0,764.0,858.99,604.05
2017,8,4,15,15,668.5,200.5,2.25,37.0,725.5,823.98,583.52
2017,8,4,15,30,654.0,196.0,2.3,37.0,687.0,787.31,561.69
2017,8,4,15,45,636.5,190.0,2.35,37.0,643.5,745.15,535.39
2017,8,4,16,0,619.0,184.0,2.4,37.0,600.0,702.03,507.98
2017,8,4,16,15,596.0,177.0,2.45,36.5,552.0,652.98,476.96
2017,8,4,16,30,573.0,170.0,2.5,36.0,504.0,600.98,443.14
2017,8,4,16,45,539.5,162.5,2.55,35.5,453.0,545.07,405.41
2017,8,4,17,0,506.0,155.0,2.6,35.0,402.0,490.84,367.74
2017,8,4,17,15,467.5,143.5,2.55,34.5,350.0,431.46,325.01
2017,8,4,17,30,429.0,132.0,2.5,34.0,298.0,374.96,283.17
2017,8,4,17,45,371.0,119.5,2.5,34.0,246.5,311.46,234.43
2017,8,4,18,0,313.0,107.0,2.5,34.0,195.0,249.06,185.6
2017,8,4,18,15,252.0,87.5,2.3,33.5,148.0,189.14,138.18
2017,8,4,18,30,191.0,68.0,2.1,33.0,101.0,135.9,95.59
2017,8,4,18,45,121.0,44.5,1.9,32.5,62.5,82.49,53.44
2017,8,4,19,0,51.0,21.0,1.7,32.0,24.0,34.42,11.32
2017,8,4,19,15,25.5,10.5,1.8,31.5,12.0,13.64,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,6,15,67.5,22.0,1.6,25.5,30.5,18.52,4.7
2017,8,5,6,30,135.0,44.0,1.7,26.0,61.0,35.93,23.88
2017,8,5,6,45,218.5,62.5,1.85,26.5,105.5,50.07,36.57
2017,8,5,7,0,302.0,81.0,2.0,27.0,150.0,63.09,43.47
2017,8,5,7,15,360.5,95.5,2.05,27.5,200.0,99.66,62.54
2017,8,5,7,30,419.0,110.0,2.1,28.0,250.0,143.17,91.76
2017,8,5,7,45,471.0,118.5,2.15,29.0,303.0,187.24,124.61
2017,8,5,8,0,523.0,127.0,2.2,30.0,356.0,237.19,163.7
2017,8,5,8,15,556.0,135.0,2.25,30.5,407.5,286.53,203.74
2017,8,5,8,30,589.0,143.0,2.3,31.0,459.0,339.11,245.89
2017,8,5,8,45,615.5,149.5,2.4,32.0,509.0,390.77,286.16
2017,8,5,9,0,642.0,156.0,2.5,33.0,559.0,444.61,326.85
2017,8,5,9,15,661.5,161.0,2.6,33.5,605.0,495.28,364.8
2017,8,5,9,30,681.0,166.0,2.7,34.0,651.0,546.83,402.34
2017,8,5,9,45,694.0,171.5,2.85,34.5,692.0,595.4,436.91
2017,8,5,10,0,707.0,177.0,3.0,35.0,733.0,643.71,470.47
2017,8,5,10,15,718.5,180.0,3.1,35.0,768.0,688.09,501.5
2017,8,5,10,30,730.0,183.0,3.2,35.0,803.0,731.6,531.44
2017,8,5,10,45,739.0,185.5,3.35,35.5,832.0,771.37,556.99
2017,8,5,11,0,748.0,188.0,3.5,36.0,861.0,809.35,580.66
2017,8,5,11,15,754.0,190.0,3.6,36.0,882.5,842.55,602.04
2017,8,5,11,30,760.0,192.0,3.7,36.0,904.0,873.67,622.06
2017,8,5,11,45,763.5,193.0,3.8,36.5,918.0,899.29,637.19
2017,8,5,12,0,767.0,194.0,3.9,37.0,932.0,922.43,650.72
2017,8,5,12,15,768.5,194.5,4.0,37.0,938.0,940.54,662.44
2017,8,5,12,30,770.0,195.0,4.1,37.0,944.0,955.89,672.51
2017,8,5,12,45,772.0,193.0,4.2,37.0,942.5,966.39,679.62
2017,8,5,13,0,774.0,191.0,4.3,37.0,941.0,973.94,684.98
2017,8,5,13,15,771.5,190.0,4.35,37.0,930.5,974.94,686.06
2017,8,5,13,30,769.0,189.0,4.4,37.0,920.0,972.85,685.32
2017,8,5,13,45,766.0,186.0,4.5,37.0,902.5,965.13,681.38
2017,8,5,14,0,763.0,183.0,4.6,37.0,885.0,954.35,675.58
2017,8,5,14,15,465.5,309.0,4.6,36.5,733.5,788.21,564.08
2017,8,5,14,30,168.0,435.0,4.6,36.0,582.0,612.57,438.26
2017,8,5,14,45,452.5,301.5,4.65,36.0,676.0,754.35,545.57
2017,8,5,15,0,737.0,168.0,4.7,36.0,770.0,865.94,625.81
2017,8,5,15,15,724.0,164.5,4.65,36.0,731.5,835.05,605.6
2017,8,5,15,30,711.0,161.0,4.6,36.0,693.0,799.05,582.72
2017,8,5,15,45,699.0,154.0,4.6,36.0,650.0,758.46,556.75
2017,8,5,16,0,687.0,147.0,4.6,36.0,607.0,716.37,529.53
2017,8,5,16,15,665.0,142.0,4.55,35.5,559.0,667.61,497.81
2017,8,5,16,30,643.0,137.0,4.5,35.0,511.0,618.63,464.63
2017,8,5,16,45,620.5,128.5,4.45,35.0,460.5,565.63,426.95
2017,8,5,17,0,598.0,120.0,4.4,35.0,410.0,513.07,388.73
2017,8,5,17,15,559.5,112.5,4.3,34.5,357.5,453.13,344.66
2017,8,5,17,30,521.0,105.0,4.2,34.0,305.0,395.79,301.29
2017,8,5,17,45,476.0,93.5,4.1,33.5,254.0,331.81,251.71
2017,8,5,18,0,431.0,82.0,4.0,33.0,203.0,274.72,206.0
2017,8,5,18,15,358.0,69.5,3.8,32.5,154.5,211.0,154.47
2017,8,5,18,30,285.0,57.0,3.6,32.0,106.0,155.29,108.9
2017,8,5,18,45,190.0,40.0,3.4,32.0,67.5,97.53,62.68
2017,8,5,19,0,95.0,23.0,3.2,32.0,29.0,44.83,13.72
2017,8,5,19,15,47.5,11.5,3.3,31.5,14.5,17.41,0.0
2017,8,5,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,14.0,3.85,26.0,14.0,13.51,1.33
2017,8,6,6,30,0.0,28.0,4.0,26.0,28.0,27.04,16.53
2017,8,6,6,45,0.0,48.0,4.2,26.5,48.0,45.42,32.64
2017,8,6,7,0,0.0,68.0,4.4,27.0,68.0,63.51,48.31
2017,8,6,7,15,2.5,90.0,4.45,27.5,91.0,84.04,62.4
2017,8,6,7,30,5.0,112.0,4.5,28.0,114.0,105.13,79.0
2017,8,6,7,45,2.5,115.0,4.6,28.5,116.0,109.14,81.94
2017,8,6,8,0,0.0,118.0,4.7,29.0,118.0,112.35,84.13
2017,8,6,8,15,0.0,106.0,4.75,29.5,106.0,101.86,75.38
2017,8,6,8,30,0.0,94.0,4.8,30.0,94.0,90.82,66.29
2017,8,6,8,45,1.5,132.5,4.85,30.5,133.5,127.88,94.73
2017,8,6,9,0,3.0,171.0,4.9,31.0,173.0,165.08,122.77
2017,8,6,9,15,34.5,241.5,4.85,31.5,266.0,245.73,183.35
2017,8,6,9,30,66.0,312.0,4.8,32.0,359.0,331.48,246.34
2017,8,6,9,45,50.0,314.0,4.8,32.5,351.0,328.5,242.84
2017,8,6,10,0,34.0,316.0,4.8,33.0,343.0,323.64,238.07
2017,8,6,10,15,42.0,344.0,4.8,33.5,379.0,358.69,262.75
2017,8,6,10,30,50.0,372.0,4.8,34.0,415.0,394.6,287.64
2017,8,6,10,45,58.5,395.0,4.8,34.5,446.5,426.96,309.76
2017,8,6,11,0,67.0,418.0,4.8,35.0,478.0,460.02,332.14
2017,8,6,11,15,244.5,408.0,4.75,35.0,635.5,611.07,441.94
2017,8,6,11,30,422.0,398.0,4.7,35.0,793.0,772.09,554.28
2017,8,6,11,45,317.0,442.5,4.7,35.5,742.5,731.17,521.68
2017,8,6,12,0,212.0,487.0,4.7,36.0,692.0,683.17,485.03
2017,8,6,12,15,245.0,483.5,4.65,36.0,721.5,718.36,509.63
2017,8,6,12,30,278.0,480.0,4.6,36.0,751.0,757.85,536.43
2017,8,6,12,45,167.0,463.0,4.6,36.5,626.0,632.28,448.54
2017,8,6,13,0,56.0,446.0,4.6,37.0,501.0,501.84,355.87
2017,8,6,13,15,210.5,438.0,4.55,37.0,639.0,656.64,467.03
2017,8,6,13,30,365.0,430.0,4.5,37.0,777.0,811.52,573.32
2017,8,6,13,45,299.0,443.0,4.45,37.0,724.0,759.75,536.69
2017,8,6,14,0,233.0,456.0,4.4,37.0,671.0,700.31,495.84
2017,8,6,14,15,284.0,428.5,4.35,37.0,682.5,727.97,516.63
2017,8,6,14,30,335.0,401.0,4.3,37.0,694.0,745.48,530.35
2017,8,6,14,45,533.0,284.5,4.25,37.0,729.5,812.48,581.96
2017,8,6,15,0,731.0,168.0,4.2,37.0,765.0,863.4,619.27
2017,8,6,15,15,718.0,164.5,4.15,36.5,726.5,829.4,598.74
2017,8,6,15,30,705.0,161.0,4.1,36.0,688.0,793.54,577.3
2017,8,6,15,45,685.5,157.5,4.05,36.0,643.5,750.65,549.73
2017,8,6,16,0,666.0,154.0,4.0,36.0,599.0,706.82,521.27
2017,8,6,16,15,643.5,149.0,3.9,35.5,551.0,658.45,489.35
2017,8,6,16,30,621.0,144.0,3.8,35.0,503.0,609.96,456.51
2017,8,6,16,45,591.0,137.0,3.75,35.0,452.5,554.48,417.14
2017,8,6,17,0,561.0,130.0,3.7,35.0,402.0,500.16,377.75
2017,8,6,17,15,521.5,121.5,3.5,34.5,349.5,437.51,331.8
2017,8,6,17,30,482.0,113.0,3.3,34.0,297.0,381.0,289.14
2017,8,6,17,45,431.0,101.5,3.15,33.5,246.0,319.1,241.33
2017,8,6,18,0,380.0,90.0,3.0,33.0,195.0,262.06,196.05
2017,8,6,18,15,307.0,75.5,2.8,32.5,147.5,199.11,145.61
2017,8,6,18,30,234.0,61.0,2.6,32.0,100.0,144.23,101.24
2017,8,6,18,45,145.0,41.0,2.45,31.5,62.5,84.04,53.72
2017,8,6,19,0,56.0,21.0,2.3,31.0,25.0,35.03,7.96
2017,8,6,19,15,28.0,10.5,2.4,30.5,12.5,13.88,0.0
2017,8,6,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.9,25.0,1.0,0.96,0.0
2017,8,7,6,30,0.0,2.0,3.0,25.0,2.0,1.93,0.0
2017,8,7,6,45,0.0,4.5,3.15,25.5,4.5,4.33,0.0
2017,8,7,7,0,0.0,7.0,3.3,26.0,7.0,6.75,0.13
2017,8,7,7,15,0.0,9.5,3.3,26.0,9.5,9.16,1.87
2017,8,7,7,30,0.0,12.0,3.3,26.0,12.0,11.57,3.85
2017,8,7,7,45,0.0,19.5,3.35,26.0,19.5,18.82,9.76
2017,8,7,8,0,0.0,27.0,3.4,26.0,27.0,26.07,15.62
2017,8,7,8,15,0.0,31.5,3.3,26.0,31.5,30.42,19.08
2017,8,7,8,30,0.0,36.0,3.2,26.0,36.0,34.78,22.51
2017,8,7,8,45,0.0,41.0,3.1,26.0,41.0,39.63,26.3
2017,8,7,9,0,0.0,46.0,3.0,26.0,46.0,44.47,30.07
2017,8,7,9,15,0.0,46.0,2.9,26.0,46.0,44.49,29.98
2017,8,7,9,30,0.0,46.0,2.8,26.0,46.0,44.5,29.89
2017,8,7,9,45,0.0,74.0,2.75,26.0,74.0,71.64,51.25
2017,8,7,10,0,0.0,102.0,2.7,26.0,102.0,98.75,72.34
2017,8,7,10,15,4.0,153.0,2.6,26.0,156.5,150.71,112.49
2017,8,7,10,30,8.0,204.0,2.5,26.0,211.0,203.05,152.22
2017,8,7,10,45,5.5,176.0,2.4,26.0,181.0,174.65,130.23
2017,8,7,11,0,3.0,148.0,2.3,26.0,151.0,145.86,108.06
2017,8,7,11,15,6.5,178.0,2.25,26.0,184.0,178.14,132.72
2017,8,7,11,30,10.0,208.0,2.2,26.0,217.0,210.74,157.25
2017,8,7,11,45,12.5,248.0,2.15,26.5,260.0,252.45,187.88
2017,8,7,12,0,15.0,288.0,2.1,27.0,303.0,294.46,218.2
2017,8,7,12,15,29.0,356.5,2.0,27.0,385.0,379.85,280.06
2017,8,7,12,30,43.0,425.0,1.9,27.0,467.0,463.79,339.11
2017,8,7,12,45,37.5,410.0,1.85,27.0,446.5,445.28,325.37
2017,8,7,13,0,32.0,395.0,1.8,27.0,426.0,426.26,311.85
2017,8,7,13,15,67.0,432.5,1.7,27.0,496.5,500.92,365.25
2017,8,7,13,30,102.0,470.0,1.6,27.0,567.0,575.94,417.06
2017,8,7,13,45,139.5,466.0,1.5,27.0,595.5,617.63,445.75
2017,8,7,14,0,177.0,462.0,1.4,27.0,624.0,651.28,468.96
2017,8,7,14,15,158.0,446.5,1.3,27.0,588.5,616.15,444.43
2017,8,7,14,30,139.0,431.0,1.2,27.0,553.0,580.74,420.19
2017,8,7,14,45,198.0,408.5,1.1,27.0,574.0,611.44,443.25
2017,8,7,15,0,257.0,386.0,1.0,27.0,595.0,646.68,468.26
2017,8,7,15,15,335.0,341.5,0.9,27.0,600.0,663.51,481.65
2017,8,7,15,30,413.0,297.0,0.8,27.0,605.0,681.74,495.72
2017,8,7,15,45,394.5,283.0,0.7,27.0,562.0,631.22,461.48
2017,8,7,16,0,376.0,269.0,0.6,27.0,519.0,588.01,432.35
2017,8,7,16,15,407.5,237.0,0.5,27.0,489.0,570.45,421.49
2017,8,7,16,30,439.0,205.0,0.4,27.0,459.0,541.88,402.65
2017,8,7,16,45,533.0,156.5,0.35,27.0,434.0,532.94,398.71
2017,8,7,17,0,627.0,108.0,0.3,27.0,409.0,516.87,388.65
2017,8,7,17,15,589.5,101.0,0.4,27.0,356.5,456.66,345.91
2017,8,7,17,30,552.0,94.0,0.5,27.0,304.0,398.94,303.64
2017,8,7,17,45,505.0,84.5,0.65,27.0,252.5,336.95,256.6
2017,8,7,18,0,458.0,75.0,0.8,27.0,201.0,279.17,210.75
2017,8,7,18,15,383.0,63.5,0.75,26.5,152.5,212.21,156.66
2017,8,7,18,30,308.0,52.0,0.7,26.0,104.0,155.78,110.17
2017,8,7,18,45,209.0,36.0,0.65,25.5,65.5,97.09,62.64
2017,8,7,19,0,110.0,20.0,0.6,25.0,27.0,45.76,8.56
2017,8,7,19,15,55.0,10.0,0.6,25.0,13.5,16.73,0.0
2017,8,7,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,6,15,119.5,18.5,3.05,23.5,32.0,14.3,0.4
2017,8,8,6,30,239.0,37.0,3.3,24.0,64.0,28.32,17.65
2017,8,8,6,45,329.0,49.5,3.6,24.5,109.5,36.83,25.63
2017,8,8,7,0,419.0,62.0,3.9,25.0,155.0,47.25,34.86
2017,8,8,7,15,479.5,71.0,4.0,25.5,206.5,85.45,47.93
2017,8,8,7,30,540.0,80.0,4.1,26.0,258.0,130.99,77.96
2017,8,8,7,45,587.0,85.5,4.25,26.5,312.0,178.12,114.51
2017,8,8,8,0,634.0,91.0,4.4,27.0,366.0,230.62,157.81
2017,8,8,8,15,332.5,146.5,4.4,27.5,292.5,228.21,167.42
2017,8,8,8,30,31.0,202.0,4.4,28.0,219.0,198.36,150.35
2017,8,8,8,45,34.0,222.5,4.45,28.5,242.5,221.38,167.49
2017,8,8,9,0,37.0,243.0,4.5,29.0,266.0,244.8,184.63
2017,8,8,9,15,94.0,287.0,4.5,29.0,352.0,318.08,239.81
2017,8,8,9,30,151.0,331.0,4.5,29.0,438.0,395.88,297.67
2017,8,8,9,45,224.0,343.5,4.55,29.5,513.5,462.96,346.89
2017,8,8,10,0,297.0,356.0,4.6,30.0,589.0,535.52,399.46
2017,8,8,10,15,279.0,380.0,4.6,30.0,607.0,561.06,416.77
2017,8,8,10,30,261.0,404.0,4.6,30.0,625.0,584.59,432.52
2017,8,8,10,45,270.0,417.5,4.7,30.5,653.5,617.81,455.02
2017,8,8,11,0,279.0,431.0,4.8,31.0,682.0,651.05,477.25
2017,8,8,11,15,204.5,450.5,4.8,31.0,637.0,616.37,450.63
2017,8,8,11,30,130.0,470.0,4.8,31.0,592.0,577.33,420.89
2017,8,8,11,45,121.0,475.5,4.8,31.5,590.5,580.65,421.97
2017,8,8,12,0,112.0,481.0,4.8,32.0,589.0,579.75,420.0
2017,8,8,12,15,456.0,327.0,4.75,32.0,769.0,773.96,565.26
2017,8,8,12,30,800.0,173.0,4.7,32.0,949.0,963.46,695.63
2017,8,8,12,45,579.0,307.5,4.7,32.0,868.5,893.57,645.79
2017,8,8,13,0,358.0,442.0,4.7,32.0,788.0,810.96,583.44
2017,8,8,13,15,583.0,302.0,4.65,32.0,858.0,903.57,653.67
2017,8,8,13,30,808.0,162.0,4.6,32.0,928.0,984.11,708.53
2017,8,8,13,45,808.5,157.0,4.55,32.0,910.5,977.38,703.84
2017,8,8,14,0,809.0,152.0,4.5,32.0,893.0,967.35,697.7
2017,8,8,14,15,580.5,273.0,4.45,32.0,796.5,864.93,628.63
2017,8,8,14,30,352.0,394.0,4.4,32.0,700.0,754.6,547.74
2017,8,8,14,45,539.5,284.0,4.4,32.0,732.5,817.88,598.38
2017,8,8,15,0,727.0,174.0,4.4,32.0,765.0,865.6,634.53
2017,8,8,15,15,387.5,244.5,4.35,32.0,557.5,615.47,457.78
2017,8,8,15,30,48.0,315.0,4.3,32.0,350.0,363.1,268.24
2017,8,8,15,45,359.5,235.0,4.3,32.0,475.0,558.73,420.48
2017,8,8,16,0,671.0,155.0,4.3,32.0,600.0,710.94,534.85
2017,8,8,16,15,648.0,149.5,4.2,31.5,552.0,661.39,500.39
2017,8,8,16,30,625.0,144.0,4.1,31.0,504.0,611.73,466.1
2017,8,8,16,45,604.0,134.0,4.05,31.0,453.5,558.82,428.0
2017,8,8,17,0,583.0,124.0,4.0,31.0,403.0,506.24,389.26
2017,8,8,17,15,544.0,115.5,3.7,30.5,350.5,445.63,343.73
2017,8,8,17,30,505.0,107.0,3.4,30.0,298.0,385.18,297.21
2017,8,8,17,45,462.0,94.5,3.15,29.5,247.0,324.71,249.46
2017,8,8,18,0,419.0,82.0,2.9,29.0,196.0,268.2,203.48
2017,8,8,18,15,346.5,68.5,2.6,28.5,148.0,204.48,151.25
2017,8,8,18,30,274.0,55.0,2.3,28.0,100.0,148.78,105.13
2017,8,8,18,45,182.0,37.0,2.0,27.5,62.0,91.7,58.73
2017,8,8,19,0,90.0,19.0,1.7,27.0,24.0,40.58,3.22
2017,8,8,19,15,45.0,9.5,1.65,26.5,12.0,14.9,0.0
2017,8,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,9,6,15,88.5,20.0,2.4,23.5,29.5,15.57,0.0
2017,8,9,6,30,177.0,40.0,2.4,24.0,59.0,30.84,19.66
2017,8,9,6,45,256.0,57.0,2.45,24.5,103.5,42.89,30.73
2017,8,9,7,0,335.0,74.0,2.5,25.0,148.0,56.13,42.41
2017,8,9,7,15,396.0,87.0,2.5,25.5,198.5,93.38,57.25
2017,8,9,7,30,457.0,100.0,2.5,26.0,249.0,137.86,86.82
2017,8,9,7,45,261.0,136.0,2.55,26.5,224.5,165.44,116.95
2017,8,9,8,0,65.0,172.0,2.6,27.0,200.0,172.45,129.89
2017,8,9,8,15,195.5,190.0,2.6,27.5,290.5,230.6,171.76
2017,8,9,8,30,326.0,208.0,2.6,28.0,381.0,303.82,226.16
2017,8,9,8,45,502.5,174.0,2.65,28.5,472.0,365.03,272.2
2017,8,9,9,0,679.0,140.0,2.7,29.0,563.0,446.17,333.9
2017,8,9,9,15,698.5,145.0,2.7,29.5,610.0,498.89,373.91
2017,8,9,9,30,718.0,150.0,2.7,30.0,657.0,552.4,413.36
2017,8,9,9,45,734.5,152.5,2.75,30.5,699.5,602.22,449.25
2017,8,9,10,0,751.0,155.0,2.8,31.0,742.0,653.06,484.84
2017,8,9,10,15,762.5,158.0,2.8,31.0,778.0,699.02,516.98
2017,8,9,10,30,774.0,161.0,2.8,31.0,814.0,743.97,547.3
2017,8,9,10,45,784.5,161.5,2.85,31.5,844.0,784.47,572.57
2017,8,9,11,0,795.0,162.0,2.9,32.0,874.0,823.39,596.53
2017,8,9,11,15,800.5,163.5,2.9,32.0,896.0,857.17,617.82
2017,8,9,11,30,806.0,165.0,2.9,32.0,918.0,888.66,637.54
2017,8,9,11,45,809.0,166.5,2.9,32.5,932.0,915.41,652.81
2017,8,9,12,0,812.0,168.0,2.9,33.0,946.0,939.47,666.31
2017,8,9,12,15,813.5,168.5,2.85,33.0,952.0,958.28,677.45
2017,8,9,12,30,815.0,169.0,2.8,33.0,958.0,974.12,686.79
2017,8,9,12,45,818.0,166.5,2.75,33.5,956.5,985.38,691.9
2017,8,9,13,0,821.0,164.0,2.7,34.0,955.0,993.48,695.13
2017,8,9,13,15,575.0,306.5,2.65,34.0,858.0,900.08,633.5
2017,8,9,13,30,329.0,449.0,2.6,34.0,761.0,795.42,558.57
2017,8,9,13,45,322.0,441.0,2.55,34.0,740.5,781.02,550.06
2017,8,9,14,0,315.0,433.0,2.5,34.0,720.0,765.2,540.0
2017,8,9,14,15,558.0,292.0,2.45,34.0,783.5,860.85,610.6
2017,8,9,14,30,801.0,151.0,2.4,34.0,847.0,938.1,662.19
2017,8,9,14,45,455.0,269.5,2.4,34.0,662.0,722.97,519.05
2017,8,9,15,0,109.0,388.0,2.4,34.0,477.0,496.97,357.38
2017,8,9,15,15,439.5,260.5,2.35,33.5,591.0,678.66,494.54
2017,8,9,15,30,770.0,133.0,2.3,33.0,705.0,815.59,591.22
2017,8,9,15,45,757.0,128.5,2.3,33.0,660.5,774.74,564.47
2017,8,9,16,0,744.0,124.0,2.3,33.0,616.0,732.3,537.84
2017,8,9,16,15,723.0,119.5,2.25,33.0,566.5,684.51,506.94
2017,8,9,16,30,702.0,115.0,2.2,33.0,517.0,634.24,473.32
2017,8,9,16,45,676.5,109.0,2.15,33.0,465.5,579.21,434.85
2017,8,9,17,0,651.0,103.0,2.1,33.0,414.0,524.79,395.84
2017,8,9,17,15,614.0,96.5,1.9,32.5,360.0,464.23,351.49
2017,8,9,17,30,577.0,90.0,1.7,32.0,306.0,406.07,307.61
2017,8,9,17,45,528.0,81.0,1.55,31.5,253.0,342.41,258.42
2017,8,9,18,0,479.0,72.0,1.4,31.0,200.0,283.17,211.12
2017,8,9,18,15,404.0,60.5,1.3,30.0,151.0,216.93,158.03
2017,8,9,18,30,329.0,49.0,1.2,29.0,102.0,157.68,109.67
2017,8,9,18,45,222.5,33.5,1.1,28.5,63.0,96.91,60.64
2017,8,9,19,0,116.0,18.0,1.0,28.0,24.0,43.63,0.0
2017,8,9,19,15,58.0,9.0,1.0,27.5,12.0,15.92,0.0
2017,8,9,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,6,15,95.5,19.0,1.9,24.5,29.5,14.78,0.0
2017,8,10,6,30,191.0,38.0,2.1,25.0,59.0,29.24,18.2
2017,8,10,6,45,290.5,51.5,2.35,25.5,105.0,38.53,26.91
2017,8,10,7,0,390.0,65.0,2.6,26.0,151.0,48.83,36.02
2017,8,10,7,15,453.0,75.0,2.65,26.5,202.5,86.45,49.67
2017,8,10,7,30,516.0,85.0,2.7,27.0,254.0,131.56,79.04
2017,8,10,7,45,565.5,91.0,2.75,28.0,308.0,178.14,114.36
2017,8,10,8,0,615.0,97.0,2.8,29.0,362.0,230.45,156.41
2017,8,10,8,15,646.5,103.0,2.75,29.5,415.0,282.82,199.98
2017,8,10,8,30,678.0,109.0,2.7,30.0,468.0,338.3,245.48
2017,8,10,8,45,703.5,113.0,2.7,30.5,519.0,392.31,289.05
2017,8,10,9,0,729.0,117.0,2.7,31.0,570.0,450.29,334.24
2017,8,10,9,15,746.5,120.5,2.65,31.5,616.5,502.86,374.07
2017,8,10,9,30,764.0,124.0,2.6,32.0,663.0,555.89,412.9
2017,8,10,9,45,777.0,127.0,2.55,32.5,705.0,605.85,448.28
2017,8,10,10,0,790.0,130.0,2.5,33.0,747.0,655.3,482.18
2017,8,10,10,15,800.5,132.5,2.45,33.0,782.5,701.73,513.87
2017,8,10,10,30,811.0,135.0,2.4,33.0,818.0,746.94,542.75
2017,8,10,10,45,818.0,137.0,2.4,33.5,847.5,786.49,566.66
2017,8,10,11,0,825.0,139.0,2.4,34.0,877.0,824.49,589.27
2017,8,10,11,15,830.5,140.5,2.4,34.0,898.5,858.57,610.33
2017,8,10,11,30,836.0,142.0,2.4,34.0,920.0,890.24,629.76
2017,8,10,11,45,833.0,147.0,2.4,34.5,932.5,914.89,643.37
2017,8,10,12,0,830.0,152.0,2.4,35.0,945.0,936.51,655.06
2017,8,10,12,15,831.0,152.0,2.4,35.0,951.0,954.06,665.6
2017,8,10,12,30,832.0,152.0,2.4,35.0,957.0,968.61,674.36
2017,8,10,12,45,835.0,149.5,2.45,35.5,955.5,979.61,680.11
2017,8,10,13,0,838.0,147.0,2.5,36.0,954.0,987.48,684.02
2017,8,10,13,15,835.5,146.5,2.5,36.0,943.5,988.61,684.89
2017,8,10,13,30,833.0,146.0,2.5,36.0,933.0,986.47,683.92
2017,8,10,13,45,831.5,143.0,2.55,36.0,915.0,979.53,680.59
2017,8,10,14,0,830.0,140.0,2.6,36.0,897.0,969.3,675.35
2017,8,10,14,15,823.5,138.0,2.65,36.0,871.0,951.98,665.79
2017,8,10,14,30,817.0,136.0,2.7,36.0,845.0,931.64,654.41
2017,8,10,14,45,804.5,136.0,2.75,36.0,811.0,910.37,642.48
2017,8,10,15,0,792.0,136.0,2.8,36.0,777.0,881.02,625.35
2017,8,10,15,15,779.5,133.0,2.85,35.5,737.5,846.17,605.86
2017,8,10,15,30,767.0,130.0,2.9,35.0,698.0,809.25,584.76
2017,8,10,15,45,749.0,127.5,2.95,35.0,652.5,766.45,558.24
2017,8,10,16,0,731.0,125.0,3.0,35.0,607.0,722.44,530.57
2017,8,10,16,15,709.5,120.5,3.0,34.5,558.0,674.8,500.81
2017,8,10,16,30,688.0,116.0,3.0,34.0,509.0,624.71,467.98
2017,8,10,16,45,655.5,112.0,3.0,34.0,456.5,567.84,427.83
2017,8,10,17,0,623.0,108.0,3.0,34.0,404.0,512.26,387.61
2017,8,10,17,15,583.5,101.5,2.8,33.5,350.5,451.62,342.94
2017,8,10,17,30,544.0,95.0,2.6,33.0,297.0,393.7,298.99
2017,8,10,17,45,484.5,86.5,2.4,32.5,244.0,327.47,247.58
2017,8,10,18,0,425.0,78.0,2.2,32.0,191.0,264.99,197.78
2017,8,10,18,15,346.5,65.5,2.05,31.0,143.0,200.15,145.83
2017,8,10,18,30,268.0,53.0,1.9,30.0,95.0,144.06,100.29
2017,8,10,18,45,163.5,35.5,1.75,29.5,58.0,85.36,53.26
2017,8,10,19,0,59.0,18.0,1.6,29.0,21.0,31.26,0.0
2017,8,10,19,15,29.5,9.0,1.65,28.5,10.5,12.39,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
