Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,6,15,105.0,18.5,2.25,25.5,29.5,14.4,0.0
2017,8,11,6,30,210.0,37.0,2.5,26.0,59.0,28.48,17.41
2017,8,11,6,45,317.0,48.5,2.75,26.5,105.5,36.2,24.81
2017,8,11,7,0,424.0,60.0,3.0,27.0,152.0,44.13,31.88
2017,8,11,7,15,488.0,68.5,3.05,27.5,204.0,82.35,45.16
2017,8,11,7,30,552.0,77.0,3.1,28.0,256.0,128.35,74.72
2017,8,11,7,45,603.5,81.5,3.2,28.5,311.0,176.15,111.14
2017,8,11,8,0,655.0,86.0,3.3,29.0,366.0,229.85,154.82
2017,8,11,8,15,685.5,90.5,3.35,29.5,419.5,282.9,199.49
2017,8,11,8,30,716.0,95.0,3.4,30.0,473.0,341.13,247.69
2017,8,11,8,45,740.0,98.0,3.45,30.5,524.0,395.45,292.09
2017,8,11,9,0,764.0,101.0,3.5,31.0,575.0,451.42,336.48
2017,8,11,9,15,781.0,104.0,3.45,31.5,622.0,505.1,377.7
2017,8,11,9,30,798.0,107.0,3.4,32.0,669.0,559.12,417.78
2017,8,11,9,45,811.0,109.0,3.4,32.5,711.0,611.08,455.23
2017,8,11,10,0,824.0,111.0,3.4,33.0,753.0,660.7,489.97
2017,8,11,10,15,833.5,113.0,3.35,33.0,789.0,706.93,521.32
2017,8,11,10,30,843.0,115.0,3.3,33.0,825.0,751.71,550.43
2017,8,11,10,45,852.0,115.5,3.25,33.5,855.0,793.0,575.67
2017,8,11,11,0,861.0,116.0,3.2,34.0,885.0,832.37,599.26
2017,8,11,11,15,866.0,117.0,3.15,34.0,906.5,866.63,620.46
2017,8,11,11,30,871.0,118.0,3.1,34.0,928.0,898.32,639.88
2017,8,11,11,45,862.0,127.0,3.05,34.5,939.0,922.21,652.86
2017,8,11,12,0,853.0,136.0,3.0,35.0,950.0,942.66,663.63
2017,8,11,12,15,854.0,136.0,2.95,35.0,956.0,960.55,674.16
2017,8,11,12,30,855.0,136.0,2.9,35.0,962.0,975.33,682.79
2017,8,11,12,45,855.5,135.5,2.9,35.5,959.5,985.96,687.89
2017,8,11,13,0,856.0,135.0,2.9,36.0,957.0,993.34,691.08
2017,8,11,13,15,853.5,134.0,2.85,36.0,946.5,993.91,691.21
2017,8,11,13,30,851.0,133.0,2.8,36.0,936.0,991.13,689.43
2017,8,11,13,45,848.5,131.0,2.75,36.0,918.0,983.98,685.09
2017,8,11,14,0,846.0,129.0,2.7,36.0,900.0,973.51,678.84
2017,8,11,14,15,839.5,127.5,2.65,36.0,873.5,956.39,668.57
2017,8,11,14,30,833.0,126.0,2.6,36.0,847.0,936.2,656.51
2017,8,11,14,45,821.0,126.5,2.6,36.0,813.0,909.99,641.13
2017,8,11,15,0,809.0,127.0,2.6,36.0,779.0,886.46,627.48
2017,8,11,15,15,797.0,124.5,2.6,36.0,740.0,852.07,606.81
2017,8,11,15,30,785.0,122.0,2.6,36.0,701.0,815.51,584.68
2017,8,11,15,45,771.5,117.5,2.65,36.0,656.5,773.63,559.13
2017,8,11,16,0,758.0,113.0,2.7,36.0,612.0,730.14,532.19
2017,8,11,16,15,738.0,109.5,2.65,35.5,562.5,681.52,501.91
2017,8,11,16,30,718.0,106.0,2.6,35.0,513.0,634.06,471.64
2017,8,11,16,45,693.0,100.5,2.6,35.0,461.5,579.13,433.39
2017,8,11,17,0,668.0,95.0,2.6,35.0,410.0,524.75,394.51
2017,8,11,17,15,631.0,89.0,2.35,34.5,356.0,463.91,349.86
2017,8,11,17,30,594.0,83.0,2.1,34.0,302.0,405.47,305.68
2017,8,11,17,45,544.5,74.5,1.85,33.5,249.5,341.32,255.94
2017,8,11,18,0,495.0,66.0,1.6,33.0,197.0,281.65,208.17
2017,8,11,18,15,416.5,56.0,1.45,32.0,147.5,215.14,154.96
2017,8,11,18,30,338.0,46.0,1.3,31.0,98.0,157.13,107.71
2017,8,11,18,45,169.0,33.5,1.15,30.5,59.5,84.14,51.41
2017,8,11,19,0,0.0,21.0,1.0,30.0,21.0,21.18,0.0
2017,8,11,19,15,0.0,10.5,1.0,29.5,10.5,10.32,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,95.5,18.5,2.6,24.5,28.5,14.43,0.0
2017,8,12,6,30,191.0,37.0,2.9,25.0,57.0,28.53,17.46
2017,8,12,6,45,300.0,49.5,3.25,26.0,103.5,37.06,25.55
2017,8,12,7,0,409.0,62.0,3.6,27.0,150.0,45.52,33.04
2017,8,12,7,15,474.0,71.0,3.6,27.5,202.0,83.27,46.51
2017,8,12,7,30,539.0,80.0,3.6,28.0,254.0,128.97,75.81
2017,8,12,7,45,595.5,83.5,3.6,28.5,309.5,176.0,111.36
2017,8,12,8,0,652.0,87.0,3.6,29.0,365.0,229.56,154.72
2017,8,12,8,15,683.0,92.0,3.5,29.5,418.5,283.06,199.69
2017,8,12,8,30,714.0,97.0,3.4,30.0,472.0,341.87,248.22
2017,8,12,8,45,742.5,98.5,3.3,31.0,524.5,396.58,292.11
2017,8,12,9,0,771.0,100.0,3.2,32.0,577.0,453.44,336.1
2017,8,12,9,15,788.0,103.0,3.15,32.0,624.0,507.52,378.1
2017,8,12,9,30,805.0,106.0,3.1,32.0,671.0,561.93,419.08
2017,8,12,9,45,820.0,107.0,3.1,32.5,714.0,614.58,456.89
2017,8,12,10,0,835.0,108.0,3.1,33.0,757.0,665.04,492.1
2017,8,12,10,15,844.5,109.5,3.1,33.5,793.0,711.29,522.28
2017,8,12,10,30,854.0,111.0,3.1,34.0,829.0,756.07,550.25
2017,8,12,10,45,863.0,111.5,3.15,34.5,859.0,797.79,576.01
2017,8,12,11,0,872.0,112.0,3.2,35.0,889.0,837.55,600.2
2017,8,12,11,15,877.0,113.0,3.25,35.0,911.0,872.16,622.08
2017,8,12,11,30,882.0,114.0,3.3,35.0,933.0,904.17,642.24
2017,8,12,11,45,889.5,111.0,3.35,35.5,948.5,931.8,658.21
2017,8,12,12,0,897.0,108.0,3.4,36.0,964.0,956.6,672.36
2017,8,12,12,15,898.0,108.0,3.4,36.0,969.5,975.15,683.65
2017,8,12,12,30,899.0,108.0,3.4,36.0,975.0,990.41,692.98
2017,8,12,12,45,899.0,107.5,3.45,36.5,972.5,1000.82,698.28
2017,8,12,13,0,899.0,107.0,3.5,37.0,970.0,1007.79,701.56
2017,8,12,13,15,897.0,106.5,3.45,37.0,959.0,1009.27,702.33
2017,8,12,13,30,895.0,106.0,3.4,37.0,948.0,1007.23,701.08
2017,8,12,13,45,891.0,105.0,3.4,37.5,929.5,999.18,695.12
2017,8,12,14,0,887.0,104.0,3.4,38.0,911.0,987.67,687.19
2017,8,12,14,15,881.5,103.0,3.35,37.5,884.5,971.32,678.89
2017,8,12,14,30,876.0,102.0,3.3,37.0,858.0,951.73,668.63
2017,8,12,14,45,862.0,104.0,3.3,37.0,823.5,924.23,652.32
2017,8,12,15,0,848.0,106.0,3.3,37.0,789.0,894.17,634.4
2017,8,12,15,15,837.5,104.0,3.25,37.0,749.0,860.59,613.87
2017,8,12,15,30,827.0,102.0,3.2,37.0,709.0,824.68,591.75
2017,8,12,15,45,812.0,99.5,3.2,37.0,664.0,782.4,565.53
2017,8,12,16,0,797.0,97.0,3.2,37.0,619.0,742.57,540.71
2017,8,12,16,15,778.0,94.0,3.15,36.5,569.5,693.66,510.26
2017,8,12,16,30,759.0,91.0,3.1,36.0,520.0,644.03,478.78
2017,8,12,16,45,732.0,87.0,3.1,36.0,467.0,587.58,439.84
2017,8,12,17,0,705.0,83.0,3.1,36.0,414.0,531.76,399.74
2017,8,12,17,15,669.5,78.0,2.75,35.0,360.0,472.31,356.51
2017,8,12,17,30,634.0,73.0,2.4,34.0,306.0,413.83,312.55
2017,8,12,17,45,581.0,67.0,2.1,33.5,252.0,348.8,261.75
2017,8,12,18,0,528.0,61.0,1.8,33.0,198.0,288.58,213.19
2017,8,12,18,15,447.5,52.0,1.8,32.0,148.0,220.78,158.79
2017,8,12,18,30,367.0,43.0,1.8,31.0,98.0,161.7,110.41
2017,8,12,18,45,237.0,29.5,1.8,30.5,59.0,95.85,57.33
2017,8,12,19,0,107.0,16.0,1.8,30.0,20.0,38.47,0.0
2017,8,12,19,15,53.5,8.0,2.1,29.5,10.0,7.86,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.5,18.0,3.4,25.0,28.5,14.06,0.0
2017,8,13,6,30,201.0,36.0,3.6,25.0,57.0,27.77,16.74
2017,8,13,6,45,325.0,46.0,3.8,25.5,104.5,34.35,23.31
2017,8,13,7,0,449.0,56.0,4.0,26.0,152.0,39.75,28.27
2017,8,13,7,15,514.0,64.0,4.05,26.5,205.0,79.02,42.14
2017,8,13,7,30,579.0,72.0,4.1,27.0,258.0,126.24,72.33
2017,8,13,7,45,636.5,74.0,4.2,28.0,314.5,174.57,108.9
2017,8,13,8,0,694.0,76.0,4.3,29.0,371.0,231.82,155.27
2017,8,13,8,15,723.5,80.5,4.3,29.5,425.5,286.64,201.8
2017,8,13,8,30,753.0,85.0,4.3,30.0,480.0,344.24,250.07
2017,8,13,8,45,780.0,86.0,4.3,30.5,533.0,400.08,296.07
2017,8,13,9,0,807.0,87.0,4.3,31.0,586.0,460.28,343.97
2017,8,13,9,15,823.0,89.5,4.25,31.5,633.5,514.97,386.37
2017,8,13,9,30,839.0,92.0,4.2,32.0,681.0,569.75,427.42
2017,8,13,9,45,853.0,93.0,4.2,32.5,724.0,621.69,465.28
2017,8,13,10,0,867.0,94.0,4.2,33.0,767.0,672.98,501.57
2017,8,13,10,15,876.0,96.0,4.15,33.5,803.5,720.74,532.46
2017,8,13,10,30,885.0,98.0,4.1,34.0,840.0,766.9,561.54
2017,8,13,10,45,893.0,98.0,4.05,34.5,870.5,808.5,587.09
2017,8,13,11,0,901.0,98.0,4.0,35.0,901.0,847.97,610.87
2017,8,13,11,15,905.5,99.0,3.95,35.0,923.0,883.04,632.77
2017,8,13,11,30,910.0,100.0,3.9,35.0,945.0,915.38,652.77
2017,8,13,11,45,903.0,107.5,3.9,35.5,956.5,940.66,667.04
2017,8,13,12,0,896.0,115.0,3.9,36.0,968.0,962.44,679.05
2017,8,13,12,15,897.0,115.0,3.85,36.0,973.5,981.0,690.17
2017,8,13,12,30,898.0,115.0,3.8,36.0,979.0,996.27,699.27
2017,8,13,12,45,898.5,114.0,3.8,36.5,977.0,1006.68,704.26
2017,8,13,13,0,899.0,113.0,3.8,37.0,975.0,1013.65,707.21
2017,8,13,13,15,896.5,112.5,3.75,37.0,963.5,1014.64,707.71
2017,8,13,13,30,894.0,112.0,3.7,37.0,952.0,1012.1,706.17
2017,8,13,13,45,890.0,111.0,3.7,37.5,933.0,1004.05,700.19
2017,8,13,14,0,886.0,110.0,3.7,38.0,914.0,992.55,692.23
2017,8,13,14,15,880.0,108.5,3.65,38.0,887.0,975.18,681.86
2017,8,13,14,30,874.0,107.0,3.6,38.0,860.0,954.59,669.58
2017,8,13,14,45,862.5,107.0,3.6,38.0,825.5,927.31,653.42
2017,8,13,15,0,851.0,107.0,3.6,38.0,791.0,897.35,635.56
2017,8,13,15,15,839.5,105.0,3.55,37.5,750.5,862.75,615.67
2017,8,13,15,30,828.0,103.0,3.5,37.0,710.0,825.87,594.13
2017,8,13,15,45,812.0,101.0,3.45,37.0,664.0,783.22,567.32
2017,8,13,16,0,796.0,99.0,3.4,37.0,618.0,743.15,542.04
2017,8,13,16,15,776.0,95.5,3.3,36.5,568.0,692.93,510.43
2017,8,13,16,30,756.0,92.0,3.2,36.0,518.0,642.08,477.86
2017,8,13,16,45,726.5,89.0,3.15,36.0,464.0,585.18,438.22
2017,8,13,17,0,697.0,86.0,3.1,36.0,410.0,530.54,398.71
2017,8,13,17,15,659.5,80.5,2.75,35.0,355.5,468.54,353.65
2017,8,13,17,30,622.0,75.0,2.4,34.0,301.0,408.98,308.89
2017,8,13,17,45,564.0,69.0,2.05,33.5,247.0,342.34,256.8
2017,8,13,18,0,506.0,63.0,1.7,33.0,193.0,281.07,207.45
2017,8,13,18,15,424.5,53.0,1.7,32.0,143.5,213.17,153.1
2017,8,13,18,30,343.0,43.0,1.7,31.0,94.0,154.16,104.96
2017,8,13,18,45,214.5,28.5,1.7,30.5,56.0,88.11,51.69
2017,8,13,19,0,86.0,14.0,1.7,30.0,18.0,28.27,0.0
2017,8,13,19,15,43.0,7.0,1.95,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,6,15,17.0,17.5,4.05,25.0,19.5,16.42,0.0
2017,8,14,6,30,34.0,35.0,4.2,25.0,39.0,31.92,19.98
2017,8,14,6,45,84.0,57.0,4.4,25.5,73.0,48.38,35.05
2017,8,14,7,0,134.0,79.0,4.6,26.0,107.0,65.69,50.24
2017,8,14,7,15,167.5,99.5,4.65,26.5,146.0,91.52,63.41
2017,8,14,7,30,201.0,120.0,4.7,27.0,185.0,125.36,87.4
2017,8,14,7,45,373.5,116.0,4.8,27.5,264.0,164.2,111.36
2017,8,14,8,0,546.0,112.0,4.9,28.0,343.0,225.93,156.2
2017,8,14,8,15,631.0,105.5,5.0,28.5,408.5,278.91,199.11
2017,8,14,8,30,716.0,99.0,5.1,29.0,474.0,341.3,249.97
2017,8,14,8,45,749.0,99.0,5.2,29.5,527.5,399.02,297.6
2017,8,14,9,0,782.0,99.0,5.3,30.0,581.0,457.0,344.38
2017,8,14,9,15,799.0,102.0,5.25,30.5,628.5,511.74,387.27
2017,8,14,9,30,816.0,105.0,5.2,31.0,676.0,566.78,429.0
2017,8,14,9,45,832.5,105.0,5.2,31.5,719.5,620.0,468.3
2017,8,14,10,0,849.0,105.0,5.2,32.0,763.0,671.16,505.07
2017,8,14,10,15,858.0,107.0,5.15,32.5,799.0,718.19,536.42
2017,8,14,10,30,867.0,109.0,5.1,33.0,835.0,763.67,565.53
2017,8,14,10,45,875.0,109.5,5.05,33.5,865.0,805.12,591.43
2017,8,14,11,0,883.0,110.0,5.0,34.0,895.0,844.5,615.57
2017,8,14,11,15,887.0,111.0,4.9,34.0,916.5,878.61,636.92
2017,8,14,11,30,891.0,112.0,4.8,34.0,938.0,910.02,656.31
2017,8,14,11,45,890.5,114.5,4.7,34.5,951.0,935.9,670.7
2017,8,14,12,0,890.0,117.0,4.6,35.0,964.0,958.61,683.1
2017,8,14,12,15,890.5,117.5,4.5,35.0,969.0,977.06,694.14
2017,8,14,12,30,891.0,118.0,4.4,35.0,974.0,992.24,703.12
2017,8,14,12,45,890.5,117.5,4.3,35.5,971.0,1002.08,707.31
2017,8,14,13,0,890.0,117.0,4.2,36.0,968.0,1008.49,709.41
2017,8,14,13,15,887.5,116.5,4.1,36.0,957.0,1009.44,709.64
2017,8,14,13,30,885.0,116.0,4.0,36.0,946.0,1006.89,707.81
2017,8,14,13,45,880.0,115.0,3.95,36.5,926.5,997.86,700.88
2017,8,14,14,0,875.0,114.0,3.9,37.0,907.0,985.43,691.98
2017,8,14,14,15,869.0,112.5,3.8,37.0,880.0,968.18,681.31
2017,8,14,14,30,863.0,111.0,3.7,37.0,853.0,947.72,668.73
2017,8,14,14,45,855.0,109.0,3.65,37.0,819.5,921.79,653.03
2017,8,14,15,0,847.0,107.0,3.6,37.0,786.0,893.02,635.53
2017,8,14,15,15,836.0,105.0,3.55,36.5,746.0,858.92,615.84
2017,8,14,15,30,825.0,103.0,3.5,36.0,706.0,822.51,594.48
2017,8,14,15,45,811.0,100.0,3.45,36.0,660.5,780.47,567.95
2017,8,14,16,0,797.0,97.0,3.4,36.0,615.0,740.84,542.83
2017,8,14,16,15,777.5,93.5,3.3,35.5,565.0,690.9,511.25
2017,8,14,16,30,758.0,90.0,3.2,35.0,515.0,640.29,478.69
2017,8,14,16,45,731.0,86.5,3.15,35.0,462.0,584.37,439.6
2017,8,14,17,0,704.0,83.0,3.1,35.0,409.0,529.09,399.47
2017,8,14,17,15,667.0,78.0,2.75,34.5,354.5,468.88,354.69
2017,8,14,17,30,630.0,73.0,2.4,34.0,300.0,409.77,309.43
2017,8,14,17,45,573.0,67.0,2.05,33.5,245.5,343.21,257.31
2017,8,14,18,0,516.0,61.0,1.7,33.0,191.0,281.94,207.83
2017,8,14,18,15,432.0,51.5,1.7,32.0,141.5,213.3,152.84
2017,8,14,18,30,348.0,42.0,1.7,31.0,92.0,153.85,104.31
2017,8,14,18,45,212.0,28.0,1.75,30.0,54.0,86.74,50.04
2017,8,14,19,0,76.0,14.0,1.8,29.0,16.0,26.42,0.0
2017,8,14,19,15,38.0,7.0,2.2,29.0,8.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.5,19.0,3.6,24.5,26.5,16.02,0.0
2017,8,15,6,30,151.0,38.0,3.8,25.0,53.0,31.23,19.31
2017,8,15,6,45,270.5,51.5,4.05,25.5,99.5,38.85,27.04
2017,8,15,7,0,390.0,65.0,4.3,26.0,146.0,47.66,34.97
2017,8,15,7,15,459.0,75.0,4.35,26.5,199.0,84.79,48.85
2017,8,15,7,30,528.0,85.0,4.4,27.0,252.0,130.87,78.22
2017,8,15,7,45,596.5,86.0,4.5,27.5,310.0,177.07,112.64
2017,8,15,8,0,665.0,87.0,4.6,28.0,368.0,231.33,156.42
2017,8,15,8,15,499.0,145.0,4.6,28.5,372.5,275.04,198.86
2017,8,15,8,30,333.0,203.0,4.6,29.0,377.0,301.05,224.18
2017,8,15,8,45,564.5,149.5,4.7,29.5,481.0,367.09,274.25
2017,8,15,9,0,796.0,96.0,4.8,30.0,585.0,460.4,346.22
2017,8,15,9,15,812.5,99.0,4.8,30.5,633.0,515.66,389.29
2017,8,15,9,30,829.0,102.0,4.8,31.0,681.0,572.83,432.43
2017,8,15,9,45,844.5,102.5,4.85,31.5,724.5,624.87,470.84
2017,8,15,10,0,860.0,103.0,4.9,32.0,768.0,676.4,507.86
2017,8,15,10,15,869.0,104.5,4.85,32.5,804.5,723.47,538.92
2017,8,15,10,30,878.0,106.0,4.8,33.0,841.0,768.93,567.8
2017,8,15,10,45,885.5,107.0,4.8,33.5,870.5,810.9,594.1
2017,8,15,11,0,893.0,108.0,4.8,34.0,900.0,850.72,618.63
2017,8,15,11,15,897.0,109.0,4.75,34.5,922.0,885.16,639.0
2017,8,15,11,30,901.0,110.0,4.7,35.0,944.0,916.85,657.54
2017,8,15,11,45,896.5,115.0,4.7,35.5,955.5,941.76,671.75
2017,8,15,12,0,892.0,120.0,4.7,36.0,967.0,963.29,683.77
2017,8,15,12,15,892.5,120.0,4.65,36.0,972.5,981.29,694.73
2017,8,15,12,30,893.0,120.0,4.6,36.0,978.0,995.99,703.66
2017,8,15,12,45,892.0,120.5,4.6,36.0,974.5,1006.34,710.18
2017,8,15,13,0,891.0,121.0,4.6,36.0,971.0,1013.26,714.65
2017,8,15,13,15,888.0,120.0,4.6,36.0,959.5,1013.19,714.81
2017,8,15,13,30,885.0,119.0,4.6,36.0,948.0,1009.61,712.92
2017,8,15,13,45,879.5,119.0,4.6,36.5,928.5,1001.09,706.57
2017,8,15,14,0,874.0,119.0,4.6,37.0,909.0,989.18,698.21
2017,8,15,14,15,867.5,117.5,4.6,37.0,881.5,971.43,687.71
2017,8,15,14,30,861.0,116.0,4.6,37.0,854.0,950.5,675.26
2017,8,15,14,45,845.0,118.0,4.6,37.0,818.0,921.32,657.51
2017,8,15,15,0,829.0,120.0,4.6,37.0,782.0,889.72,638.19
2017,8,15,15,15,816.5,117.5,4.6,37.0,741.5,859.16,619.51
2017,8,15,15,30,804.0,115.0,4.6,37.0,701.0,821.35,595.89
2017,8,15,15,45,781.5,115.0,4.6,37.0,653.5,776.09,567.09
2017,8,15,16,0,759.0,115.0,4.6,37.0,606.0,729.84,537.33
2017,8,15,16,15,515.0,174.5,4.6,36.5,495.5,581.01,432.87
2017,8,15,16,30,271.0,234.0,4.6,36.0,385.0,445.21,332.37
2017,8,15,16,45,449.5,170.0,4.65,35.5,390.0,488.07,368.63
2017,8,15,17,0,628.0,106.0,4.7,35.0,395.0,508.82,387.05
2017,8,15,17,15,586.5,99.0,4.55,34.5,341.0,446.29,340.16
2017,8,15,17,30,545.0,92.0,4.4,34.0,287.0,386.7,294.46
2017,8,15,17,45,469.5,85.5,4.3,33.5,232.5,313.24,237.02
2017,8,15,18,0,394.0,79.0,4.2,33.0,178.0,250.48,186.57
2017,8,15,18,15,308.0,65.0,4.2,32.0,130.0,183.85,133.06
2017,8,15,18,30,222.0,51.0,4.2,31.0,82.0,127.0,87.12
2017,8,15,18,45,120.5,31.5,4.25,30.5,47.0,66.68,37.71
2017,8,15,19,0,19.0,12.0,4.3,30.0,12.0,14.92,0.0
2017,8,15,19,15,9.5,6.0,4.3,29.5,6.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,16,6,15,27.5,18.0,3.85,26.0,20.5,16.03,0.0
2017,8,16,6,30,55.0,36.0,4.1,26.0,41.0,31.2,19.05
2017,8,16,6,45,118.5,57.5,4.4,26.5,79.0,46.24,33.05
2017,8,16,7,0,182.0,79.0,4.7,27.0,117.0,62.16,47.02
2017,8,16,7,15,245.0,93.5,4.85,27.5,161.0,90.92,60.36
2017,8,16,7,30,308.0,108.0,5.0,28.0,205.0,127.86,84.66
2017,8,16,7,45,389.5,117.5,5.2,28.5,265.0,167.79,113.13
2017,8,16,8,0,471.0,127.0,5.4,29.0,325.0,220.79,154.04
2017,8,16,8,15,396.0,165.5,5.35,29.5,348.5,262.39,191.07
2017,8,16,8,30,321.0,204.0,5.3,30.0,372.0,297.54,221.25
2017,8,16,8,45,392.5,209.0,5.3,30.5,435.5,349.94,261.65
2017,8,16,9,0,464.0,214.0,5.3,31.0,499.0,411.92,309.05
2017,8,16,9,15,599.0,176.5,5.25,31.5,575.0,474.98,357.42
2017,8,16,9,30,734.0,139.0,5.2,32.0,651.0,549.95,414.24
2017,8,16,9,45,577.0,224.0,5.2,32.5,642.0,570.5,426.71
2017,8,16,10,0,420.0,309.0,5.2,33.0,633.0,574.21,425.78
2017,8,16,10,15,299.5,359.5,5.15,33.0,596.5,557.28,411.11
2017,8,16,10,30,179.0,410.0,5.1,33.0,560.0,529.11,387.81
2017,8,16,10,45,256.0,410.5,5.1,33.5,633.0,601.17,439.25
2017,8,16,11,0,333.0,411.0,5.1,34.0,706.0,678.03,492.75
2017,8,16,11,15,585.5,276.5,5.05,34.0,811.5,781.9,570.81
2017,8,16,11,30,838.0,142.0,5.0,34.0,917.0,891.46,645.95
2017,8,16,11,45,843.5,141.5,5.0,34.5,931.5,918.69,661.5
2017,8,16,12,0,849.0,141.0,5.0,35.0,946.0,943.18,675.64
2017,8,16,12,15,850.0,141.0,5.0,35.0,951.5,960.95,686.84
2017,8,16,12,30,851.0,141.0,5.0,35.0,957.0,975.6,696.13
2017,8,16,12,45,852.5,139.5,5.0,35.5,955.0,986.07,701.34
2017,8,16,13,0,854.0,138.0,5.0,36.0,953.0,993.27,704.56
2017,8,16,13,15,851.5,137.5,4.95,36.0,941.5,994.16,704.97
2017,8,16,13,30,849.0,137.0,4.9,36.0,930.0,991.69,703.38
2017,8,16,13,45,846.0,135.0,4.9,36.0,911.5,983.84,698.87
2017,8,16,14,0,843.0,133.0,4.9,36.0,893.0,972.66,692.36
2017,8,16,14,15,836.0,131.5,4.85,36.0,866.0,954.85,681.32
2017,8,16,14,30,829.0,130.0,4.8,36.0,839.0,933.98,668.41
2017,8,16,14,45,821.0,127.0,4.8,36.0,805.5,907.68,652.37
2017,8,16,15,0,813.0,124.0,4.8,36.0,772.0,883.83,637.96
2017,8,16,15,15,800.5,121.5,4.75,36.0,731.5,848.59,615.67
2017,8,16,15,30,788.0,119.0,4.7,36.0,691.0,811.21,592.04
2017,8,16,15,45,769.0,117.0,4.7,36.0,645.0,767.14,563.8
2017,8,16,16,0,750.0,115.0,4.7,36.0,599.0,721.87,534.47
2017,8,16,16,15,728.0,111.0,4.6,35.5,549.0,671.3,501.85
2017,8,16,16,30,706.0,107.0,4.5,35.0,499.0,622.27,469.13
2017,8,16,16,45,672.0,103.5,4.45,35.0,445.5,564.07,427.22
2017,8,16,17,0,638.0,100.0,4.4,35.0,392.0,507.31,385.39
2017,8,16,17,15,596.5,93.5,4.2,34.0,338.0,444.87,339.53
2017,8,16,17,30,555.0,87.0,4.0,33.0,284.0,385.38,294.33
2017,8,16,17,45,493.5,79.0,3.85,32.5,230.5,318.58,241.62
2017,8,16,18,0,432.0,71.0,3.7,32.0,177.0,255.71,190.68
2017,8,16,18,15,343.5,58.5,3.7,31.5,129.0,187.87,135.54
2017,8,16,18,30,255.0,46.0,3.7,31.0,81.0,130.1,88.37
2017,8,16,18,45,141.5,28.5,3.75,30.5,46.5,71.05,39.03
2017,8,16,19,0,28.0,11.0,3.8,30.0,12.0,15.35,0.0
2017,8,16,19,15,14.0,5.5,3.9,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,46.5,18.5,2.5,25.0,23.0,15.59,0.0
2017,8,17,6,30,93.0,37.0,2.7,25.0,46.0,30.42,18.39
2017,8,17,6,45,202.5,54.0,2.95,25.5,90.5,43.66,31.01
2017,8,17,7,0,312.0,71.0,3.2,26.0,135.0,52.54,39.07
2017,8,17,7,15,371.0,81.0,3.35,26.5,180.5,83.91,51.11
2017,8,17,7,30,430.0,91.0,3.5,27.0,226.0,123.98,76.77
2017,8,17,7,45,435.0,111.5,3.65,27.5,271.5,170.42,113.63
2017,8,17,8,0,440.0,132.0,3.8,28.0,317.0,217.54,152.66
2017,8,17,8,15,550.0,123.0,3.85,28.0,386.5,269.91,193.82
2017,8,17,8,30,660.0,114.0,3.9,28.0,456.0,334.05,245.25
2017,8,17,8,45,696.0,114.5,3.95,28.5,509.0,388.4,289.77
2017,8,17,9,0,732.0,115.0,4.0,29.0,562.0,447.79,337.02
2017,8,17,9,15,751.0,118.5,4.0,29.5,609.5,501.52,378.79
2017,8,17,9,30,770.0,122.0,4.0,30.0,657.0,555.87,419.73
2017,8,17,9,45,790.0,121.5,4.05,30.5,701.0,607.35,457.61
2017,8,17,10,0,810.0,121.0,4.1,31.0,745.0,658.9,494.54
2017,8,17,10,15,820.5,123.0,4.05,31.5,781.5,706.03,526.5
2017,8,17,10,30,831.0,125.0,4.0,32.0,818.0,751.19,555.27
2017,8,17,10,45,841.5,125.0,4.0,32.5,848.5,792.87,581.41
2017,8,17,11,0,852.0,125.0,4.0,33.0,879.0,832.73,606.0
2017,8,17,11,15,857.0,126.0,3.95,33.0,901.0,866.77,627.51
2017,8,17,11,30,862.0,127.0,3.9,33.0,923.0,898.25,647.23
2017,8,17,11,45,855.0,134.5,3.9,33.5,934.0,922.32,660.95
2017,8,17,12,0,848.0,142.0,3.9,34.0,945.0,943.04,672.51
2017,8,17,12,15,849.5,142.5,3.85,34.0,950.5,961.75,683.91
2017,8,17,12,30,851.0,143.0,3.8,34.0,956.0,977.36,693.37
2017,8,17,12,45,851.5,142.0,3.75,34.5,954.0,987.32,697.88
2017,8,17,13,0,852.0,141.0,3.7,35.0,952.0,994.0,700.42
2017,8,17,13,15,849.5,140.5,3.65,35.0,940.5,994.86,700.85
2017,8,17,13,30,847.0,140.0,3.6,35.0,929.0,992.36,699.33
2017,8,17,13,45,843.5,138.0,3.55,35.5,910.5,983.99,692.8
2017,8,17,14,0,840.0,136.0,3.5,36.0,892.0,972.3,684.37
2017,8,17,14,15,833.5,134.0,3.45,36.0,865.0,954.46,673.58
2017,8,17,14,30,827.0,132.0,3.4,36.0,838.0,933.54,660.96
2017,8,17,14,45,810.0,134.5,3.35,36.0,802.5,910.16,646.84
2017,8,17,15,0,793.0,137.0,3.3,36.0,767.0,878.88,627.65
2017,8,17,15,15,780.0,134.0,3.25,36.0,726.5,843.18,605.57
2017,8,17,15,30,767.0,131.0,3.2,36.0,686.0,805.41,582.05
2017,8,17,15,45,751.0,127.0,3.15,36.0,640.5,762.3,554.78
2017,8,17,16,0,735.0,123.0,3.1,36.0,595.0,717.82,526.34
2017,8,17,16,15,712.0,119.0,2.95,35.5,545.0,669.26,495.4
2017,8,17,16,30,689.0,115.0,2.8,35.0,495.0,618.3,461.21
2017,8,17,16,45,535.5,137.5,2.7,35.0,414.5,507.54,380.91
2017,8,17,17,0,382.0,160.0,2.6,35.0,334.0,413.69,311.18
2017,8,17,17,15,358.5,141.5,2.25,34.0,287.5,361.44,273.34
2017,8,17,17,30,335.0,123.0,1.9,33.0,241.0,310.83,235.39
2017,8,17,17,45,378.5,97.5,1.6,32.5,208.0,284.32,213.92
2017,8,17,18,0,422.0,72.0,1.3,32.0,175.0,252.16,186.21
2017,8,17,18,15,332.0,59.5,1.3,31.0,127.0,184.58,132.34
2017,8,17,18,30,242.0,47.0,1.3,30.0,79.0,127.31,86.27
2017,8,17,18,45,130.5,28.5,1.3,29.5,44.5,67.92,35.99
2017,8,17,19,0,19.0,10.0,1.3,29.0,10.0,12.87,0.0
2017,8,17,19,15,9.5,5.0,1.45,29.0,5.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,86.0,17.0,2.6,24.5,25.5,16.71,0.0
2017,8,18,6,30,172.0,34.0,2.8,25.0,51.0,26.38,15.07
2017,8,18,6,45,284.0,48.0,3.05,25.5,96.5,36.22,24.76
2017,8,18,7,0,396.0,62.0,3.3,26.0,142.0,45.52,33.11
2017,8,18,7,15,466.0,71.5,3.35,26.5,195.0,80.83,45.84
2017,8,18,7,30,536.0,81.0,3.4,27.0,248.0,126.96,74.79
2017,8,18,7,45,596.5,84.5,3.5,27.5,305.0,174.47,110.37
2017,8,18,8,0,657.0,88.0,3.6,28.0,362.0,229.06,154.49
2017,8,18,8,15,689.0,93.0,3.6,28.5,416.5,283.33,200.31
2017,8,18,8,30,721.0,98.0,3.6,29.0,471.0,340.72,248.18
2017,8,18,8,45,753.0,98.5,3.6,29.5,524.5,398.84,295.64
2017,8,18,9,0,785.0,99.0,3.6,30.0,578.0,457.14,342.02
2017,8,18,9,15,802.0,102.0,3.55,30.5,626.0,512.18,384.54
2017,8,18,9,30,819.0,105.0,3.5,31.0,674.0,567.5,425.81
2017,8,18,9,45,835.0,106.0,3.45,32.0,717.5,621.52,463.88
2017,8,18,10,0,851.0,107.0,3.4,33.0,761.0,673.5,499.19
2017,8,18,10,15,860.5,108.5,3.3,33.5,798.0,720.6,529.62
2017,8,18,10,30,870.0,110.0,3.2,34.0,835.0,766.15,557.66
2017,8,18,10,45,878.5,110.5,3.15,34.5,865.0,808.17,583.06
2017,8,18,11,0,887.0,111.0,3.1,35.0,895.0,848.11,606.73
2017,8,18,11,15,891.5,112.0,3.05,35.0,916.5,882.8,627.95
2017,8,18,11,30,896.0,113.0,3.0,35.0,938.0,914.77,647.32
2017,8,18,11,45,893.0,117.5,2.95,35.5,950.5,940.43,661.21
2017,8,18,12,0,890.0,122.0,2.9,36.0,963.0,962.78,672.96
2017,8,18,12,15,891.0,122.5,2.85,36.0,968.5,981.67,683.95
2017,8,18,12,30,892.0,123.0,2.8,36.0,974.0,997.26,692.94
2017,8,18,12,45,890.5,123.0,2.75,36.5,971.0,1006.52,696.67
2017,8,18,13,0,889.0,123.0,2.7,37.0,968.0,1012.32,698.39
2017,8,18,13,15,886.5,122.5,2.65,37.0,956.5,1013.12,698.64
2017,8,18,13,30,884.0,122.0,2.6,37.0,945.0,1010.41,696.91
2017,8,18,13,45,878.5,121.5,2.6,37.0,925.0,1001.24,691.83
2017,8,18,14,0,873.0,121.0,2.6,37.0,905.0,988.67,684.83
2017,8,18,14,15,866.5,119.5,2.55,37.0,877.5,970.77,674.21
2017,8,18,14,30,860.0,118.0,2.5,37.0,850.0,949.68,661.74
2017,8,18,14,45,849.5,117.0,2.45,37.0,815.5,922.33,645.44
2017,8,18,15,0,839.0,116.0,2.4,37.0,781.0,892.27,627.48
2017,8,18,15,15,827.0,113.5,2.4,37.0,740.0,856.77,606.42
2017,8,18,15,30,815.0,111.0,2.4,37.0,699.0,823.72,586.82
2017,8,18,15,45,798.5,108.5,2.4,37.0,652.5,780.13,560.16
2017,8,18,16,0,782.0,106.0,2.4,37.0,606.0,735.08,532.28
2017,8,18,16,15,760.5,102.0,2.4,36.5,555.5,683.52,500.63
2017,8,18,16,30,739.0,98.0,2.4,36.0,505.0,631.49,467.79
2017,8,18,16,45,711.0,93.5,2.45,36.0,451.0,576.14,429.46
2017,8,18,17,0,683.0,89.0,2.5,36.0,397.0,520.03,389.47
2017,8,18,17,15,643.0,83.5,2.2,35.0,342.0,457.35,343.95
2017,8,18,17,30,603.0,78.0,1.9,34.0,287.0,397.41,298.89
2017,8,18,17,45,546.5,70.0,1.6,33.5,233.0,330.48,246.6
2017,8,18,18,0,490.0,62.0,1.3,33.0,179.0,268.86,196.94
2017,8,18,18,15,400.0,51.0,1.3,32.0,130.0,198.61,140.95
2017,8,18,18,30,310.0,40.0,1.3,31.0,81.0,138.38,92.16
2017,8,18,18,45,178.0,25.0,1.3,30.5,46.0,73.1,36.04
2017,8,18,19,0,46.0,10.0,1.3,30.0,11.0,17.07,0.0
2017,8,18,19,15,23.0,5.0,1.4,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,16.5,2.2,24.5,25.0,16.22,0.0
2017,8,19,6,30,190.0,33.0,2.4,25.0,50.0,25.61,14.32
2017,8,19,6,45,313.5,44.5,2.6,25.5,97.5,33.47,22.44
2017,8,19,7,0,437.0,56.0,2.8,26.0,145.0,40.53,28.88
2017,8,19,7,15,504.5,65.0,2.8,26.5,198.0,76.67,41.46
2017,8,19,7,30,572.0,74.0,2.8,27.0,251.0,124.42,71.27
2017,8,19,7,45,631.5,76.5,2.85,28.0,308.5,173.09,107.54
2017,8,19,8,0,691.0,79.0,2.9,29.0,366.0,228.64,152.19
2017,8,19,8,15,722.0,83.5,2.85,29.5,421.0,286.41,200.61
2017,8,19,8,30,753.0,88.0,2.8,30.0,476.0,344.65,248.94
2017,8,19,8,45,779.0,90.0,2.75,31.0,529.0,401.21,294.39
2017,8,19,9,0,805.0,92.0,2.7,32.0,582.0,459.56,339.54
2017,8,19,9,15,821.0,95.0,2.6,32.5,630.0,515.15,381.62
2017,8,19,9,30,837.0,98.0,2.5,33.0,678.0,572.53,423.32
2017,8,19,9,45,851.0,99.0,2.4,33.5,721.5,624.59,459.86
2017,8,19,10,0,865.0,100.0,2.3,34.0,765.0,675.96,494.63
2017,8,19,10,15,874.5,102.0,2.2,34.5,801.5,724.14,524.58
2017,8,19,10,30,884.0,104.0,2.1,35.0,838.0,770.74,552.28
2017,8,19,10,45,891.0,105.0,2.05,35.5,868.0,812.58,576.66
2017,8,19,11,0,898.0,106.0,2.0,36.0,898.0,852.18,599.2
2017,8,19,11,15,902.5,106.5,2.0,36.0,920.0,886.71,619.95
2017,8,19,11,30,907.0,107.0,2.0,36.0,942.0,918.48,638.89
2017,8,19,11,45,914.5,104.5,2.05,36.5,957.0,947.12,654.99
2017,8,19,12,0,922.0,102.0,2.1,37.0,972.0,972.8,669.25
2017,8,19,12,15,922.5,102.0,2.15,37.0,977.0,991.16,680.47
2017,8,19,12,30,923.0,102.0,2.2,37.0,982.0,1006.07,689.76
2017,8,19,12,45,922.5,102.0,2.3,37.5,979.0,1016.48,695.54
2017,8,19,13,0,922.0,102.0,2.4,38.0,976.0,1023.3,699.27
2017,8,19,13,15,919.5,101.5,2.45,38.0,964.5,1024.0,700.39
2017,8,19,13,30,917.0,101.0,2.5,38.0,953.0,1021.06,699.49
2017,8,19,13,45,913.0,100.0,2.6,38.0,933.0,1012.48,695.78
2017,8,19,14,0,909.0,99.0,2.7,38.0,913.0,1000.35,689.99
2017,8,19,14,15,903.0,98.0,2.75,38.0,885.5,982.78,680.5
2017,8,19,14,30,897.0,97.0,2.8,38.0,858.0,961.89,669.02
2017,8,19,14,45,879.0,100.5,2.85,38.0,821.0,931.44,651.58
2017,8,19,15,0,861.0,104.0,2.9,38.0,784.0,898.56,632.55
2017,8,19,15,15,849.5,102.0,2.95,37.5,743.0,863.3,613.15
2017,8,19,15,30,838.0,100.0,3.0,37.0,702.0,825.73,591.96
2017,8,19,15,45,823.5,97.0,3.05,37.0,655.5,782.52,565.53
2017,8,19,16,0,809.0,94.0,3.1,37.0,609.0,741.74,540.39
2017,8,19,16,15,788.5,91.0,3.1,36.5,558.0,690.89,508.86
2017,8,19,16,30,768.0,88.0,3.1,36.0,507.0,639.44,476.29
2017,8,19,16,45,740.5,84.0,3.1,36.0,453.0,582.03,436.21
2017,8,19,17,0,713.0,80.0,3.1,36.0,399.0,525.32,395.21
2017,8,19,17,15,674.5,75.0,2.8,35.0,344.0,463.85,350.28
2017,8,19,17,30,636.0,70.0,2.5,34.0,289.0,403.66,304.7
2017,8,19,17,45,578.5,63.0,2.2,33.5,234.0,335.73,251.24
2017,8,19,18,0,521.0,56.0,1.9,33.0,179.0,273.23,200.44
2017,8,19,18,15,431.5,46.5,1.85,32.0,129.5,203.25,143.99
2017,8,19,18,30,342.0,37.0,1.8,31.0,80.0,143.25,94.75
2017,8,19,18,45,171.0,18.5,1.75,30.5,40.0,64.31,28.63
2017,8,19,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,6,15,112.0,15.5,2.0,24.5,25.5,15.24,0.0
2017,8,20,6,30,224.0,31.0,2.2,25.0,51.0,24.01,12.91
2017,8,20,6,45,341.0,42.0,2.4,25.5,98.0,31.51,20.78
2017,8,20,7,0,458.0,53.0,2.6,26.0,145.0,37.96,26.68
2017,8,20,7,15,525.0,61.0,2.65,26.5,198.5,73.81,38.69
2017,8,20,7,30,592.0,69.0,2.7,27.0,252.0,121.85,68.42
2017,8,20,7,45,646.0,72.5,2.75,28.0,309.0,171.68,105.81
2017,8,20,8,0,700.0,76.0,2.8,29.0,366.0,230.04,152.89
2017,8,20,8,15,730.5,80.5,2.75,29.5,421.0,285.73,199.79
2017,8,20,8,30,761.0,85.0,2.7,30.0,476.0,344.31,248.44
2017,8,20,8,45,786.0,87.0,2.7,30.5,529.0,400.93,294.66
2017,8,20,9,0,811.0,89.0,2.7,31.0,582.0,459.22,340.68
2017,8,20,9,15,827.0,92.0,2.65,31.5,630.0,517.16,384.75
2017,8,20,9,30,843.0,95.0,2.6,32.0,678.0,572.85,425.68
2017,8,20,9,45,856.0,96.5,2.6,33.0,721.0,625.06,462.02
2017,8,20,10,0,869.0,98.0,2.6,34.0,764.0,676.48,496.5
2017,8,20,10,15,878.0,99.5,2.65,34.0,800.5,724.0,528.04
2017,8,20,10,30,887.0,101.0,2.7,34.0,837.0,769.89,557.73
2017,8,20,10,45,894.0,102.0,2.75,34.5,867.0,811.83,583.34
2017,8,20,11,0,901.0,103.0,2.8,35.0,897.0,851.52,607.21
2017,8,20,11,15,905.5,104.0,2.85,35.5,919.0,886.62,627.9
2017,8,20,11,30,910.0,105.0,2.9,36.0,941.0,918.95,646.68
2017,8,20,11,45,903.0,112.0,3.0,36.5,952.0,943.72,660.96
2017,8,20,12,0,896.0,119.0,3.1,37.0,963.0,964.96,673.08
2017,8,20,12,15,897.0,119.5,3.15,37.0,968.5,983.88,684.86
2017,8,20,12,30,898.0,120.0,3.2,37.0,974.0,999.47,694.67
2017,8,20,12,45,898.0,119.5,3.3,37.0,971.0,1009.67,701.64
2017,8,20,13,0,898.0,119.0,3.4,37.0,968.0,1016.39,706.6
2017,8,20,13,15,895.5,118.0,3.45,37.0,956.5,1016.57,707.29
2017,8,20,13,30,893.0,117.0,3.5,37.0,945.0,1013.2,705.94
2017,8,20,13,45,889.5,116.0,3.55,37.5,925.5,1005.29,700.44
2017,8,20,14,0,886.0,115.0,3.6,38.0,906.0,993.9,692.92
2017,8,20,14,15,879.5,113.5,3.6,38.0,878.5,975.66,682.36
2017,8,20,14,30,873.0,112.0,3.6,38.0,851.0,954.19,669.87
2017,8,20,14,45,862.5,111.0,3.6,38.0,816.0,926.42,653.43
2017,8,20,15,0,852.0,110.0,3.6,38.0,781.0,895.89,635.23
2017,8,20,15,15,840.0,108.0,3.6,37.5,739.5,860.41,615.04
2017,8,20,15,30,828.0,106.0,3.6,37.0,698.0,822.68,593.17
2017,8,20,15,45,812.0,103.0,3.6,37.0,651.5,782.95,568.5
2017,8,20,16,0,796.0,100.0,3.6,37.0,605.0,737.13,539.47
2017,8,20,16,15,774.5,96.5,3.55,36.5,553.5,685.47,506.93
2017,8,20,16,30,753.0,93.0,3.5,36.0,502.0,633.31,473.37
2017,8,20,16,45,723.5,89.0,3.5,36.0,448.0,575.26,432.27
2017,8,20,17,0,694.0,85.0,3.5,36.0,394.0,519.67,391.78
2017,8,20,17,15,654.0,79.5,3.15,35.5,338.5,456.47,344.66
