Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,17,30,614.0,74.0,2.8,35.0,283.0,396.03,298.18
2017,8,20,17,45,553.0,66.5,2.5,34.5,228.5,327.23,244.19
2017,8,20,18,0,492.0,59.0,2.2,34.0,174.0,264.27,193.24
2017,8,20,18,15,400.5,48.5,2.05,33.0,125.0,194.33,137.03
2017,8,20,18,30,309.0,38.0,1.9,32.0,76.0,134.61,88.37
2017,8,20,18,45,154.5,19.0,1.8,31.0,38.0,60.54,24.21
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,90.0,15.5,1.85,24.5,23.5,15.24,0.0
2017,8,21,6,30,180.0,31.0,2.0,25.0,47.0,24.05,12.77
2017,8,21,6,45,292.0,44.0,2.15,26.0,92.0,33.17,22.09
2017,8,21,7,0,404.0,57.0,2.3,27.0,137.0,41.72,29.72
2017,8,21,7,15,472.5,66.0,2.3,27.5,189.5,75.07,41.23
2017,8,21,7,30,541.0,75.0,2.3,28.0,242.0,120.96,69.52
2017,8,21,7,45,595.0,80.0,2.3,28.5,297.5,169.01,105.42
2017,8,21,8,0,649.0,85.0,2.3,29.0,353.0,223.33,149.13
2017,8,21,8,15,681.0,90.0,2.3,29.5,406.5,277.19,194.15
2017,8,21,8,30,713.0,95.0,2.3,30.0,460.0,334.17,241.15
2017,8,21,8,45,468.0,181.5,2.3,30.5,431.5,355.49,262.51
2017,8,21,9,0,223.0,268.0,2.3,31.0,403.0,351.71,261.1
2017,8,21,9,15,227.0,292.0,2.3,31.5,439.5,389.96,288.77
2017,8,21,9,30,231.0,316.0,2.3,32.0,476.0,428.4,315.77
2017,8,21,9,45,529.0,213.5,2.3,32.5,610.0,530.37,392.14
2017,8,21,10,0,827.0,111.0,2.3,33.0,744.0,660.57,486.38
2017,8,21,10,15,837.0,113.0,2.25,33.5,780.5,707.49,516.05
2017,8,21,10,30,847.0,115.0,2.2,34.0,817.0,752.96,543.72
2017,8,21,10,45,853.5,117.0,2.2,34.5,846.0,793.97,568.31
2017,8,21,11,0,860.0,119.0,2.2,35.0,875.0,832.83,591.18
2017,8,21,11,15,865.0,120.0,2.2,35.0,897.0,867.08,612.1
2017,8,21,11,30,870.0,121.0,2.2,35.0,919.0,898.72,631.29
2017,8,21,11,45,869.0,124.5,2.2,35.5,931.5,924.55,645.44
2017,8,21,12,0,868.0,128.0,2.2,36.0,944.0,947.23,657.62
2017,8,21,12,15,869.0,128.5,2.25,36.0,949.5,965.65,669.05
2017,8,21,12,30,870.0,129.0,2.3,36.0,955.0,980.84,678.61
2017,8,21,12,45,869.0,129.0,2.35,36.5,952.0,990.27,683.35
2017,8,21,13,0,868.0,129.0,2.4,37.0,949.0,996.32,686.16
2017,8,21,13,15,865.5,128.5,2.45,37.0,937.5,996.94,687.23
2017,8,21,13,30,863.0,128.0,2.5,37.0,926.0,994.12,686.36
2017,8,21,13,45,858.5,127.0,2.6,37.0,906.5,985.39,682.45
2017,8,21,14,0,854.0,126.0,2.7,37.0,887.0,973.3,676.56
2017,8,21,14,15,847.5,124.5,2.7,37.0,860.0,955.48,666.36
2017,8,21,14,30,841.0,123.0,2.7,37.0,833.0,934.54,654.31
2017,8,21,14,45,832.0,121.0,2.75,37.0,798.5,907.76,638.99
2017,8,21,15,0,823.0,119.0,2.8,37.0,764.0,878.25,621.91
2017,8,21,15,15,811.0,116.5,2.85,37.0,723.5,847.98,604.24
2017,8,21,15,30,799.0,114.0,2.9,37.0,683.0,810.4,581.67
2017,8,21,15,45,782.0,111.0,2.95,37.0,636.5,766.23,554.51
2017,8,21,16,0,765.0,108.0,3.0,37.0,590.0,720.7,526.08
2017,8,21,16,15,743.0,104.0,3.0,36.5,539.5,669.33,494.01
2017,8,21,16,30,721.0,100.0,3.0,36.0,489.0,617.58,460.45
2017,8,21,16,45,688.5,96.0,3.05,35.5,435.5,560.81,421.32
2017,8,21,17,0,656.0,92.0,3.1,35.0,382.0,503.62,380.62
2017,8,21,17,15,614.5,85.5,2.95,34.5,327.5,440.39,333.71
2017,8,21,17,30,573.0,79.0,2.8,34.0,273.0,380.14,287.51
2017,8,21,17,45,506.5,71.5,2.65,34.0,219.0,311.19,232.89
2017,8,21,18,0,440.0,64.0,2.5,34.0,165.0,248.68,182.06
2017,8,21,18,15,347.0,51.5,2.35,33.0,117.5,177.74,125.3
2017,8,21,18,30,254.0,39.0,2.2,32.0,70.0,119.62,78.25
2017,8,21,18,45,127.0,19.5,2.1,31.5,35.0,53.3,17.85
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,6,15,85.5,15.5,2.1,25.5,22.5,15.24,0.0
2017,8,22,6,30,171.0,31.0,2.2,26.0,45.0,24.1,12.53
2017,8,22,6,45,291.0,43.5,2.35,26.5,91.0,32.82,21.72
2017,8,22,7,0,411.0,56.0,2.5,27.0,137.0,40.93,29.04
2017,8,22,7,15,480.5,65.0,2.45,27.5,189.5,74.22,40.46
2017,8,22,7,30,550.0,74.0,2.4,28.0,242.0,120.69,68.98
2017,8,22,7,45,609.0,77.5,2.35,28.5,298.5,168.83,104.7
2017,8,22,8,0,668.0,81.0,2.3,29.0,355.0,223.81,148.84
2017,8,22,8,15,700.0,85.5,2.15,29.5,409.5,278.35,194.42
2017,8,22,8,30,732.0,90.0,2.0,30.0,464.0,338.06,243.35
2017,8,22,8,45,759.0,92.5,1.9,31.0,516.5,394.38,288.07
2017,8,22,9,0,786.0,95.0,1.8,32.0,569.0,452.64,332.49
2017,8,22,9,15,803.0,98.0,1.65,32.5,617.0,507.82,373.43
2017,8,22,9,30,820.0,101.0,1.5,33.0,665.0,564.82,413.8
2017,8,22,9,45,833.5,103.0,1.4,33.5,708.0,616.74,449.29
2017,8,22,10,0,847.0,105.0,1.3,34.0,751.0,667.97,482.9
2017,8,22,10,15,856.5,106.5,1.3,34.5,787.5,714.93,512.16
2017,8,22,10,30,866.0,108.0,1.3,35.0,824.0,760.33,539.14
2017,8,22,10,45,873.5,109.0,1.35,35.5,854.0,801.88,563.74
2017,8,22,11,0,881.0,110.0,1.4,36.0,884.0,841.27,586.72
2017,8,22,11,15,886.0,111.0,1.5,36.0,906.0,876.16,608.5
2017,8,22,11,30,891.0,112.0,1.6,36.0,928.0,908.35,628.63
2017,8,22,11,45,891.5,114.5,1.7,36.5,941.0,935.06,644.08
2017,8,22,12,0,892.0,117.0,1.8,37.0,954.0,958.6,657.62
2017,8,22,12,15,893.5,117.0,1.9,37.0,959.5,977.35,669.68
2017,8,22,12,30,895.0,117.0,2.0,37.0,965.0,992.78,679.86
2017,8,22,12,45,895.5,116.5,2.15,37.5,962.5,1003.33,686.33
2017,8,22,13,0,896.0,116.0,2.3,38.0,960.0,1010.39,690.78
2017,8,22,13,15,893.5,115.5,2.35,38.0,948.5,1010.95,691.83
2017,8,22,13,30,891.0,115.0,2.4,38.0,937.0,1007.95,690.9
2017,8,22,13,45,888.5,113.0,2.5,38.0,918.0,999.86,687.5
2017,8,22,14,0,886.0,111.0,2.6,38.0,899.0,988.25,682.04
2017,8,22,14,15,879.5,109.5,2.65,38.0,871.5,969.85,672.03
2017,8,22,14,30,873.0,108.0,2.7,38.0,844.0,948.21,660.08
2017,8,22,14,45,857.5,110.5,2.75,38.0,807.5,919.38,643.64
2017,8,22,15,0,842.0,113.0,2.8,38.0,771.0,888.07,625.58
2017,8,22,15,15,830.0,110.5,2.8,37.5,730.0,852.22,605.43
2017,8,22,15,30,818.0,108.0,2.8,37.0,689.0,818.79,586.66
2017,8,22,15,45,801.5,105.0,2.8,37.0,642.0,774.32,559.14
2017,8,22,16,0,785.0,102.0,2.8,37.0,595.0,728.39,530.39
2017,8,22,16,15,763.5,98.5,2.75,36.5,544.0,677.09,498.37
2017,8,22,16,30,742.0,95.0,2.7,36.0,493.0,625.32,465.06
2017,8,22,16,45,711.0,91.0,2.65,36.0,439.0,568.37,424.86
2017,8,22,17,0,680.0,87.0,2.6,36.0,385.0,511.0,383.32
2017,8,22,17,15,638.5,81.0,2.3,35.5,329.5,447.15,335.98
2017,8,22,17,30,597.0,75.0,2.0,35.0,274.0,386.26,289.39
2017,8,22,17,45,532.5,67.5,1.7,34.5,220.0,317.02,235.26
2017,8,22,18,0,468.0,60.0,1.4,34.0,166.0,254.02,184.53
2017,8,22,18,15,373.0,48.5,1.25,33.0,117.5,183.6,128.4
2017,8,22,18,30,278.0,37.0,1.1,32.0,69.0,123.13,79.53
2017,8,22,18,45,139.0,18.5,1.0,31.5,34.5,53.88,13.85
2017,8,22,19,0,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,90.5,14.5,1.2,24.5,22.0,14.25,0.0
2017,8,23,6,30,181.0,29.0,1.3,25.0,44.0,22.48,11.18
2017,8,23,6,45,290.5,42.5,1.45,26.0,89.0,32.07,21.13
2017,8,23,7,0,400.0,56.0,1.6,27.0,134.0,41.07,29.15
2017,8,23,7,15,469.0,65.5,1.4,27.5,186.5,73.72,40.53
2017,8,23,7,30,538.0,75.0,1.2,28.0,239.0,119.87,68.72
2017,8,23,7,45,587.5,81.5,1.0,29.0,293.5,168.3,104.48
2017,8,23,8,0,637.0,88.0,0.8,30.0,348.0,222.48,147.12
2017,8,23,8,15,670.0,93.0,0.8,30.5,402.5,275.99,190.84
2017,8,23,8,30,703.0,98.0,0.8,31.0,457.0,332.74,236.48
2017,8,23,8,45,725.0,103.5,0.8,32.0,508.0,390.53,281.2
2017,8,23,9,0,747.0,109.0,0.8,33.0,559.0,447.47,323.6
2017,8,23,9,15,765.0,112.5,0.9,33.5,606.5,501.63,363.75
2017,8,23,9,30,783.0,116.0,1.0,34.0,654.0,556.23,402.95
2017,8,23,9,45,794.0,120.0,1.1,34.5,695.5,607.16,438.45
2017,8,23,10,0,805.0,124.0,1.2,35.0,737.0,657.3,472.44
2017,8,23,10,15,815.0,126.0,1.15,35.0,773.0,703.77,502.61
2017,8,23,10,30,825.0,128.0,1.1,35.0,809.0,748.35,529.54
2017,8,23,10,45,833.5,129.5,1.1,35.5,838.5,789.67,553.41
2017,8,23,11,0,842.0,131.0,1.1,36.0,868.0,829.02,575.7
2017,8,23,11,15,480.5,293.5,1.15,36.0,716.5,708.06,494.47
2017,8,23,11,30,119.0,456.0,1.2,36.0,565.0,556.51,386.69
2017,8,23,11,45,130.0,452.5,1.25,36.5,573.5,568.98,395.72
2017,8,23,12,0,141.0,449.0,1.3,37.0,582.0,581.38,403.46
2017,8,23,12,15,225.0,453.0,1.35,37.0,666.0,671.04,463.83
2017,8,23,12,30,309.0,457.0,1.4,37.0,750.0,767.83,526.58
2017,8,23,12,45,582.0,296.5,1.5,37.5,845.0,885.57,607.61
2017,8,23,13,0,855.0,136.0,1.6,38.0,940.0,989.56,671.47
2017,8,23,13,15,652.0,261.0,1.65,38.0,869.5,929.72,635.09
2017,8,23,13,30,449.0,386.0,1.7,38.0,799.0,856.33,584.82
2017,8,23,13,45,248.0,388.0,1.75,38.0,616.0,653.3,453.67
2017,8,23,14,0,47.0,390.0,1.8,38.0,433.0,442.17,309.67
2017,8,23,14,15,130.0,400.5,1.85,37.5,511.5,542.41,382.19
2017,8,23,14,30,213.0,411.0,1.9,37.0,590.0,631.69,444.54
2017,8,23,14,45,167.5,392.5,1.95,37.0,529.5,566.94,400.81
2017,8,23,15,0,122.0,374.0,2.0,37.0,469.0,503.48,358.1
2017,8,23,15,15,218.0,342.5,2.05,36.5,501.0,551.73,396.01
2017,8,23,15,30,314.0,311.0,2.1,36.0,533.0,601.58,433.91
2017,8,23,15,45,255.5,297.0,2.15,36.0,469.5,529.3,384.14
2017,8,23,16,0,197.0,283.0,2.2,36.0,406.0,452.65,331.04
2017,8,23,16,15,167.5,258.0,2.2,35.5,356.5,397.16,293.0
2017,8,23,16,30,138.0,233.0,2.2,35.0,307.0,343.6,255.36
2017,8,23,16,45,137.5,207.0,2.2,35.0,274.0,309.74,231.47
2017,8,23,17,0,137.0,181.0,2.2,35.0,241.0,275.5,206.71
2017,8,23,17,15,125.5,156.5,2.1,34.5,205.5,236.67,178.07
2017,8,23,17,30,114.0,132.0,2.0,34.0,170.0,198.71,149.4
2017,8,23,17,45,93.0,108.0,1.9,33.5,135.0,158.17,117.99
2017,8,23,18,0,72.0,84.0,1.8,33.0,100.0,119.7,87.56
2017,8,23,18,15,46.0,60.5,1.75,32.5,69.5,78.72,54.94
2017,8,23,18,30,20.0,37.0,1.7,32.0,39.0,44.25,27.34
2017,8,23,18,45,10.0,18.5,1.65,31.5,19.5,20.77,0.4
2017,8,23,19,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,5.5,0.35,25.0,5.5,5.41,0.0
2017,8,24,6,30,0.0,11.0,0.4,25.0,11.0,10.6,2.2
2017,8,24,6,45,0.0,23.5,0.45,25.5,23.5,22.68,13.36
2017,8,24,7,0,0.0,36.0,0.5,26.0,36.0,34.76,23.98
2017,8,24,7,15,0.0,51.0,0.5,26.5,51.0,49.28,34.57
2017,8,24,7,30,0.0,66.0,0.5,27.0,66.0,63.55,46.07
2017,8,24,7,45,0.0,93.0,0.5,27.5,93.0,88.66,65.93
2017,8,24,8,0,0.0,120.0,0.5,28.0,120.0,113.89,85.4
2017,8,24,8,15,9.5,151.0,0.65,28.5,156.0,145.67,109.33
2017,8,24,8,30,19.0,182.0,0.8,29.0,192.0,178.76,133.95
2017,8,24,8,45,56.5,224.0,1.0,29.5,257.0,231.91,173.18
2017,8,24,9,0,94.0,266.0,1.2,30.0,322.0,291.99,217.1
2017,8,24,9,15,131.5,293.0,1.3,30.5,379.0,341.55,252.69
2017,8,24,9,30,169.0,320.0,1.4,31.0,436.0,396.85,292.01
2017,8,24,9,45,109.0,323.0,1.55,31.5,400.0,373.54,273.98
2017,8,24,10,0,49.0,326.0,1.7,32.0,364.0,344.11,251.36
2017,8,24,10,15,131.0,363.5,1.8,32.0,470.5,441.91,322.29
2017,8,24,10,30,213.0,401.0,1.9,32.0,577.0,547.15,396.16
2017,8,24,10,45,121.5,375.5,2.0,32.5,477.0,461.24,333.75
2017,8,24,11,0,30.0,350.0,2.1,33.0,377.0,365.43,263.83
2017,8,24,11,15,96.0,405.5,2.15,33.0,493.0,478.93,345.21
2017,8,24,11,30,162.0,461.0,2.2,33.0,609.0,599.9,428.3
2017,8,24,11,45,214.0,462.0,2.3,33.0,660.5,655.55,466.47
2017,8,24,12,0,266.0,463.0,2.4,33.0,712.0,716.88,508.35
2017,8,24,12,15,508.0,333.5,2.45,33.0,812.0,831.34,591.02
2017,8,24,12,30,750.0,204.0,2.5,33.0,912.0,943.39,666.82
2017,8,24,12,45,746.0,205.5,2.65,33.5,908.0,954.54,672.78
2017,8,24,13,0,742.0,207.0,2.8,34.0,904.0,959.16,675.58
2017,8,24,13,15,739.0,206.0,2.85,34.0,892.5,959.07,676.15
2017,8,24,13,30,736.0,205.0,2.9,34.0,881.0,955.9,674.93
2017,8,24,13,45,429.0,322.0,2.95,34.0,714.0,770.44,550.07
2017,8,24,14,0,122.0,439.0,3.0,34.0,547.0,575.35,410.9
2017,8,24,14,15,253.0,400.5,3.05,33.5,615.0,669.38,481.66
2017,8,24,14,30,384.0,362.0,3.1,33.0,683.0,749.98,541.0
2017,8,24,14,45,194.5,268.0,3.2,33.0,430.5,467.43,344.39
2017,8,24,15,0,5.0,174.0,3.3,33.0,178.0,174.71,127.15
2017,8,24,15,15,210.0,226.5,3.3,33.0,375.0,428.0,320.8
2017,8,24,15,30,415.0,279.0,3.3,33.0,572.0,659.61,487.1
2017,8,24,15,45,283.0,281.0,3.35,33.0,474.5,533.94,396.22
2017,8,24,16,0,151.0,283.0,3.4,33.0,377.0,417.11,310.79
2017,8,24,16,15,175.5,256.0,3.4,32.5,356.5,400.71,301.45
2017,8,24,16,30,200.0,229.0,3.4,32.0,336.0,381.63,289.44
2017,8,24,16,45,186.5,206.0,3.4,31.5,297.0,339.88,259.36
2017,8,24,17,0,173.0,183.0,3.4,31.0,258.0,298.94,229.25
2017,8,24,17,15,156.0,158.5,3.15,30.5,219.0,255.34,196.21
2017,8,24,17,30,139.0,134.0,2.9,30.0,180.0,213.15,163.51
2017,8,24,17,45,112.0,109.5,2.65,30.0,142.0,168.16,127.61
2017,8,24,18,0,85.0,85.0,2.4,30.0,104.0,125.88,93.39
2017,8,24,18,15,53.5,60.5,2.2,29.5,71.0,81.31,57.46
2017,8,24,18,30,22.0,36.0,2.0,29.0,38.0,43.78,27.11
2017,8,24,18,45,11.0,18.0,1.8,28.5,19.0,20.46,0.0
2017,8,24,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,9.5,3.4,23.5,9.5,9.34,0.0
2017,8,25,6,30,0.0,19.0,3.6,24.0,19.0,18.34,7.69
2017,8,25,6,45,0.0,40.5,3.85,24.5,40.5,38.2,26.31
2017,8,25,7,0,0.0,62.0,4.1,25.0,62.0,57.44,43.25
2017,8,25,7,15,10.0,84.5,4.25,25.5,87.5,78.65,58.23
2017,8,25,7,30,20.0,107.0,4.4,26.0,113.0,101.54,76.19
2017,8,25,7,45,22.5,128.0,4.6,26.5,136.5,123.28,93.26
2017,8,25,8,0,25.0,149.0,4.8,27.0,160.0,145.4,110.44
2017,8,25,8,15,80.0,184.0,4.85,27.5,223.5,192.6,145.75
2017,8,25,8,30,135.0,219.0,4.9,28.0,287.0,247.03,186.9
2017,8,25,8,45,130.5,244.0,4.95,28.5,316.0,277.62,210.32
2017,8,25,9,0,126.0,269.0,5.0,29.0,345.0,307.72,232.86
2017,8,25,9,15,148.0,294.0,5.05,29.0,390.5,351.0,265.48
2017,8,25,9,30,170.0,319.0,5.1,29.0,436.0,396.56,299.49
2017,8,25,9,45,158.5,341.5,5.2,29.5,456.0,421.24,316.74
2017,8,25,10,0,147.0,364.0,5.3,30.0,476.0,444.63,332.74
2017,8,25,10,15,134.5,382.0,5.35,30.0,488.5,461.87,344.63
2017,8,25,10,30,122.0,400.0,5.4,30.0,501.0,477.81,355.46
2017,8,25,10,45,152.0,418.0,5.5,30.5,548.0,526.2,389.99
2017,8,25,11,0,182.0,436.0,5.6,31.0,595.0,576.59,425.46
2017,8,25,11,15,218.5,443.0,5.65,31.0,638.5,623.54,459.26
2017,8,25,11,30,255.0,450.0,5.7,31.0,682.0,674.88,495.86
2017,8,25,11,45,176.5,456.0,5.8,31.5,618.0,615.38,450.92
2017,8,25,12,0,98.0,462.0,5.9,32.0,554.0,549.97,401.69
2017,8,25,12,15,114.0,470.0,6.05,32.0,577.0,582.13,425.2
2017,8,25,12,30,130.0,478.0,6.2,32.0,600.0,610.07,445.48
2017,8,25,12,45,87.5,446.0,6.35,32.0,528.5,533.31,390.45
2017,8,25,13,0,45.0,414.0,6.5,32.0,457.0,460.65,337.67
2017,8,25,13,15,58.5,424.5,6.55,31.5,479.5,486.44,357.72
2017,8,25,13,30,72.0,435.0,6.6,31.0,502.0,512.13,377.56
2017,8,25,13,45,50.5,393.0,6.65,31.0,439.5,448.18,331.21
2017,8,25,14,0,29.0,351.0,6.7,31.0,377.0,384.07,284.35
2017,8,25,14,15,20.0,290.5,6.6,31.0,308.5,305.82,226.98
2017,8,25,14,30,11.0,230.0,6.5,31.0,240.0,236.35,175.3
2017,8,25,14,45,79.5,302.0,6.45,31.0,364.5,380.83,285.72
2017,8,25,15,0,148.0,374.0,6.4,31.0,489.0,527.06,394.26
2017,8,25,15,15,111.0,344.0,6.3,30.5,427.5,451.42,339.24
2017,8,25,15,30,74.0,314.0,6.2,30.0,366.0,385.95,291.24
2017,8,25,15,45,54.0,278.5,6.1,30.0,315.0,330.33,249.94
2017,8,25,16,0,34.0,243.0,6.0,30.0,264.0,275.9,209.01
2017,8,25,16,15,71.5,235.5,5.85,29.5,275.0,295.15,225.86
2017,8,25,16,30,109.0,228.0,5.7,29.0,286.0,311.28,240.07
2017,8,25,16,45,191.0,197.0,5.6,28.5,284.5,332.54,259.08
2017,8,25,17,0,273.0,166.0,5.5,28.0,283.0,344.77,270.37
2017,8,25,17,15,263.0,142.0,5.4,27.5,241.0,299.77,235.41
2017,8,25,17,30,253.0,118.0,5.3,27.0,199.0,255.18,199.87
2017,8,25,17,45,227.0,96.5,5.2,27.0,158.5,207.13,160.2
2017,8,25,18,0,201.0,75.0,5.1,27.0,118.0,161.56,121.78
2017,8,25,18,15,154.5,55.0,5.1,26.5,82.0,113.96,81.95
2017,8,25,18,30,108.0,35.0,5.1,26.0,46.0,71.46,45.88
2017,8,25,18,45,54.0,17.5,5.2,26.0,23.0,31.63,0.0
2017,8,25,19,0,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.5,10.0,22.0,0.5,0.49,0.0
2017,8,26,6,30,0.0,1.0,10.0,22.0,1.0,0.96,0.0
2017,8,26,6,45,0.0,2.5,10.05,22.5,2.5,2.41,0.0
2017,8,26,7,0,0.0,4.0,10.1,23.0,4.0,3.85,0.0
2017,8,26,7,15,0.0,6.0,10.1,23.0,6.0,5.78,0.0
2017,8,26,7,30,0.0,8.0,10.1,23.0,8.0,7.71,0.74
2017,8,26,7,45,0.0,29.5,10.15,23.0,29.5,28.47,17.92
2017,8,26,8,0,0.0,51.0,10.2,23.0,51.0,49.27,34.98
2017,8,26,8,15,2.0,104.5,10.25,23.0,105.5,100.92,76.96
2017,8,26,8,30,4.0,158.0,10.3,23.0,160.0,151.67,117.63
2017,8,26,8,45,9.0,182.0,10.4,23.5,187.5,176.86,137.09
2017,8,26,9,0,14.0,206.0,10.5,24.0,215.0,202.73,156.93
2017,8,26,9,15,13.5,215.5,10.55,24.0,224.5,212.9,164.53
2017,8,26,9,30,13.0,225.0,10.6,24.0,234.0,222.94,172.01
2017,8,26,9,45,12.5,229.5,10.65,24.5,239.0,228.14,175.35
2017,8,26,10,0,12.0,234.0,10.7,25.0,244.0,233.2,178.58
2017,8,26,10,15,20.5,279.0,10.7,25.0,296.0,283.25,217.18
2017,8,26,10,30,29.0,324.0,10.7,25.0,348.0,334.72,256.52
2017,8,26,10,45,14.5,215.5,10.75,25.0,227.5,220.04,167.62
2017,8,26,11,0,0.0,107.0,10.8,25.0,107.0,103.71,76.3
2017,8,26,11,15,5.0,162.5,10.85,25.0,167.5,161.91,121.95
2017,8,26,11,30,10.0,218.0,10.9,25.0,228.0,220.66,167.55
2017,8,26,11,45,10.0,214.5,10.95,25.0,224.5,217.73,165.16
2017,8,26,12,0,10.0,211.0,11.0,25.0,221.0,214.75,162.8
2017,8,26,12,15,7.5,184.5,11.1,25.0,192.0,186.77,141.04
2017,8,26,12,30,5.0,158.0,11.2,25.0,163.0,158.62,119.09
2017,8,26,12,45,4.5,154.5,11.3,25.0,159.0,154.84,116.15
2017,8,26,13,0,4.0,151.0,11.4,25.0,155.0,151.0,113.18
2017,8,26,13,15,2.0,138.0,11.45,25.0,140.0,136.32,101.68
2017,8,26,13,30,0.0,125.0,11.5,25.0,125.0,121.6,90.15
2017,8,26,13,45,1.0,133.5,11.55,25.0,134.5,130.93,97.58
2017,8,26,14,0,2.0,142.0,11.6,25.0,144.0,140.26,105.03
2017,8,26,14,15,1.5,141.5,11.55,25.0,143.5,139.27,104.36
2017,8,26,14,30,1.0,141.0,11.5,25.0,143.0,138.29,103.72
2017,8,26,14,45,0.5,112.5,11.5,25.0,113.5,109.73,81.41
2017,8,26,15,0,0.0,84.0,11.5,25.0,84.0,81.35,59.12
2017,8,26,15,15,0.0,79.5,11.45,24.5,79.5,76.97,55.9
2017,8,26,15,30,0.0,75.0,11.4,24.0,75.0,72.59,52.67
2017,8,26,15,45,0.0,71.0,11.35,24.0,71.0,68.7,49.7
2017,8,26,16,0,0.0,67.0,11.3,24.0,67.0,64.81,46.74
2017,8,26,16,15,0.0,58.0,11.35,24.0,58.0,56.08,39.85
2017,8,26,16,30,0.0,49.0,11.4,24.0,49.0,47.35,32.93
2017,8,26,16,45,0.0,52.5,11.45,24.0,52.5,50.73,35.82
2017,8,26,17,0,0.0,56.0,11.5,24.0,56.0,54.11,38.73
2017,8,26,17,15,0.0,47.5,11.6,24.0,47.5,45.88,32.11
2017,8,26,17,30,0.0,39.0,11.7,24.0,39.0,37.65,25.41
2017,8,26,17,45,0.0,31.0,11.85,24.0,31.0,29.92,19.02
2017,8,26,18,0,0.0,23.0,12.0,24.0,23.0,22.19,12.55
2017,8,26,18,15,0.0,15.5,12.1,24.0,15.5,14.94,6.42
2017,8,26,18,30,0.0,8.0,12.2,24.0,8.0,7.71,0.24
2017,8,26,18,45,0.0,4.0,12.3,24.0,4.0,3.85,0.0
2017,8,26,19,0,0.0,0.0,12.4,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,24.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,4.5,8.25,23.0,4.5,4.42,0.0
2017,8,27,6,30,0.0,9.0,8.3,23.0,9.0,8.67,0.41
2017,8,27,6,45,0.0,19.5,8.45,23.0,19.5,18.81,10.14
2017,8,27,7,0,0.0,30.0,8.6,23.0,30.0,28.96,19.21
2017,8,27,7,15,0.0,42.0,8.7,23.0,42.0,40.56,27.86
2017,8,27,7,30,0.0,54.0,8.8,23.0,54.0,52.17,37.53
2017,8,27,7,45,0.0,64.0,8.9,23.0,64.0,61.86,45.46
2017,8,27,8,0,0.0,74.0,9.0,23.0,74.0,71.55,53.27
2017,8,27,8,15,0.0,56.5,9.1,23.0,56.5,54.6,39.21
2017,8,27,8,30,0.0,39.0,9.2,23.0,39.0,37.68,25.23
2017,8,27,8,45,0.0,96.0,9.35,23.0,96.0,92.77,69.84
2017,8,27,9,0,0.0,153.0,9.5,23.0,153.0,146.84,112.97
2017,8,27,9,15,8.0,194.5,9.6,23.0,200.0,190.41,147.29
2017,8,27,9,30,16.0,236.0,9.7,23.0,247.0,234.99,182.13
2017,8,27,9,45,8.0,175.0,9.8,23.5,180.5,173.58,133.0
2017,8,27,10,0,0.0,114.0,9.9,24.0,114.0,110.31,82.39
2017,8,27,10,15,0.0,106.0,9.95,24.0,106.0,102.64,76.16
2017,8,27,10,30,0.0,98.0,10.0,24.0,98.0,94.94,69.93
2017,8,27,10,45,5.0,156.0,10.1,24.0,160.0,155.03,117.3
2017,8,27,11,0,10.0,214.0,10.2,24.0,222.0,215.67,164.58
2017,8,27,11,15,11.0,228.0,10.25,24.0,238.0,230.71,176.07
2017,8,27,11,30,12.0,242.0,10.3,24.0,254.0,245.84,187.65
2017,8,27,11,45,14.0,268.0,10.4,24.5,281.5,273.71,208.67
2017,8,27,12,0,16.0,294.0,10.5,25.0,309.0,301.79,229.69
2017,8,27,12,15,18.5,315.5,10.55,24.5,333.5,326.1,248.71
2017,8,27,12,30,21.0,337.0,10.6,24.0,358.0,350.58,267.91
2017,8,27,12,45,21.5,340.0,10.65,24.0,361.5,354.8,271.15
2017,8,27,13,0,22.0,343.0,10.7,24.0,365.0,358.95,274.41
2017,8,27,13,15,16.0,277.5,10.75,24.0,293.0,288.09,220.21
2017,8,27,13,30,10.0,212.0,10.8,24.0,221.0,217.25,165.52
2017,8,27,13,45,5.5,175.5,10.9,24.0,180.5,176.74,133.98
2017,8,27,14,0,1.0,139.0,11.0,24.0,140.0,136.33,102.3
2017,8,27,14,15,0.5,137.0,10.95,24.0,137.5,133.88,100.48
2017,8,27,14,30,0.0,135.0,10.9,24.0,135.0,131.43,98.68
2017,8,27,14,45,0.0,124.0,10.85,24.0,124.0,120.58,90.3
2017,8,27,15,0,0.0,113.0,10.8,24.0,113.0,109.74,81.9
2017,8,27,15,15,0.0,122.0,10.7,24.0,122.0,118.62,89.14
2017,8,27,15,30,0.0,131.0,10.6,24.0,131.0,127.59,96.48
2017,8,27,15,45,0.0,97.0,10.5,24.0,97.0,93.95,69.93
2017,8,27,16,0,0.0,63.0,10.4,24.0,63.0,60.93,43.62
2017,8,27,16,15,0.0,85.0,10.3,23.5,85.0,82.23,61.11
2017,8,27,16,30,0.0,107.0,10.2,23.0,107.0,104.12,79.2
2017,8,27,16,45,0.0,67.0,10.15,23.0,67.0,64.77,47.45
2017,8,27,17,0,0.0,27.0,10.1,23.0,27.0,26.06,15.84
2017,8,27,17,15,0.0,22.5,9.95,22.5,22.5,21.71,12.35
2017,8,27,17,30,0.0,18.0,9.8,22.0,18.0,17.36,8.8
2017,8,27,17,45,0.0,14.0,9.75,22.0,14.0,13.5,5.57
2017,8,27,18,0,0.0,10.0,9.7,22.0,10.0,9.64,2.31
2017,8,27,18,15,0.0,6.5,9.6,22.0,6.5,6.26,0.0
2017,8,27,18,30,0.0,3.0,9.5,22.0,3.0,2.89,0.0
2017,8,27,18,45,0.0,1.5,9.4,22.0,1.5,1.44,0.0
2017,8,27,19,0,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.5,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.5,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,6.0,8.2,21.0,6.0,5.9,0.0
2017,8,28,6,30,0.0,12.0,8.3,21.0,12.0,11.57,2.28
2017,8,28,6,45,0.0,26.0,8.4,21.0,26.0,25.1,15.54
2017,8,28,7,0,0.0,40.0,8.5,21.0,40.0,38.64,27.73
2017,8,28,7,15,0.0,57.0,8.65,21.0,57.0,54.67,39.81
2017,8,28,7,30,0.0,74.0,8.8,21.0,74.0,70.67,53.2
2017,8,28,7,45,4.5,105.5,9.0,21.5,107.5,100.49,77.42
2017,8,28,8,0,9.0,137.0,9.2,22.0,141.0,131.06,101.9
2017,8,28,8,15,68.0,176.5,9.2,22.0,210.5,182.57,141.85
2017,8,28,8,30,127.0,216.0,9.2,22.0,280.0,241.6,188.33
2017,8,28,8,45,101.5,237.0,9.25,22.5,291.5,261.63,204.42
2017,8,28,9,0,76.0,258.0,9.3,23.0,303.0,276.58,215.84
2017,8,28,9,15,96.0,286.0,9.15,23.0,348.5,318.46,248.52
2017,8,28,9,30,116.0,314.0,9.0,23.0,394.0,361.57,281.95
2017,8,28,9,45,116.5,336.0,8.9,23.5,420.5,390.51,303.35
2017,8,28,10,0,117.0,358.0,8.8,24.0,447.0,419.42,324.43
2017,8,28,10,15,107.5,374.5,8.7,24.0,459.5,435.72,336.11
2017,8,28,10,30,98.0,391.0,8.6,24.0,472.0,450.82,346.78
2017,8,28,10,45,60.5,356.5,8.55,24.5,407.5,393.67,301.63
2017,8,28,11,0,23.0,322.0,8.5,25.0,343.0,331.09,252.2
2017,8,28,11,15,18.5,293.5,8.5,25.0,310.5,300.86,228.96
2017,8,28,11,30,14.0,265.0,8.5,25.0,278.0,270.07,205.19
2017,8,28,11,45,15.0,279.0,8.55,25.5,293.0,285.41,216.42
2017,8,28,12,0,16.0,293.0,8.6,26.0,308.0,300.83,227.61
2017,8,28,12,15,17.5,309.0,8.55,26.0,325.5,318.76,241.12
2017,8,28,12,30,19.0,325.0,8.5,26.0,343.0,336.78,254.68
2017,8,28,12,45,31.0,365.5,8.5,26.5,394.5,396.08,299.02
2017,8,28,13,0,43.0,406.0,8.5,27.0,446.0,450.84,339.42
2017,8,28,13,15,54.5,416.0,8.35,26.5,466.5,474.06,357.68
2017,8,28,13,30,66.0,426.0,8.2,26.0,487.0,497.19,375.97
2017,8,28,13,45,83.0,426.5,8.1,26.0,500.5,515.56,390.39
2017,8,28,14,0,100.0,427.0,8.0,26.0,514.0,533.39,404.44
2017,8,28,14,15,173.5,413.0,7.85,26.0,558.5,597.79,454.85
2017,8,28,14,30,247.0,399.0,7.7,26.0,603.0,659.29,502.49
2017,8,28,14,45,252.5,378.5,7.55,26.0,579.5,638.85,488.27
2017,8,28,15,0,258.0,358.0,7.4,26.0,556.0,617.0,473.2
2017,8,28,15,15,273.5,333.0,7.2,25.5,532.5,597.53,461.06
2017,8,28,15,30,289.0,308.0,7.0,25.0,509.0,575.96,447.22
2017,8,28,15,45,518.0,207.0,6.85,25.0,535.0,649.01,509.32
2017,8,28,16,0,747.0,106.0,6.7,25.0,561.0,695.54,548.49
2017,8,28,16,15,724.0,102.0,6.4,25.0,510.5,643.93,510.5
2017,8,28,16,30,701.0,98.0,6.1,25.0,460.0,593.97,472.49
2017,8,28,16,45,673.5,91.5,5.85,25.0,407.5,536.71,427.94
2017,8,28,17,0,646.0,85.0,5.6,25.0,355.0,480.37,383.17
2017,8,28,17,15,602.5,78.5,5.35,24.5,300.5,416.85,332.3
2017,8,28,17,30,559.0,72.0,5.1,24.0,246.0,356.63,282.59
2017,8,28,17,45,498.5,63.0,4.95,24.0,194.0,290.16,226.25
2017,8,28,18,0,438.0,54.0,4.8,24.0,142.0,229.68,173.67
2017,8,28,18,15,335.0,41.5,4.75,23.5,96.5,158.89,113.79
2017,8,28,18,30,232.0,29.0,4.7,23.0,51.0,100.16,62.12
2017,8,28,18,45,116.0,14.5,4.7,23.0,25.5,36.08,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,99.0,12.0,5.5,20.5,19.0,11.8,0.0
2017,8,29,6,30,198.0,24.0,5.6,21.0,38.0,18.79,6.85
2017,8,29,6,45,312.0,36.5,5.75,21.5,82.5,27.44,17.45
2017,8,29,7,0,426.0,49.0,5.9,22.0,127.0,35.45,24.87
2017,8,29,7,15,497.0,57.5,6.1,22.5,180.0,65.89,35.11
2017,8,29,7,30,568.0,66.0,6.3,23.0,233.0,113.0,63.81
2017,8,29,7,45,615.5,72.5,6.5,23.5,288.0,162.93,102.21
2017,8,29,8,0,663.0,79.0,6.7,24.0,343.0,218.34,148.58
2017,8,29,8,15,695.5,83.5,6.8,24.5,397.5,272.84,196.1
2017,8,29,8,30,728.0,88.0,6.9,25.0,452.0,332.49,247.61
2017,8,29,8,45,751.5,92.0,7.0,25.5,504.0,388.69,295.77
2017,8,29,9,0,775.0,96.0,7.1,26.0,556.0,446.44,343.96
2017,8,29,9,15,792.5,99.5,7.1,26.0,603.5,501.88,389.77
2017,8,29,9,30,810.0,103.0,7.1,26.0,651.0,557.63,434.69
2017,8,29,9,45,577.0,216.5,7.15,26.5,620.0,562.21,435.19
2017,8,29,10,0,344.0,330.0,7.2,27.0,589.0,543.91,416.59
2017,8,29,10,15,599.0,221.5,7.1,27.0,698.5,640.8,494.31
2017,8,29,10,30,854.0,113.0,7.0,27.0,808.0,754.14,580.51
2017,8,29,10,45,859.5,115.5,6.95,27.5,837.0,795.04,607.42
2017,8,29,11,0,865.0,118.0,6.9,28.0,866.0,833.66,632.64
2017,8,29,11,15,577.5,277.5,6.8,28.0,782.5,775.87,587.14
2017,8,29,11,30,290.0,437.0,6.7,28.0,699.0,693.79,518.84
2017,8,29,11,45,174.5,432.5,6.65,28.5,591.0,590.76,441.03
2017,8,29,12,0,59.0,428.0,6.6,29.0,483.0,479.85,356.26
2017,8,29,12,15,64.0,425.5,6.55,29.0,485.5,484.9,360.28
2017,8,29,12,30,69.0,423.0,6.5,29.0,488.0,489.78,363.95
2017,8,29,12,45,63.5,426.0,6.45,29.0,485.5,489.79,363.68
2017,8,29,13,0,58.0,429.0,6.4,29.0,483.0,489.44,363.2
2017,8,29,13,15,45.0,399.0,6.3,29.0,440.5,447.2,332.28
2017,8,29,13,30,32.0,369.0,6.2,29.0,398.0,404.48,300.9
2017,8,29,13,45,67.0,397.5,6.15,29.0,456.5,469.54,349.95
2017,8,29,14,0,102.0,426.0,6.1,29.0,515.0,534.37,398.06
2017,8,29,14,15,131.0,415.5,6.0,29.0,526.0,559.77,417.5
2017,8,29,14,30,160.0,405.0,5.9,29.0,537.0,575.27,430.02
2017,8,29,14,45,234.0,375.0,5.85,29.0,558.5,609.37,457.73
2017,8,29,15,0,308.0,345.0,5.8,29.0,580.0,647.55,487.96
2017,8,29,15,15,533.5,237.0,5.65,28.5,615.5,727.55,553.72
2017,8,29,15,30,759.0,129.0,5.5,28.0,651.0,783.43,598.29
2017,8,29,15,45,744.0,123.0,5.35,28.0,604.5,738.59,566.91
2017,8,29,16,0,729.0,117.0,5.2,28.0,558.0,694.65,536.44
2017,8,29,16,15,704.0,112.5,4.95,27.5,507.0,641.76,499.55
2017,8,29,16,30,679.0,108.0,4.7,27.0,456.0,588.92,460.85
2017,8,29,16,45,649.0,101.0,4.45,27.0,403.0,530.54,416.3
2017,8,29,17,0,619.0,94.0,4.2,27.0,350.0,473.38,371.92
2017,8,29,17,15,572.0,87.0,3.85,26.5,295.5,408.82,321.19
2017,8,29,17,30,525.0,80.0,3.5,26.0,241.0,347.95,271.89
2017,8,29,17,45,454.5,70.0,3.15,26.0,188.5,278.09,213.93
2017,8,29,18,0,384.0,60.0,2.8,26.0,136.0,213.95,159.68
2017,8,29,18,15,281.0,45.5,2.7,25.5,91.0,144.93,102.51
2017,8,29,18,30,178.0,31.0,2.6,25.0,46.0,88.23,53.08
2017,8,29,18,45,89.0,15.5,2.55,24.5,23.0,31.72,0.0
2017,8,29,19,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,30,6,15,79.5,12.5,3.85,20.0,18.0,12.29,0.0
2017,8,30,6,30,159.0,25.0,4.0,20.0,36.0,19.48,6.9
2017,8,30,6,45,277.0,39.5,4.15,20.5,81.0,30.02,19.69
2017,8,30,7,0,395.0,54.0,4.3,21.0,126.0,40.21,29.08
2017,8,30,7,15,468.0,64.0,4.4,21.5,178.5,70.09,39.67
2017,8,30,7,30,541.0,74.0,4.5,22.0,231.0,116.93,68.39
2017,8,30,7,45,594.5,80.0,4.65,23.0,287.0,165.77,105.35
2017,8,30,8,0,648.0,86.0,4.8,24.0,343.0,220.86,150.63
2017,8,30,8,15,682.0,91.5,4.85,24.5,398.0,275.87,197.98
2017,8,30,8,30,716.0,97.0,4.9,25.0,453.0,334.22,247.84
2017,8,30,8,45,743.0,100.5,4.95,25.5,506.0,392.96,297.21
2017,8,30,9,0,770.0,104.0,5.0,26.0,559.0,451.41,345.13
2017,8,30,9,15,788.5,107.5,4.95,26.5,607.5,507.14,389.49
2017,8,30,9,30,807.0,111.0,4.9,27.0,656.0,563.3,432.73
2017,8,30,9,45,822.0,113.0,4.85,27.5,699.5,615.99,472.1
2017,8,30,10,0,837.0,115.0,4.8,28.0,743.0,668.58,510.18
2017,8,30,10,15,847.5,117.0,4.7,28.0,780.0,716.32,543.99
2017,8,30,10,30,858.0,119.0,4.6,28.0,817.0,762.58,574.92
2017,8,30,10,45,867.0,119.5,4.6,28.5,847.0,804.48,601.74
2017,8,30,11,0,876.0,120.0,4.6,29.0,877.0,844.3,626.81
2017,8,30,11,15,881.5,121.0,4.5,29.0,899.0,879.33,649.28
2017,8,30,11,30,887.0,122.0,4.4,29.0,921.0,911.66,669.82
2017,8,30,11,45,891.0,122.0,4.3,29.5,935.0,938.79,685.4
2017,8,30,12,0,895.0,122.0,4.2,30.0,949.0,962.84,698.85
2017,8,30,12,15,567.0,295.0,4.1,30.0,820.0,848.64,619.33
2017,8,30,12,30,239.0,468.0,4.0,30.0,691.0,706.15,512.1
2017,8,30,12,45,568.5,294.5,3.95,30.0,821.5,868.8,634.0
2017,8,30,13,0,898.0,121.0,3.9,30.0,952.0,1012.21,729.76
2017,8,30,13,15,895.5,120.5,3.8,30.0,939.5,1012.29,728.38
2017,8,30,13,30,893.0,120.0,3.7,30.0,927.0,1008.77,725.9
2017,8,30,13,45,888.5,119.0,3.6,30.5,906.5,999.21,718.22
2017,8,30,14,0,884.0,118.0,3.5,31.0,886.0,986.15,708.49
2017,8,30,14,15,877.5,116.5,3.45,30.5,857.5,967.24,698.31
2017,8,30,14,30,871.0,115.0,3.4,30.0,829.0,945.1,686.08
2017,8,30,14,45,862.5,112.5,3.35,30.0,793.5,916.94,668.58
2017,8,30,15,0,854.0,110.0,3.3,30.0,758.0,885.92,649.21
2017,8,30,15,15,841.5,107.5,3.15,30.0,715.5,848.76,625.13
2017,8,30,15,30,829.0,105.0,3.0,30.0,673.0,814.06,602.67
2017,8,30,15,45,814.5,101.0,2.95,30.0,625.5,769.24,573.73
2017,8,30,16,0,800.0,97.0,2.9,30.0,578.0,722.8,543.42
2017,8,30,16,15,777.5,93.0,2.7,29.5,526.0,669.3,508.1
2017,8,30,16,30,755.0,89.0,2.5,29.0,474.0,615.43,471.14
2017,8,30,16,45,727.0,84.0,2.35,28.5,419.5,556.98,429.04
2017,8,30,17,0,699.0,79.0,2.2,28.0,365.0,501.01,387.4
