Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,17,15,655.0,73.0,2.0,27.0,308.5,435.18,337.47
2017,8,30,17,30,611.0,67.0,1.8,26.0,252.0,372.64,288.15
2017,8,30,17,45,547.5,58.5,1.6,25.5,198.0,302.88,231.05
2017,8,30,18,0,484.0,50.0,1.4,25.0,144.0,239.42,177.38
2017,8,30,18,15,373.5,38.0,1.3,24.5,96.0,164.85,115.42
2017,8,30,18,30,263.0,26.0,1.2,24.0,48.0,102.92,59.41
2017,8,30,18,45,131.5,13.0,1.2,23.5,24.0,36.77,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,92.0,12.0,2.2,18.5,18.0,11.8,0.0
2017,8,31,6,30,184.0,24.0,2.5,19.0,36.0,18.69,5.93
2017,8,31,6,45,294.0,38.5,2.85,20.0,80.5,29.61,19.36
2017,8,31,7,0,404.0,53.0,3.2,21.0,125.0,39.42,28.39
2017,8,31,7,15,477.0,63.0,3.15,21.5,178.5,69.29,38.91
2017,8,31,7,30,550.0,73.0,3.1,22.0,232.0,116.67,67.78
2017,8,31,7,45,594.5,81.5,3.05,22.5,287.5,166.81,106.17
2017,8,31,8,0,639.0,90.0,3.0,23.0,343.0,222.12,151.99
2017,8,31,8,15,673.5,96.0,2.95,24.0,398.0,277.21,198.66
2017,8,31,8,30,708.0,102.0,2.9,25.0,453.0,335.74,247.55
2017,8,31,8,45,729.5,108.0,2.85,26.0,505.0,392.18,293.79
2017,8,31,9,0,751.0,114.0,2.8,27.0,557.0,451.87,340.77
2017,8,31,9,15,770.0,118.0,2.75,27.0,605.0,507.35,384.48
2017,8,31,9,30,789.0,122.0,2.7,27.0,653.0,563.36,427.25
2017,8,31,9,45,800.0,126.5,2.65,27.5,695.5,615.15,464.79
2017,8,31,10,0,811.0,131.0,2.6,28.0,738.0,666.12,500.51
2017,8,31,10,15,563.0,252.0,2.55,28.0,683.5,643.78,479.8
2017,8,31,10,30,315.0,373.0,2.5,28.0,629.0,598.57,442.13
2017,8,31,10,45,580.0,257.0,2.5,28.5,749.0,713.05,527.41
2017,8,31,11,0,845.0,141.0,2.5,29.0,869.0,840.69,614.42
2017,8,31,11,15,850.0,142.5,2.4,29.0,890.5,872.82,633.08
2017,8,31,11,30,855.0,144.0,2.3,29.0,912.0,904.36,651.93
2017,8,31,11,45,832.5,161.5,2.25,29.5,918.5,927.81,664.52
2017,8,31,12,0,810.0,179.0,2.2,30.0,925.0,944.08,672.53
2017,8,31,12,15,811.0,179.5,2.15,30.0,930.0,961.81,682.9
2017,8,31,12,30,812.0,180.0,2.1,30.0,935.0,976.43,691.32
2017,8,31,12,45,814.5,177.5,2.05,30.0,931.5,986.27,696.84
2017,8,31,13,0,817.0,175.0,2.0,30.0,928.0,992.84,700.44
2017,8,31,13,15,813.5,174.0,1.9,30.0,915.5,991.7,698.78
2017,8,31,13,30,810.0,173.0,1.8,30.0,903.0,987.2,695.2
2017,8,31,13,45,807.0,169.5,1.75,30.0,882.5,977.26,689.02
2017,8,31,14,0,804.0,166.0,1.7,30.0,862.0,964.03,680.95
2017,8,31,14,15,795.5,163.5,1.65,30.0,833.0,943.38,668.38
2017,8,31,14,30,787.0,161.0,1.6,30.0,804.0,919.77,654.09
2017,8,31,14,45,776.5,157.5,1.6,30.0,768.5,890.48,636.85
2017,8,31,15,0,766.0,154.0,1.6,30.0,733.0,858.66,617.97
2017,8,31,15,15,750.5,150.5,1.55,30.0,690.5,823.44,596.27
2017,8,31,15,30,735.0,147.0,1.5,30.0,648.0,783.19,571.15
2017,8,31,15,45,720.0,140.0,1.5,30.0,601.5,737.95,542.99
2017,8,31,16,0,705.0,133.0,1.5,30.0,555.0,691.4,513.55
2017,8,31,16,15,679.0,127.0,1.4,30.0,503.0,637.06,476.37
2017,8,31,16,30,653.0,121.0,1.3,30.0,451.0,582.9,438.45
2017,8,31,16,45,620.5,113.0,1.25,30.0,397.0,523.04,395.85
2017,8,31,17,0,588.0,105.0,1.2,30.0,343.0,464.69,353.1
2017,8,31,17,15,539.5,96.0,1.1,29.0,288.5,398.77,304.43
2017,8,31,17,30,491.0,87.0,1.0,28.0,234.0,336.74,256.83
2017,8,31,17,45,423.0,74.5,0.95,27.5,181.5,265.78,200.51
2017,8,31,18,0,355.0,62.0,0.9,27.0,129.0,204.17,149.98
2017,8,31,18,15,255.0,45.0,0.9,26.5,84.5,135.49,94.15
2017,8,31,18,30,155.0,28.0,0.9,26.0,40.0,77.33,42.32
2017,8,31,18,45,77.5,14.0,0.95,25.5,20.0,27.68,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,53.0,11.5,1.35,19.5,15.0,11.3,0.0
2017,9,1,6,30,106.0,23.0,1.6,20.0,30.0,17.89,4.82
2017,9,1,6,45,201.0,43.0,1.9,20.5,72.5,32.98,22.12
2017,9,1,7,0,296.0,63.0,2.2,21.0,115.0,47.3,35.15
2017,9,1,7,15,366.5,78.0,2.05,21.5,166.5,76.82,48.16
2017,9,1,7,30,437.0,93.0,1.9,22.0,218.0,121.93,76.68
2017,9,1,7,45,489.0,103.5,1.8,23.0,272.5,168.63,111.48
2017,9,1,8,0,541.0,114.0,1.7,24.0,327.0,221.35,153.51
2017,9,1,8,15,578.5,122.5,1.4,24.5,381.5,274.14,196.91
2017,9,1,8,30,616.0,131.0,1.1,25.0,436.0,330.52,242.36
2017,9,1,8,45,644.5,137.5,0.8,26.0,488.0,385.1,284.4
2017,9,1,9,0,673.0,144.0,0.5,27.0,540.0,442.01,325.65
2017,9,1,9,15,694.0,149.5,0.45,27.5,588.0,496.17,365.01
2017,9,1,9,30,715.0,155.0,0.4,28.0,636.0,551.25,403.44
2017,9,1,9,45,730.0,160.0,0.4,28.5,678.5,602.78,438.5
2017,9,1,10,0,745.0,165.0,0.4,29.0,721.0,654.07,472.22
2017,9,1,10,15,757.0,168.5,0.45,29.0,757.5,701.28,503.93
2017,9,1,10,30,769.0,172.0,0.5,29.0,794.0,747.38,534.33
2017,9,1,10,45,778.5,174.0,0.55,29.5,824.0,788.42,559.02
2017,9,1,11,0,788.0,176.0,0.6,30.0,854.0,827.72,582.16
2017,9,1,11,15,633.0,270.5,0.6,30.0,823.5,816.32,571.73
2017,9,1,11,30,478.0,365.0,0.6,30.0,793.0,792.55,552.12
2017,9,1,11,45,434.0,385.0,0.65,30.5,778.0,787.52,547.59
2017,9,1,12,0,390.0,405.0,0.7,31.0,763.0,775.44,538.43
2017,9,1,12,15,329.5,431.5,0.7,31.0,735.0,754.57,523.56
2017,9,1,12,30,269.0,458.0,0.7,31.0,707.0,730.75,506.81
2017,9,1,12,45,542.5,318.0,0.75,31.0,817.5,866.01,601.2
2017,9,1,13,0,816.0,178.0,0.8,31.0,928.0,994.2,681.75
2017,9,1,13,15,589.0,293.0,0.85,31.0,831.0,896.17,619.84
2017,9,1,13,30,362.0,408.0,0.9,31.0,734.0,785.4,546.28
2017,9,1,13,45,583.5,288.0,1.0,31.0,798.5,884.94,618.75
2017,9,1,14,0,805.0,168.0,1.1,31.0,863.0,966.07,672.0
2017,9,1,14,15,549.5,274.5,1.2,31.0,741.5,826.08,583.5
2017,9,1,14,30,294.0,381.0,1.3,31.0,620.0,683.61,486.89
2017,9,1,14,45,530.5,269.0,1.4,31.0,676.5,783.64,562.65
2017,9,1,15,0,767.0,157.0,1.5,31.0,733.0,861.41,617.4
2017,9,1,15,15,751.5,153.0,1.55,31.0,691.0,825.73,595.47
2017,9,1,15,30,736.0,149.0,1.6,31.0,649.0,784.84,571.03
2017,9,1,15,45,541.5,194.5,1.65,31.0,548.0,650.44,480.29
2017,9,1,16,0,347.0,240.0,1.7,31.0,447.0,524.84,391.01
2017,9,1,16,15,497.5,182.5,1.65,30.5,448.5,563.28,423.46
2017,9,1,16,30,648.0,125.0,1.6,30.0,450.0,582.43,440.4
2017,9,1,16,45,614.5,116.5,1.6,30.0,396.0,521.63,396.49
2017,9,1,17,0,581.0,108.0,1.6,30.0,342.0,462.45,353.0
2017,9,1,17,15,531.5,98.5,1.5,29.0,286.5,395.87,303.47
2017,9,1,17,30,482.0,89.0,1.4,28.0,231.0,331.43,253.72
2017,9,1,17,45,414.0,75.5,1.35,27.0,178.5,262.2,198.67
2017,9,1,18,0,346.0,62.0,1.3,26.0,126.0,200.16,147.71
2017,9,1,18,15,246.0,44.0,1.3,25.5,81.5,131.17,91.18
2017,9,1,18,30,146.0,26.0,1.3,25.0,37.0,71.7,36.69
2017,9,1,18,45,73.0,13.0,1.3,24.5,18.5,25.68,0.0
2017,9,1,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.5,11.5,1.55,19.5,15.0,11.3,0.0
2017,9,2,6,30,111.0,23.0,1.8,20.0,30.0,17.93,4.18
2017,9,2,6,45,211.5,42.0,2.1,21.0,73.0,32.23,21.38
2017,9,2,7,0,312.0,61.0,2.4,22.0,116.0,45.77,33.66
2017,9,2,7,15,384.0,74.5,2.35,22.5,167.5,74.44,45.66
2017,9,2,7,30,456.0,88.0,2.3,23.0,219.0,119.42,73.62
2017,9,2,7,45,508.5,98.0,2.25,24.0,273.5,166.85,108.92
2017,9,2,8,0,561.0,108.0,2.2,25.0,328.0,220.43,151.75
2017,9,2,8,15,598.0,115.5,2.2,25.5,382.0,272.98,195.53
2017,9,2,8,30,635.0,123.0,2.2,26.0,436.0,329.41,242.1
2017,9,2,8,45,660.5,130.0,2.2,27.0,487.5,384.32,286.24
2017,9,2,9,0,686.0,137.0,2.2,28.0,539.0,441.19,330.37
2017,9,2,9,15,706.5,142.0,2.15,28.5,586.5,495.3,371.55
2017,9,2,9,30,727.0,147.0,2.1,29.0,634.0,550.22,411.91
2017,9,2,9,45,740.0,152.0,2.05,29.5,676.0,601.07,448.01
2017,9,2,10,0,753.0,157.0,2.0,30.0,718.0,651.45,482.59
2017,9,2,10,15,764.5,160.5,2.0,30.0,754.0,698.96,515.47
2017,9,2,10,30,776.0,164.0,2.0,30.0,790.0,744.6,546.37
2017,9,2,10,45,782.0,167.5,2.0,30.5,818.5,784.55,570.65
2017,9,2,11,0,788.0,171.0,2.0,31.0,847.0,822.5,593.33
2017,9,2,11,15,793.5,173.0,2.0,31.0,868.0,856.38,614.34
2017,9,2,11,30,799.0,175.0,2.0,31.0,889.0,887.88,633.73
2017,9,2,11,45,793.0,182.0,2.0,31.0,899.5,911.32,647.95
2017,9,2,12,0,787.0,189.0,2.0,31.0,910.0,931.61,660.26
2017,9,2,12,15,788.0,189.5,2.0,31.0,914.5,948.88,670.74
2017,9,2,12,30,789.0,190.0,2.0,31.0,919.0,963.11,679.42
2017,9,2,12,45,787.0,190.5,2.05,31.5,914.5,971.31,683.62
2017,9,2,13,0,785.0,191.0,2.1,32.0,910.0,976.28,685.98
2017,9,2,13,15,781.0,189.5,2.1,32.0,897.5,974.01,684.82
2017,9,2,13,30,777.0,188.0,2.1,32.0,885.0,968.5,681.84
2017,9,2,13,45,771.0,186.5,2.15,32.0,864.0,957.82,676.31
2017,9,2,14,0,765.0,185.0,2.2,32.0,843.0,944.04,668.94
2017,9,2,14,15,756.0,182.0,2.2,31.5,814.0,926.91,660.39
2017,9,2,14,30,747.0,179.0,2.2,31.0,785.0,902.93,647.5
2017,9,2,14,45,717.5,185.0,2.25,31.0,746.0,867.32,626.21
2017,9,2,15,0,688.0,191.0,2.3,31.0,707.0,830.2,603.81
2017,9,2,15,15,484.0,246.0,2.25,31.0,598.5,691.34,507.86
2017,9,2,15,30,280.0,301.0,2.2,31.0,490.0,559.29,413.12
2017,9,2,15,45,446.5,234.0,2.15,31.0,509.5,616.99,459.27
2017,9,2,16,0,613.0,167.0,2.1,31.0,529.0,655.96,490.33
2017,9,2,16,15,484.5,177.5,2.0,30.5,447.0,547.57,413.04
2017,9,2,16,30,356.0,188.0,1.9,30.0,365.0,444.87,338.57
2017,9,2,16,45,419.0,158.5,1.8,30.0,343.0,442.35,338.08
2017,9,2,17,0,482.0,129.0,1.7,30.0,321.0,425.11,325.46
2017,9,2,17,15,432.0,116.0,1.55,29.0,267.5,360.22,276.59
2017,9,2,17,30,382.0,103.0,1.4,28.0,214.0,299.79,229.74
2017,9,2,17,45,316.5,85.5,1.3,27.5,163.5,232.94,176.29
2017,9,2,18,0,251.0,68.0,1.2,27.0,113.0,173.11,127.34
2017,9,2,18,15,168.0,46.0,1.2,26.5,71.5,105.93,72.88
2017,9,2,18,30,85.0,24.0,1.2,26.0,30.0,50.31,22.26
2017,9,2,18,45,42.5,12.0,1.2,25.5,15.0,19.18,0.0
2017,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,27.0,10.0,1.0,20.5,11.5,9.83,0.0
2017,9,3,6,30,54.0,20.0,1.2,21.0,23.0,16.91,2.87
2017,9,3,6,45,128.5,44.0,1.45,21.5,63.5,35.92,24.36
2017,9,3,7,0,203.0,68.0,1.7,22.0,104.0,54.11,40.76
2017,9,3,7,15,267.0,88.0,1.55,22.5,153.0,83.29,56.0
2017,9,3,7,30,331.0,108.0,1.4,23.0,202.0,123.27,81.77
2017,9,3,7,45,383.0,123.0,1.25,24.0,254.5,167.6,114.35
2017,9,3,8,0,435.0,138.0,1.1,25.0,307.0,218.11,153.49
2017,9,3,8,15,483.5,140.0,1.15,25.5,355.5,262.02,188.88
2017,9,3,8,30,532.0,142.0,1.2,26.0,404.0,311.03,228.4
2017,9,3,8,45,550.0,161.5,1.3,27.0,458.5,368.6,273.57
2017,9,3,9,0,568.0,181.0,1.4,28.0,513.0,427.59,318.25
2017,9,3,9,15,554.0,197.5,1.4,28.0,544.0,468.65,349.64
2017,9,3,9,30,540.0,214.0,1.4,28.0,575.0,507.29,378.29
2017,9,3,9,45,477.0,257.5,1.45,28.5,591.5,538.76,399.5
2017,9,3,10,0,414.0,301.0,1.5,29.0,608.0,563.34,414.92
2017,9,3,10,15,461.0,299.0,1.55,29.0,657.0,616.14,452.32
2017,9,3,10,30,508.0,297.0,1.6,29.0,706.0,671.64,490.81
2017,9,3,10,45,492.5,316.5,1.65,29.5,725.0,700.87,508.7
2017,9,3,11,0,477.0,336.0,1.7,30.0,744.0,727.59,524.82
2017,9,3,11,15,533.0,327.5,1.75,30.0,794.0,785.82,564.31
2017,9,3,11,30,589.0,319.0,1.8,30.0,844.0,845.45,603.9
2017,9,3,11,45,644.5,280.5,1.85,30.5,863.0,876.0,624.01
2017,9,3,12,0,700.0,242.0,1.9,31.0,882.0,906.17,643.56
2017,9,3,12,15,701.5,242.5,1.95,31.0,886.5,923.02,654.26
2017,9,3,12,30,703.0,243.0,2.0,31.0,891.0,937.13,663.45
2017,9,3,12,45,702.0,242.0,2.05,31.0,887.0,944.45,668.5
2017,9,3,13,0,701.0,241.0,2.1,31.0,883.0,948.82,671.87
2017,9,3,13,15,697.5,239.5,2.15,31.0,870.5,947.23,671.65
2017,9,3,13,30,694.0,238.0,2.2,31.0,858.0,942.67,669.71
2017,9,3,13,45,630.5,273.5,2.25,31.0,826.5,914.75,651.71
2017,9,3,14,0,567.0,309.0,2.3,31.0,795.0,884.17,631.26
2017,9,3,14,15,510.0,312.5,2.3,31.0,738.5,827.22,594.11
2017,9,3,14,30,453.0,316.0,2.3,31.0,682.0,769.91,556.36
2017,9,3,14,45,478.5,290.0,2.3,31.0,661.0,757.01,550.12
2017,9,3,15,0,504.0,264.0,2.3,31.0,640.0,740.74,541.24
2017,9,3,15,15,563.5,225.5,2.3,30.5,622.5,736.55,542.47
2017,9,3,15,30,623.0,187.0,2.3,30.0,605.0,729.8,541.69
2017,9,3,15,45,591.0,186.0,2.3,30.0,559.0,681.27,508.74
2017,9,3,16,0,559.0,185.0,2.3,30.0,513.0,630.47,473.99
2017,9,3,16,15,535.0,174.0,2.15,29.5,464.5,578.41,438.21
2017,9,3,16,30,511.0,163.0,2.0,29.0,416.0,526.85,401.94
2017,9,3,16,45,475.5,150.5,1.95,29.0,363.5,467.37,358.47
2017,9,3,17,0,440.0,138.0,1.9,29.0,311.0,410.14,315.58
2017,9,3,17,15,391.0,123.0,1.75,28.0,258.5,345.88,267.05
2017,9,3,17,30,342.0,108.0,1.6,27.0,206.0,286.04,220.36
2017,9,3,17,45,281.5,88.0,1.45,26.5,156.5,215.83,164.01
2017,9,3,18,0,221.0,68.0,1.3,26.0,107.0,157.66,116.15
2017,9,3,18,15,145.0,44.5,1.3,25.5,66.0,97.31,66.77
2017,9,3,18,30,69.0,21.0,1.3,25.0,25.0,42.3,15.42
2017,9,3,18,45,34.5,10.5,1.3,24.5,12.5,16.22,0.0
2017,9,3,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,6,15,29.0,9.5,1.05,20.5,11.0,9.34,0.0
2017,9,4,6,30,58.0,19.0,1.2,21.0,22.0,16.1,1.67
2017,9,4,6,45,132.5,43.0,1.4,21.5,62.0,35.15,23.66
2017,9,4,7,0,207.0,67.0,1.6,22.0,102.0,53.38,40.11
2017,9,4,7,15,271.0,87.0,1.5,22.5,151.5,82.46,55.29
2017,9,4,7,30,335.0,107.0,1.4,23.0,201.0,122.66,81.14
2017,9,4,7,45,388.0,121.5,1.3,24.0,254.0,166.95,113.64
2017,9,4,8,0,441.0,136.0,1.2,25.0,307.0,217.52,152.9
2017,9,4,8,15,479.5,147.5,1.15,25.5,360.0,267.39,193.04
2017,9,4,8,30,518.0,159.0,1.1,26.0,413.0,321.37,236.03
2017,9,4,8,45,553.5,166.0,1.05,26.5,464.5,373.92,277.17
2017,9,4,9,0,589.0,173.0,1.0,27.0,516.0,430.25,319.93
2017,9,4,9,15,611.5,180.0,1.1,27.5,563.0,482.13,358.95
2017,9,4,9,30,634.0,187.0,1.2,28.0,610.0,535.29,397.82
2017,9,4,9,45,653.0,192.0,1.3,28.5,652.5,585.38,433.56
2017,9,4,10,0,672.0,197.0,1.4,29.0,695.0,635.8,468.64
2017,9,4,10,15,685.0,201.0,1.45,29.0,731.0,681.08,500.02
2017,9,4,10,30,698.0,205.0,1.5,29.0,767.0,725.6,530.34
2017,9,4,10,45,710.5,207.0,1.55,29.5,796.0,766.79,556.89
2017,9,4,11,0,723.0,209.0,1.6,30.0,825.0,806.67,582.09
2017,9,4,11,15,729.5,211.0,1.65,30.0,846.5,839.9,603.11
2017,9,4,11,30,736.0,213.0,1.7,30.0,868.0,871.0,622.77
2017,9,4,11,45,777.0,190.0,1.8,30.0,890.0,903.71,643.97
2017,9,4,12,0,818.0,167.0,1.9,30.0,912.0,937.35,665.72
2017,9,4,12,15,819.0,167.0,1.95,30.0,916.5,954.42,676.5
2017,9,4,12,30,820.0,167.0,2.0,30.0,921.0,968.32,685.55
2017,9,4,12,45,822.5,164.5,2.1,30.5,918.0,977.86,691.17
2017,9,4,13,0,825.0,162.0,2.2,31.0,915.0,984.09,694.83
2017,9,4,13,15,822.0,161.5,2.25,31.0,902.0,983.62,695.31
2017,9,4,13,30,819.0,161.0,2.3,31.0,889.0,979.76,693.86
2017,9,4,13,45,816.5,157.5,2.35,31.0,869.0,969.88,688.76
2017,9,4,14,0,814.0,154.0,2.4,31.0,849.0,956.66,681.68
2017,9,4,14,15,806.0,151.5,2.4,31.0,820.0,936.02,669.5
2017,9,4,14,30,798.0,149.0,2.4,31.0,791.0,912.38,655.51
2017,9,4,14,45,781.0,149.5,2.4,31.0,754.0,880.92,636.47
2017,9,4,15,0,764.0,150.0,2.4,31.0,717.0,847.22,615.94
2017,9,4,15,15,749.0,146.0,2.35,30.5,674.5,811.67,594.89
2017,9,4,15,30,734.0,142.0,2.3,30.0,632.0,771.13,570.28
2017,9,4,15,45,719.0,135.0,2.3,30.0,585.5,725.73,541.25
2017,9,4,16,0,704.0,128.0,2.3,30.0,539.0,679.05,510.94
2017,9,4,16,15,677.0,122.5,2.15,29.5,487.0,624.56,473.53
2017,9,4,16,30,650.0,117.0,2.0,29.0,435.0,570.37,435.42
2017,9,4,16,45,619.0,108.5,1.95,29.0,381.5,511.1,392.2
2017,9,4,17,0,588.0,100.0,1.9,29.0,328.0,453.24,348.75
2017,9,4,17,15,537.5,90.5,1.75,28.0,273.5,386.1,297.88
2017,9,4,17,30,487.0,81.0,1.6,27.0,219.0,323.12,248.35
2017,9,4,17,45,419.0,68.0,1.45,26.5,167.5,252.4,190.9
2017,9,4,18,0,351.0,55.0,1.3,26.0,116.0,191.2,139.71
2017,9,4,18,15,242.5,38.0,1.3,25.0,72.5,121.49,82.61
2017,9,4,18,30,134.0,21.0,1.3,24.0,29.0,59.95,18.53
2017,9,4,18,45,67.0,10.5,1.3,23.5,14.5,21.59,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,52.5,10.5,1.1,20.5,13.5,10.32,0.0
2017,9,5,6,30,105.0,21.0,1.3,21.0,27.0,16.38,0.86
2017,9,5,6,45,213.0,39.0,1.5,22.0,69.0,29.93,19.21
2017,9,5,7,0,321.0,57.0,1.7,23.0,111.0,42.76,30.9
2017,9,5,7,15,396.0,69.5,1.7,23.5,162.5,70.05,41.93
2017,9,5,7,30,471.0,82.0,1.7,24.0,214.0,115.08,69.25
2017,9,5,7,45,526.0,90.5,1.75,25.0,268.5,162.36,104.05
2017,9,5,8,0,581.0,99.0,1.8,26.0,323.0,215.87,146.63
2017,9,5,8,15,617.5,106.0,1.65,26.5,377.0,269.02,190.69
2017,9,5,8,30,654.0,113.0,1.5,27.0,431.0,325.93,237.22
2017,9,5,8,45,680.0,118.5,1.4,27.5,482.5,380.7,281.25
2017,9,5,9,0,706.0,124.0,1.3,28.0,534.0,437.42,325.18
2017,9,5,9,15,726.0,128.5,1.15,28.5,582.0,491.79,365.51
2017,9,5,9,30,746.0,133.0,1.0,29.0,630.0,546.85,404.49
2017,9,5,9,45,758.0,138.5,0.85,29.5,671.5,599.44,439.83
2017,9,5,10,0,770.0,144.0,0.7,30.0,713.0,650.02,472.11
2017,9,5,10,15,530.0,259.5,0.75,30.0,660.5,627.09,452.57
2017,9,5,10,30,290.0,375.0,0.8,30.0,608.0,582.09,417.52
2017,9,5,10,45,323.0,381.5,0.85,30.5,649.5,628.54,448.82
2017,9,5,11,0,356.0,388.0,0.9,31.0,691.0,676.47,479.72
2017,9,5,11,15,585.5,274.0,1.05,31.0,787.0,778.28,553.05
2017,9,5,11,30,815.0,160.0,1.2,31.0,883.0,885.66,624.32
2017,9,5,11,45,810.0,166.0,1.35,31.5,893.5,909.26,638.13
2017,9,5,12,0,805.0,172.0,1.5,32.0,904.0,929.67,650.9
2017,9,5,12,15,652.5,274.5,1.55,32.0,869.5,907.67,636.42
2017,9,5,12,30,500.0,377.0,1.6,32.0,835.0,875.4,611.73
2017,9,5,12,45,652.0,275.0,1.7,32.0,869.0,928.11,651.67
2017,9,5,13,0,804.0,173.0,1.8,32.0,903.0,974.03,681.89
2017,9,5,13,15,653.5,263.5,1.85,32.0,852.0,927.29,652.69
2017,9,5,13,30,503.0,354.0,1.9,32.0,801.0,872.74,614.52
2017,9,5,13,45,641.0,262.5,1.95,32.0,817.0,912.18,645.91
2017,9,5,14,0,779.0,171.0,2.0,32.0,833.0,939.71,664.96
2017,9,5,14,15,770.0,168.5,2.0,32.0,804.0,918.59,652.2
2017,9,5,14,30,761.0,166.0,2.0,32.0,775.0,894.64,638.14
2017,9,5,14,45,736.0,169.5,2.0,32.0,736.5,863.69,619.61
2017,9,5,15,0,711.0,173.0,2.0,32.0,698.0,827.42,597.58
2017,9,5,15,15,694.5,168.5,1.9,31.5,656.0,788.38,573.92
2017,9,5,15,30,678.0,164.0,1.8,31.0,614.0,747.77,549.01
2017,9,5,15,45,596.0,174.0,1.75,31.0,548.5,670.04,496.17
2017,9,5,16,0,514.0,184.0,1.7,31.0,483.0,593.49,442.97
2017,9,5,16,15,474.5,179.5,1.65,30.5,435.0,539.57,406.2
2017,9,5,16,30,435.0,175.0,1.6,30.0,387.0,487.64,369.76
2017,9,5,16,45,447.5,151.5,1.6,30.0,346.0,449.13,342.56
2017,9,5,17,0,460.0,128.0,1.6,30.0,305.0,408.14,312.37
2017,9,5,17,15,408.5,114.0,1.5,29.0,252.0,342.85,263.2
2017,9,5,17,30,357.0,100.0,1.4,28.0,199.0,282.26,216.06
2017,9,5,17,45,282.0,82.0,1.3,27.5,148.5,213.01,160.62
2017,9,5,18,0,207.0,64.0,1.2,27.0,98.0,147.36,107.34
2017,9,5,18,15,131.0,40.5,1.2,26.5,59.0,88.15,59.01
2017,9,5,18,30,55.0,17.0,1.2,26.0,20.0,33.34,4.17
2017,9,5,18,45,27.5,8.5,1.25,25.5,10.0,12.9,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,13.5,6.0,3.7,18.0,7.0,5.9,0.0
2017,9,6,6,30,27.0,12.0,3.8,18.0,14.0,11.22,0.0
2017,9,6,6,45,79.5,39.0,3.95,18.5,51.0,33.87,22.74
2017,9,6,7,0,132.0,66.0,4.1,19.0,88.0,52.59,39.87
2017,9,6,7,15,183.5,92.5,4.3,19.5,136.5,82.7,58.56
2017,9,6,7,30,235.0,119.0,4.5,20.0,185.0,124.33,87.91
2017,9,6,7,45,164.5,137.5,4.7,20.5,188.5,148.59,110.29
2017,9,6,8,0,94.0,156.0,4.9,21.0,192.0,163.79,125.69
2017,9,6,8,15,65.5,172.0,5.0,21.5,199.0,177.68,137.81
2017,9,6,8,30,37.0,188.0,5.1,22.0,206.0,188.01,146.38
2017,9,6,8,45,265.0,200.5,5.25,22.5,352.0,291.07,225.54
2017,9,6,9,0,493.0,213.0,5.4,23.0,498.0,422.33,327.36
2017,9,6,9,15,517.5,223.0,5.4,23.5,545.0,473.23,367.21
2017,9,6,9,30,542.0,233.0,5.4,24.0,592.0,525.77,407.58
2017,9,6,9,45,573.0,234.5,5.4,24.5,637.0,575.66,445.27
2017,9,6,10,0,604.0,236.0,5.4,25.0,682.0,627.13,483.34
2017,9,6,10,15,619.0,241.5,5.35,25.0,718.0,672.94,517.09
2017,9,6,10,30,634.0,247.0,5.3,25.0,754.0,717.8,549.57
2017,9,6,10,45,654.5,245.5,5.25,25.5,785.5,759.6,578.46
2017,9,6,11,0,675.0,244.0,5.2,26.0,817.0,800.84,606.41
2017,9,6,11,15,683.0,246.5,5.15,26.0,838.5,834.44,629.53
2017,9,6,11,30,691.0,249.0,5.1,26.0,860.0,866.18,651.12
2017,9,6,11,45,745.0,219.0,5.05,26.5,887.0,905.17,676.31
2017,9,6,12,0,799.0,189.0,5.0,27.0,914.0,940.48,698.09
2017,9,6,12,15,801.0,189.5,4.9,27.0,918.5,958.68,709.25
2017,9,6,12,30,803.0,190.0,4.8,27.0,923.0,973.8,718.47
2017,9,6,12,45,811.5,184.0,4.75,27.5,921.5,985.46,724.36
2017,9,6,13,0,820.0,178.0,4.7,28.0,920.0,993.86,728.18
2017,9,6,13,15,817.0,176.5,4.6,28.0,907.5,992.29,726.59
2017,9,6,13,30,814.0,175.0,4.5,28.0,895.0,987.32,723.32
2017,9,6,13,45,817.5,168.0,4.4,28.0,876.0,979.56,718.31
2017,9,6,14,0,821.0,161.0,4.3,28.0,857.0,968.29,711.12
2017,9,6,14,15,813.0,158.5,4.2,28.0,827.5,947.43,697.69
2017,9,6,14,30,805.0,156.0,4.1,28.0,798.0,923.54,682.36
2017,9,6,14,45,804.0,148.0,4.05,28.0,764.0,897.26,665.76
2017,9,6,15,0,803.0,140.0,4.0,28.0,730.0,867.87,647.07
2017,9,6,15,15,788.5,136.0,3.85,27.5,686.5,828.32,622.16
2017,9,6,15,30,774.0,132.0,3.7,27.0,643.0,786.8,595.71
2017,9,6,15,45,766.0,123.0,3.6,27.0,597.0,743.27,566.65
2017,9,6,16,0,758.0,114.0,3.5,27.0,551.0,700.18,537.63
2017,9,6,16,15,731.5,109.0,3.2,26.5,497.5,644.34,498.65
2017,9,6,16,30,705.0,104.0,2.9,26.0,444.0,588.65,458.1
2017,9,6,16,45,682.0,94.5,2.65,26.0,390.0,530.55,414.17
2017,9,6,17,0,659.0,85.0,2.4,26.0,336.0,472.98,369.44
2017,9,6,17,15,608.0,77.0,2.15,25.0,279.0,403.83,315.73
2017,9,6,17,30,557.0,69.0,1.9,24.0,222.0,338.85,263.31
2017,9,6,17,45,492.0,57.5,1.65,23.0,169.0,269.14,205.5
2017,9,6,18,0,427.0,46.0,1.4,22.0,116.0,206.11,151.53
2017,9,6,18,15,301.5,32.0,1.35,21.5,71.5,130.94,88.19
2017,9,6,18,30,176.0,18.0,1.3,21.0,27.0,64.66,2.53
2017,9,6,18,45,88.0,9.0,1.3,20.5,13.5,23.16,0.0
2017,9,6,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,15,102.5,9.5,1.55,13.5,15.0,9.34,0.0
2017,9,7,6,30,205.0,19.0,1.8,14.0,30.0,14.86,0.0
2017,9,7,6,45,327.0,32.5,2.1,15.0,75.0,24.73,15.33
2017,9,7,7,0,449.0,46.0,2.4,16.0,120.0,33.85,24.03
2017,9,7,7,15,524.5,55.0,2.3,16.5,175.0,61.97,33.44
2017,9,7,7,30,600.0,64.0,2.2,17.0,230.0,111.47,62.99
2017,9,7,7,45,645.0,71.5,2.1,18.0,286.5,163.84,103.24
2017,9,7,8,0,690.0,79.0,2.0,19.0,343.0,221.37,151.32
2017,9,7,8,15,724.0,84.5,2.2,20.0,399.5,278.88,201.01
2017,9,7,8,30,758.0,90.0,2.4,21.0,456.0,341.68,254.46
2017,9,7,8,45,779.0,95.0,2.6,22.0,509.0,399.6,303.14
2017,9,7,9,0,800.0,100.0,2.8,23.0,562.0,458.72,351.18
2017,9,7,9,15,818.5,103.5,2.85,23.5,611.0,516.03,396.68
2017,9,7,9,30,837.0,107.0,2.9,24.0,660.0,573.67,440.92
2017,9,7,9,45,847.0,111.5,2.95,24.5,703.0,627.1,480.66
2017,9,7,10,0,857.0,116.0,3.0,25.0,746.0,679.45,518.42
2017,9,7,10,15,867.5,118.0,3.0,25.0,783.0,728.11,552.99
2017,9,7,10,30,878.0,120.0,3.0,25.0,820.0,775.0,584.37
2017,9,7,10,45,883.0,123.0,3.0,25.5,849.0,816.71,610.67
2017,9,7,11,0,888.0,126.0,3.0,26.0,878.0,855.98,635.0
2017,9,7,11,15,893.0,127.0,3.0,26.0,899.0,890.67,657.29
2017,9,7,11,30,898.0,128.0,3.0,26.0,920.0,922.55,677.64
2017,9,7,11,45,897.5,130.5,3.0,26.5,932.0,947.98,692.33
2017,9,7,12,0,897.0,133.0,3.0,27.0,944.0,970.09,704.86
2017,9,7,12,15,898.0,133.5,3.0,27.0,948.5,988.21,716.24
2017,9,7,12,30,899.0,134.0,3.0,27.0,953.0,1002.89,725.51
2017,9,7,12,45,898.0,133.5,3.0,27.0,948.0,1011.11,730.76
2017,9,7,13,0,897.0,133.0,3.0,27.0,943.0,1015.74,733.88
2017,9,7,13,15,893.5,132.5,3.0,27.0,929.0,1014.31,733.27
2017,9,7,13,30,890.0,132.0,3.0,27.0,915.0,1009.27,730.53
2017,9,7,13,45,884.5,130.5,3.05,27.0,893.0,997.69,724.14
2017,9,7,14,0,879.0,129.0,3.1,27.0,871.0,982.63,715.63
2017,9,7,14,15,871.0,127.0,3.05,27.0,841.0,961.3,702.37
2017,9,7,14,30,863.0,125.0,3.0,27.0,811.0,936.8,687.13
2017,9,7,14,45,848.5,124.5,3.0,27.0,772.5,910.51,671.13
2017,9,7,15,0,834.0,124.0,3.0,27.0,734.0,876.11,649.67
2017,9,7,15,15,819.0,121.0,3.0,27.0,690.0,836.24,624.44
2017,9,7,15,30,804.0,118.0,3.0,27.0,646.0,794.36,597.62
2017,9,7,15,45,785.5,113.5,3.0,27.0,596.5,746.35,566.24
2017,9,7,16,0,767.0,109.0,3.0,27.0,547.0,697.13,533.58
2017,9,7,16,15,740.5,104.0,2.85,26.5,493.5,643.13,496.77
2017,9,7,16,30,714.0,99.0,2.7,26.0,440.0,587.05,456.49
2017,9,7,16,45,678.5,92.5,2.55,25.5,384.5,524.36,410.1
2017,9,7,17,0,643.0,86.0,2.4,25.0,329.0,463.43,363.56
2017,9,7,17,15,591.0,78.0,2.15,24.0,272.5,394.7,309.83
2017,9,7,17,30,539.0,70.0,1.9,23.0,216.0,330.28,257.53
2017,9,7,17,45,463.0,59.0,1.65,22.5,162.5,257.96,197.13
2017,9,7,18,0,387.0,48.0,1.4,22.0,109.0,193.57,142.02
2017,9,7,18,15,265.0,32.0,1.4,21.0,66.0,120.03,80.14
2017,9,7,18,30,143.0,16.0,1.4,20.0,23.0,54.26,0.0
2017,9,7,18,45,71.5,8.0,1.4,19.5,11.5,19.3,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,6,15,79.5,9.5,1.35,14.5,13.5,9.34,0.0
2017,9,8,6,30,159.0,19.0,1.6,15.0,27.0,14.96,0.0
2017,9,8,6,45,278.0,34.5,1.9,15.5,71.0,26.78,16.96
2017,9,8,7,0,397.0,50.0,2.2,16.0,115.0,37.74,27.41
2017,9,8,7,15,474.0,60.5,2.2,16.5,169.0,64.7,37.15
2017,9,8,7,30,551.0,71.0,2.2,17.0,223.0,112.56,65.97
2017,9,8,7,45,605.0,78.0,2.2,18.0,279.5,162.91,104.16
2017,9,8,8,0,659.0,85.0,2.2,19.0,336.0,219.58,151.04
2017,9,8,8,15,694.5,91.0,2.4,20.0,392.0,276.15,199.74
2017,9,8,8,30,730.0,97.0,2.6,21.0,448.0,336.22,250.91
2017,9,8,8,45,755.5,101.0,2.8,22.0,501.5,395.56,300.55
2017,9,8,9,0,781.0,105.0,3.0,23.0,555.0,454.47,348.39
2017,9,8,9,15,800.0,109.0,2.95,23.5,603.5,511.5,393.5
2017,9,8,9,30,819.0,113.0,2.9,24.0,652.0,568.95,437.33
2017,9,8,9,45,833.0,115.5,2.85,24.5,695.5,622.0,476.52
2017,9,8,10,0,847.0,118.0,2.8,25.0,739.0,674.37,513.94
2017,9,8,10,15,857.0,120.5,2.75,25.0,775.5,722.62,548.05
2017,9,8,10,30,867.0,123.0,2.7,25.0,812.0,769.15,578.82
2017,9,8,10,45,875.0,124.0,2.65,25.5,841.5,810.82,604.68
2017,9,8,11,0,883.0,125.0,2.6,26.0,871.0,850.27,628.64
2017,9,8,11,15,888.0,126.5,2.55,26.0,892.5,885.23,650.57
2017,9,8,11,30,893.0,128.0,2.5,26.0,914.0,917.4,670.51
2017,9,8,11,45,901.0,125.5,2.45,26.5,928.0,945.36,686.25
2017,9,8,12,0,909.0,123.0,2.4,27.0,942.0,970.31,699.93
2017,9,8,12,15,909.5,123.0,2.35,27.0,946.0,987.53,710.03
2017,9,8,12,30,910.0,123.0,2.3,27.0,950.0,1001.25,718.02
2017,9,8,12,45,909.0,123.0,2.3,27.5,945.0,1009.94,722.04
2017,9,8,13,0,908.0,123.0,2.3,28.0,940.0,1014.99,723.92
2017,9,8,13,15,905.0,122.5,2.25,28.0,926.5,1013.92,723.0
2017,9,8,13,30,902.0,122.0,2.2,28.0,913.0,1009.19,719.97
2017,9,8,13,45,896.0,121.0,2.2,28.0,890.5,997.42,713.22
2017,9,8,14,0,890.0,120.0,2.2,28.0,868.0,982.14,704.43
2017,9,8,14,15,882.0,118.5,2.15,27.5,838.0,961.06,692.9
2017,9,8,14,30,874.0,117.0,2.1,27.0,808.0,936.76,679.37
2017,9,8,14,45,862.5,115.5,2.1,27.0,770.5,906.27,661.0
2017,9,8,15,0,851.0,114.0,2.1,27.0,733.0,878.25,644.26
2017,9,8,15,15,836.5,111.0,2.05,27.0,689.0,838.23,619.0
2017,9,8,15,30,822.0,108.0,2.0,27.0,645.0,796.13,592.25
2017,9,8,15,45,801.5,105.5,2.0,27.0,595.5,748.09,561.57
2017,9,8,16,0,781.0,103.0,2.0,27.0,546.0,698.95,529.67
2017,9,8,16,15,653.0,121.0,1.9,26.5,467.0,599.58,459.9
2017,9,8,16,30,525.0,139.0,1.8,26.0,388.0,503.29,389.47
2017,9,8,16,45,487.5,130.0,1.75,25.5,338.0,446.05,347.64
2017,9,8,17,0,450.0,121.0,1.7,25.0,288.0,391.3,306.1
2017,9,8,17,15,417.5,103.5,1.55,24.5,238.5,332.41,259.95
2017,9,8,17,30,385.0,86.0,1.4,24.0,189.0,276.14,214.31
2017,9,8,17,45,329.0,69.0,1.3,23.5,141.5,214.31,163.11
2017,9,8,18,0,273.0,52.0,1.2,23.0,94.0,158.48,115.73
2017,9,8,18,15,136.5,35.5,1.2,22.5,56.5,83.19,54.27
2017,9,8,18,30,0.0,19.0,1.2,22.0,19.0,19.23,0.0
2017,9,8,18,45,0.0,9.5,1.3,21.5,9.5,9.34,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,6,15,46.0,8.5,1.65,15.5,10.5,8.36,0.0
2017,9,9,6,30,92.0,17.0,1.9,16.0,21.0,13.2,0.0
2017,9,9,6,45,196.5,36.5,2.2,16.5,63.0,28.09,17.89
2017,9,9,7,0,301.0,56.0,2.5,17.0,105.0,42.23,31.16
2017,9,9,7,15,375.0,71.0,2.4,17.5,157.0,69.48,43.52
2017,9,9,7,30,449.0,86.0,2.3,18.0,209.0,115.21,72.15
2017,9,9,7,45,510.0,95.0,2.25,19.0,265.0,163.05,107.86
2017,9,9,8,0,571.0,104.0,2.2,20.0,321.0,217.28,151.68
2017,9,9,8,15,609.0,112.0,2.3,21.0,375.5,271.15,197.15
2017,9,9,8,30,647.0,120.0,2.4,22.0,430.0,328.98,245.46
2017,9,9,8,45,679.0,124.5,2.55,23.0,483.5,384.81,291.44
2017,9,9,9,0,711.0,129.0,2.7,24.0,537.0,443.24,338.14
2017,9,9,9,15,732.0,133.5,2.7,24.0,585.0,498.38,382.11
2017,9,9,9,30,753.0,138.0,2.7,24.0,633.0,554.29,425.43
2017,9,9,9,45,774.5,139.0,2.75,24.5,677.5,608.6,465.75
2017,9,9,10,0,796.0,140.0,2.8,25.0,722.0,661.77,504.18
2017,9,9,10,15,807.5,142.5,2.8,25.5,758.0,709.24,537.25
2017,9,9,10,30,819.0,145.0,2.8,26.0,794.0,755.4,567.79
2017,9,9,10,45,832.5,144.0,2.85,26.5,825.0,798.13,595.05
2017,9,9,11,0,846.0,143.0,2.9,27.0,856.0,839.16,620.87
2017,9,9,11,15,851.5,144.0,2.95,27.0,877.0,873.44,643.19
2017,9,9,11,30,857.0,145.0,3.0,27.0,898.0,901.74,661.52
2017,9,9,11,45,862.5,144.5,3.05,27.5,911.0,928.58,677.6
2017,9,9,12,0,868.0,144.0,3.1,28.0,924.0,952.46,691.7
2017,9,9,12,15,868.5,144.5,3.1,28.0,928.0,969.53,702.43
2017,9,9,12,30,869.0,145.0,3.1,28.0,932.0,983.26,711.14
2017,9,9,12,45,869.5,143.5,3.15,28.5,927.5,991.55,715.43
2017,9,9,13,0,870.0,142.0,3.2,29.0,923.0,996.36,717.63
2017,9,9,13,15,866.5,141.5,3.25,29.0,909.0,994.79,717.31
2017,9,9,13,30,863.0,141.0,3.3,29.0,895.0,989.72,714.91
2017,9,9,13,45,857.0,139.5,3.35,29.0,873.0,977.74,708.18
2017,9,9,14,0,851.0,138.0,3.4,29.0,851.0,968.34,703.29
2017,9,9,14,15,842.5,136.5,3.4,29.0,821.0,947.34,690.54
2017,9,9,14,30,834.0,135.0,3.4,29.0,791.0,923.26,675.89
2017,9,9,14,45,818.5,134.0,3.45,29.0,752.5,890.49,655.78
2017,9,9,15,0,803.0,133.0,3.5,29.0,714.0,855.33,633.97
2017,9,9,15,15,787.0,129.5,3.5,28.5,670.5,814.89,609.36
2017,9,9,15,30,771.0,126.0,3.5,28.0,627.0,772.59,583.15
2017,9,9,15,45,749.0,122.5,3.5,28.0,578.0,726.76,552.93
2017,9,9,16,0,727.0,119.0,3.5,28.0,529.0,677.48,519.85
2017,9,9,16,15,699.0,113.0,3.3,27.5,476.0,620.78,479.84
2017,9,9,16,30,671.0,107.0,3.1,27.0,423.0,564.47,439.02
2017,9,9,16,45,630.5,100.5,2.95,26.5,367.0,500.88,391.66
2017,9,9,17,0,590.0,94.0,2.8,26.0,311.0,439.62,344.61
2017,9,9,17,15,535.5,84.5,2.5,25.0,256.0,370.9,290.66
2017,9,9,17,30,481.0,75.0,2.2,24.0,201.0,306.84,238.55
2017,9,9,17,45,399.5,62.0,1.95,23.5,149.0,232.33,176.65
2017,9,9,18,0,318.0,49.0,1.7,23.0,97.0,168.94,122.87
2017,9,9,18,15,203.5,31.0,1.7,22.0,56.5,100.16,64.44
2017,9,9,18,30,89.0,13.0,1.7,21.0,16.0,31.38,0.0
2017,9,9,18,45,44.5,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
