Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.5,2.45,15.5,9.5,7.37,0.0
2017,9,10,6,30,73.0,15.0,2.7,16.0,19.0,11.59,0.0
2017,9,10,6,45,168.5,36.0,3.0,16.5,59.5,27.72,17.49
2017,9,10,7,0,264.0,57.0,3.3,17.0,100.0,43.11,31.88
2017,9,10,7,15,337.0,73.5,3.25,18.0,150.5,69.9,44.8
2017,9,10,7,30,410.0,90.0,3.2,19.0,201.0,114.51,72.97
2017,9,10,7,45,468.5,101.0,3.15,20.0,256.0,160.94,107.6
2017,9,10,8,0,527.0,112.0,3.1,21.0,311.0,214.2,150.49
2017,9,10,8,15,565.5,121.0,3.2,21.5,365.0,267.08,195.21
2017,9,10,8,30,604.0,130.0,3.3,22.0,419.0,323.45,242.69
2017,9,10,8,45,637.0,135.5,3.4,23.0,471.5,378.15,287.74
2017,9,10,9,0,670.0,141.0,3.5,24.0,524.0,435.66,333.75
2017,9,10,9,15,691.5,146.5,3.5,24.5,571.5,489.82,376.46
2017,9,10,9,30,713.0,152.0,3.5,25.0,619.0,544.92,418.59
2017,9,10,9,45,731.0,155.5,3.55,25.5,662.0,596.6,457.14
2017,9,10,10,0,749.0,159.0,3.6,26.0,705.0,648.24,494.64
2017,9,10,10,15,761.5,162.0,3.6,26.0,741.0,695.23,528.73
2017,9,10,10,30,774.0,165.0,3.6,26.0,777.0,740.98,561.29
2017,9,10,10,45,785.0,166.5,3.6,26.5,806.5,782.55,588.24
2017,9,10,11,0,796.0,168.0,3.6,27.0,836.0,822.42,613.47
2017,9,10,11,15,802.5,169.5,3.6,27.0,857.5,856.55,635.78
2017,9,10,11,30,809.0,171.0,3.6,27.0,879.0,888.27,656.4
2017,9,10,11,45,814.0,171.0,3.65,27.5,892.5,914.55,672.3
2017,9,10,12,0,819.0,171.0,3.7,28.0,906.0,938.01,686.33
2017,9,10,12,15,820.5,171.5,3.7,28.0,910.0,955.72,697.67
2017,9,10,12,30,822.0,172.0,3.7,28.0,914.0,970.24,707.03
2017,9,10,12,45,824.5,169.5,3.75,28.5,910.5,979.38,711.9
2017,9,10,13,0,827.0,167.0,3.8,29.0,907.0,985.16,714.72
2017,9,10,13,15,824.0,166.0,3.8,29.0,893.5,983.75,714.11
2017,9,10,13,30,821.0,165.0,3.8,29.0,880.0,978.92,711.46
2017,9,10,13,45,819.5,161.0,3.8,29.0,859.5,969.01,705.64
2017,9,10,14,0,818.0,157.0,3.8,29.0,839.0,955.71,697.75
2017,9,10,14,15,809.5,154.5,3.85,29.0,809.5,934.12,684.78
2017,9,10,14,30,801.0,152.0,3.9,29.0,780.0,909.54,669.88
2017,9,10,14,45,788.0,149.5,3.95,29.0,742.5,878.09,650.36
2017,9,10,15,0,775.0,147.0,4.0,29.0,705.0,844.22,629.11
2017,9,10,15,15,758.5,143.0,3.95,28.5,661.5,806.84,606.09
2017,9,10,15,30,742.0,139.0,3.9,28.0,618.0,764.52,579.38
2017,9,10,15,45,724.0,133.0,3.9,28.0,570.0,717.38,547.97
2017,9,10,16,0,706.0,127.0,3.9,28.0,522.0,669.2,514.96
2017,9,10,16,15,676.5,120.5,3.65,27.5,469.0,611.79,473.97
2017,9,10,16,30,647.0,114.0,3.4,27.0,416.0,554.95,432.45
2017,9,10,16,45,611.0,105.5,3.2,27.0,361.0,492.99,385.31
2017,9,10,17,0,575.0,97.0,3.0,27.0,306.0,432.98,338.42
2017,9,10,17,15,518.5,87.0,2.7,26.0,251.0,363.6,284.02
2017,9,10,17,30,462.0,77.0,2.4,25.0,196.0,297.35,230.32
2017,9,10,17,45,383.5,63.0,2.15,24.0,144.5,226.34,171.6
2017,9,10,18,0,305.0,49.0,1.9,23.0,93.0,163.97,118.88
2017,9,10,18,15,187.5,30.5,1.9,22.5,54.0,95.05,59.66
2017,9,10,18,30,70.0,12.0,1.9,22.0,15.0,26.2,0.0
2017,9,10,18,45,35.0,6.0,1.9,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,6,15,50.0,8.0,1.65,16.5,10.5,7.86,0.0
2017,9,11,6,30,100.0,16.0,2.0,17.0,21.0,12.44,0.0
2017,9,11,6,45,210.0,34.5,2.4,18.0,62.0,26.55,16.31
2017,9,11,7,0,320.0,53.0,2.8,19.0,103.0,39.95,28.87
2017,9,11,7,15,398.0,66.0,2.85,19.5,155.0,65.72,39.75
2017,9,11,7,30,476.0,79.0,2.9,20.0,207.0,111.79,67.77
2017,9,11,7,45,527.0,89.5,3.0,21.0,262.0,160.15,104.06
2017,9,11,8,0,578.0,100.0,3.1,22.0,317.0,214.59,148.38
2017,9,11,8,15,616.0,107.5,3.2,22.5,371.5,268.39,194.14
2017,9,11,8,30,654.0,115.0,3.3,23.0,426.0,326.13,242.98
2017,9,11,8,45,678.5,122.5,3.45,23.5,478.0,382.14,289.95
2017,9,11,9,0,703.0,130.0,3.6,24.0,530.0,439.93,337.08
2017,9,11,9,15,724.0,134.5,3.65,24.5,578.0,494.6,380.47
2017,9,11,9,30,745.0,139.0,3.7,25.0,626.0,550.05,423.15
2017,9,11,9,45,758.5,144.5,3.8,25.5,668.0,602.38,462.38
2017,9,11,10,0,772.0,150.0,3.9,26.0,710.0,654.81,500.6
2017,9,11,10,15,443.0,265.0,3.9,26.0,590.0,570.42,434.08
2017,9,11,10,30,114.0,380.0,3.9,26.0,470.0,454.94,342.25
2017,9,11,10,45,464.0,269.5,3.9,26.5,655.5,632.0,479.05
2017,9,11,11,0,814.0,159.0,3.9,27.0,841.0,827.64,619.5
2017,9,11,11,15,598.0,273.0,3.85,27.0,780.5,786.17,585.76
2017,9,11,11,30,382.0,387.0,3.8,27.0,720.0,725.41,537.13
2017,9,11,11,45,600.5,280.0,3.8,27.5,812.5,832.63,616.56
2017,9,11,12,0,819.0,173.0,3.8,28.0,905.0,939.19,688.39
2017,9,11,12,15,570.0,301.0,3.75,28.0,811.5,852.64,626.09
2017,9,11,12,30,321.0,429.0,3.7,28.0,718.0,750.52,548.99
2017,9,11,12,45,573.5,298.5,3.65,28.5,811.0,871.25,638.48
2017,9,11,13,0,826.0,168.0,3.6,29.0,904.0,984.07,713.69
2017,9,11,13,15,822.0,167.0,3.55,29.0,890.5,981.62,711.23
2017,9,11,13,30,818.0,166.0,3.5,29.0,877.0,975.76,707.6
2017,9,11,13,45,814.0,163.0,3.5,29.0,855.5,964.44,700.9
2017,9,11,14,0,810.0,160.0,3.5,29.0,834.0,949.8,692.18
2017,9,11,14,15,801.0,158.0,3.45,29.0,804.0,928.33,678.75
2017,9,11,14,30,792.0,156.0,3.4,29.0,774.0,903.92,663.48
2017,9,11,14,45,762.5,161.5,3.4,29.0,733.0,870.05,642.22
2017,9,11,15,0,733.0,167.0,3.4,29.0,692.0,831.28,617.58
2017,9,11,15,15,715.5,162.5,3.35,29.0,648.5,790.51,591.16
2017,9,11,15,30,698.0,158.0,3.3,29.0,605.0,748.19,563.46
2017,9,11,15,45,682.5,149.0,3.25,29.0,558.0,701.27,531.89
2017,9,11,16,0,667.0,140.0,3.2,29.0,511.0,653.23,498.54
2017,9,11,16,15,637.0,133.0,3.0,28.5,458.5,596.55,458.5
2017,9,11,16,30,607.0,126.0,2.8,28.0,406.0,540.55,418.0
2017,9,11,16,45,573.0,115.5,2.6,27.5,352.0,479.51,372.67
2017,9,11,17,0,539.0,105.0,2.4,27.0,298.0,420.28,327.35
2017,9,11,17,15,482.5,93.5,2.1,26.0,243.5,349.4,272.02
2017,9,11,17,30,426.0,82.0,1.8,25.0,189.0,286.2,220.88
2017,9,11,17,45,350.5,66.0,1.5,24.0,138.5,216.37,163.36
2017,9,11,18,0,275.0,50.0,1.2,23.0,88.0,154.86,111.65
2017,9,11,18,15,164.0,30.0,1.2,22.5,50.0,88.13,53.59
2017,9,11,18,30,53.0,10.0,1.2,22.0,12.0,20.56,0.0
2017,9,11,18,45,26.5,5.0,1.2,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,62.5,8.0,1.55,16.0,11.0,7.86,0.0
2017,9,12,6,30,125.0,16.0,1.8,17.0,22.0,12.48,0.0
2017,9,12,6,45,252.0,32.5,2.05,18.0,65.5,25.35,15.23
2017,9,12,7,0,379.0,49.0,2.3,19.0,109.0,37.39,26.65
2017,9,12,7,15,460.0,60.5,2.35,19.5,163.0,63.2,36.35
2017,9,12,7,30,541.0,72.0,2.4,20.0,217.0,111.35,64.77
2017,9,12,7,45,594.0,80.5,2.5,21.0,274.0,162.2,102.82
2017,9,12,8,0,647.0,89.0,2.6,22.0,331.0,219.28,149.47
2017,9,12,8,15,684.0,95.5,2.6,23.0,387.0,275.99,197.53
2017,9,12,8,30,721.0,102.0,2.6,24.0,443.0,336.39,248.11
2017,9,12,8,45,745.0,107.5,2.6,25.0,496.0,394.09,295.63
2017,9,12,9,0,769.0,113.0,2.6,26.0,549.0,453.38,342.69
2017,9,12,9,15,788.5,117.0,2.6,26.5,598.0,511.7,388.05
2017,9,12,9,30,808.0,121.0,2.6,27.0,647.0,568.76,431.0
2017,9,12,9,45,819.5,125.5,2.65,27.5,689.5,621.61,469.69
2017,9,12,10,0,831.0,130.0,2.7,28.0,732.0,673.57,506.59
2017,9,12,10,15,841.5,132.5,2.7,28.0,768.5,721.73,540.71
2017,9,12,10,30,852.0,135.0,2.7,28.0,805.0,768.38,571.81
2017,9,12,10,45,856.5,138.5,2.7,28.5,833.0,809.59,597.36
2017,9,12,11,0,861.0,142.0,2.7,29.0,861.0,848.41,621.0
2017,9,12,11,15,866.0,143.0,2.7,29.0,881.5,882.56,642.6
2017,9,12,11,30,871.0,144.0,2.7,29.0,902.0,910.62,660.14
2017,9,12,11,45,872.0,146.0,2.7,29.5,913.5,936.02,674.64
2017,9,12,12,0,873.0,148.0,2.7,30.0,925.0,958.23,687.05
2017,9,12,12,15,873.5,148.0,2.65,30.0,928.5,974.71,696.78
2017,9,12,12,30,874.0,148.0,2.6,30.0,932.0,987.8,704.46
2017,9,12,12,45,872.5,147.5,2.6,30.5,926.5,995.01,707.58
2017,9,12,13,0,871.0,147.0,2.6,31.0,921.0,998.71,708.65
2017,9,12,13,15,867.5,146.0,2.55,31.0,906.5,996.43,707.07
2017,9,12,13,30,864.0,145.0,2.5,31.0,892.0,996.65,707.26
2017,9,12,13,45,857.5,143.5,2.45,31.5,869.5,984.02,698.05
2017,9,12,14,0,851.0,142.0,2.4,32.0,847.0,967.98,686.96
2017,9,12,14,15,842.5,140.0,2.3,32.0,816.0,946.25,673.33
2017,9,12,14,30,834.0,138.0,2.2,32.0,785.0,921.42,657.85
2017,9,12,14,45,812.5,139.5,2.15,32.0,745.0,885.84,635.99
2017,9,12,15,0,791.0,141.0,2.1,32.0,705.0,848.16,612.77
2017,9,12,15,15,774.0,137.0,2.0,31.5,660.5,806.56,587.61
2017,9,12,15,30,757.0,133.0,1.9,31.0,616.0,766.28,563.08
2017,9,12,15,45,728.0,131.0,1.85,31.0,565.0,714.58,529.77
2017,9,12,16,0,699.0,129.0,1.8,31.0,514.0,662.64,495.13
2017,9,12,16,15,668.5,122.0,1.65,30.5,460.5,604.32,455.11
2017,9,12,16,30,638.0,115.0,1.5,30.0,407.0,546.69,414.53
2017,9,12,16,45,578.0,110.5,1.35,29.5,348.5,475.43,362.66
2017,9,12,17,0,518.0,106.0,1.2,29.0,290.0,406.11,310.8
2017,9,12,17,15,460.5,93.5,1.15,28.0,235.5,337.36,258.66
2017,9,12,17,30,403.0,81.0,1.1,27.0,181.0,273.97,208.61
2017,9,12,17,45,305.5,65.0,1.05,26.0,129.0,197.45,147.26
2017,9,12,18,0,208.0,49.0,1.0,25.0,77.0,131.88,93.87
2017,9,12,18,15,104.0,28.0,1.05,24.5,42.0,64.16,36.19
2017,9,12,18,30,0.0,7.0,1.1,24.0,7.0,6.88,0.0
2017,9,12,18,45,0.0,3.5,1.15,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.0,1.4,17.5,7.0,0.0,0.0
2017,9,13,6,30,0.0,14.0,1.6,18.0,14.0,13.52,0.0
2017,9,13,6,45,110.0,35.5,1.85,19.0,52.5,29.29,18.25
2017,9,13,7,0,220.0,57.0,2.1,20.0,91.0,43.33,31.58
2017,9,13,7,15,290.0,76.0,2.05,20.5,140.5,69.72,45.55
2017,9,13,7,30,360.0,95.0,2.0,21.0,190.0,113.3,73.44
2017,9,13,7,45,416.0,109.0,2.0,21.5,244.0,158.91,107.29
2017,9,13,8,0,472.0,123.0,2.0,22.0,298.0,211.14,148.93
2017,9,13,8,15,542.5,118.5,2.1,23.0,350.5,257.61,186.56
2017,9,13,8,30,613.0,114.0,2.2,24.0,403.0,310.74,229.95
2017,9,13,8,45,576.0,142.5,2.3,25.0,439.5,359.8,270.86
2017,9,13,9,0,539.0,171.0,2.4,26.0,476.0,403.23,305.5
2017,9,13,9,15,494.0,206.5,2.35,26.5,505.0,444.89,337.28
2017,9,13,9,30,449.0,242.0,2.3,27.0,534.0,481.15,363.52
2017,9,13,9,45,468.5,251.5,2.25,28.0,574.0,526.85,395.54
2017,9,13,10,0,488.0,261.0,2.2,29.0,614.0,573.36,427.1
2017,9,13,10,15,475.0,282.0,2.1,29.5,639.5,608.74,450.01
2017,9,13,10,30,462.0,303.0,2.0,30.0,665.0,641.87,470.72
2017,9,13,10,45,397.5,344.0,1.9,30.5,663.5,649.95,472.64
2017,9,13,11,0,333.0,385.0,1.8,31.0,662.0,654.4,471.92
2017,9,13,11,15,368.5,379.0,1.75,31.0,693.0,692.02,497.42
2017,9,13,11,30,404.0,373.0,1.7,31.0,724.0,730.32,522.8
2017,9,13,11,45,434.5,369.0,1.65,31.5,751.0,770.44,547.68
2017,9,13,12,0,465.0,365.0,1.6,32.0,778.0,806.82,569.78
2017,9,13,12,15,469.5,366.5,1.55,32.0,785.0,823.55,579.66
2017,9,13,12,30,474.0,368.0,1.5,32.0,792.0,838.46,588.53
2017,9,13,12,45,468.0,366.0,1.5,32.5,782.5,837.8,586.83
2017,9,13,13,0,462.0,364.0,1.5,33.0,773.0,834.96,583.99
2017,9,13,13,15,495.0,348.0,1.55,33.0,780.0,853.26,597.4
2017,9,13,13,30,528.0,332.0,1.6,33.0,787.0,869.1,609.1
2017,9,13,13,45,495.0,329.0,1.65,33.0,746.5,832.57,586.32
2017,9,13,14,0,462.0,326.0,1.7,33.0,706.0,794.42,562.73
2017,9,13,14,15,481.5,305.0,1.75,33.0,688.5,785.02,558.95
2017,9,13,14,30,501.0,284.0,1.8,33.0,671.0,772.71,553.03
2017,9,13,14,45,478.0,281.0,1.9,33.0,636.0,738.74,531.98
2017,9,13,15,0,455.0,278.0,2.0,33.0,601.0,703.94,510.21
2017,9,13,15,15,486.0,253.5,2.05,32.5,578.5,690.68,504.84
2017,9,13,15,30,517.0,229.0,2.1,32.0,556.0,673.47,496.43
2017,9,13,15,45,537.5,193.5,2.2,32.0,510.0,632.09,470.55
2017,9,13,16,0,558.0,158.0,2.3,32.0,464.0,586.86,441.38
2017,9,13,16,15,488.0,156.5,2.25,31.5,404.0,514.21,389.98
2017,9,13,16,30,418.0,155.0,2.2,31.0,344.0,446.32,340.82
2017,9,13,16,45,368.5,147.0,2.2,30.5,297.5,388.67,298.4
2017,9,13,17,0,319.0,139.0,2.2,30.0,251.0,329.02,253.31
2017,9,13,17,15,275.0,118.0,2.05,29.0,202.0,268.64,206.78
2017,9,13,17,30,231.0,97.0,1.9,28.0,153.0,212.5,162.16
2017,9,13,17,45,201.0,72.5,1.8,27.0,112.0,161.75,120.53
2017,9,13,18,0,171.0,48.0,1.7,26.0,71.0,113.77,80.14
2017,9,13,18,15,95.0,26.5,1.7,25.5,38.0,59.25,31.05
2017,9,13,18,30,19.0,5.0,1.7,25.0,5.0,8.64,0.0
2017,9,13,18,45,9.5,2.5,1.7,24.5,2.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,2.25,20.5,7.0,0.0,0.0
2017,9,14,6,30,28.0,13.0,2.6,21.0,14.0,11.94,0.0
2017,9,14,6,45,113.0,36.5,3.0,21.5,52.0,30.05,18.48
2017,9,14,7,0,198.0,60.0,3.4,22.0,90.0,48.13,35.33
2017,9,14,7,15,271.5,79.0,3.55,22.5,139.5,74.09,49.23
2017,9,14,7,30,345.0,98.0,3.7,23.0,189.0,114.26,74.33
2017,9,14,7,45,418.0,107.5,3.85,24.0,244.0,157.71,105.44
2017,9,14,8,0,491.0,117.0,4.0,25.0,299.0,209.73,145.98
2017,9,14,8,15,531.5,126.5,4.0,25.5,352.0,261.09,188.62
2017,9,14,8,30,572.0,136.0,4.0,26.0,405.0,317.27,235.08
2017,9,14,8,45,612.0,139.5,4.0,26.5,457.5,370.91,279.07
2017,9,14,9,0,652.0,143.0,4.0,27.0,510.0,428.2,324.93
2017,9,14,9,15,674.0,148.5,4.05,27.5,557.0,481.56,366.82
2017,9,14,9,30,696.0,154.0,4.1,28.0,604.0,535.92,408.27
2017,9,14,9,45,716.0,157.0,4.15,29.0,646.5,587.37,445.63
2017,9,14,10,0,736.0,160.0,4.2,30.0,689.0,638.99,481.96
2017,9,14,10,15,748.0,163.0,4.2,30.5,724.5,684.9,514.04
2017,9,14,10,30,760.0,166.0,4.2,31.0,760.0,729.71,544.6
2017,9,14,10,45,769.0,168.5,4.25,31.5,788.0,769.71,570.72
2017,9,14,11,0,778.0,171.0,4.3,32.0,816.0,808.17,595.02
2017,9,14,11,15,783.5,172.5,4.3,32.0,836.0,840.67,616.13
2017,9,14,11,30,789.0,174.0,4.3,32.0,856.0,870.74,635.58
2017,9,14,11,45,797.5,171.5,4.3,32.5,869.0,896.92,651.1
2017,9,14,12,0,806.0,169.0,4.3,33.0,882.0,920.44,664.82
2017,9,14,12,15,806.5,169.5,4.25,33.0,885.5,936.68,674.91
2017,9,14,12,30,807.0,170.0,4.2,33.0,889.0,949.76,683.05
2017,9,14,12,45,804.5,170.0,4.2,33.5,883.0,956.2,685.85
2017,9,14,13,0,802.0,170.0,4.2,34.0,877.0,959.32,686.65
2017,9,14,13,15,798.0,168.5,4.2,34.0,863.0,956.1,684.9
2017,9,14,13,30,794.0,167.0,4.2,34.0,849.0,949.56,681.18
2017,9,14,13,45,786.5,166.0,4.2,34.0,826.5,936.94,673.64
2017,9,14,14,0,779.0,165.0,4.2,34.0,804.0,921.2,664.2
2017,9,14,14,15,769.0,162.5,4.15,34.0,774.0,898.54,650.08
2017,9,14,14,30,759.0,160.0,4.1,34.0,744.0,873.1,634.21
2017,9,14,14,45,741.0,159.0,4.1,34.0,706.0,843.26,615.64
2017,9,14,15,0,723.0,158.0,4.1,34.0,668.0,807.84,593.27
2017,9,14,15,15,705.5,153.5,4.05,33.5,625.0,767.27,568.24
2017,9,14,15,30,688.0,149.0,4.0,33.0,582.0,725.22,541.89
2017,9,14,15,45,664.5,143.5,4.0,33.0,534.0,676.33,508.91
2017,9,14,16,0,641.0,138.0,4.0,33.0,486.0,626.98,474.55
2017,9,14,16,15,609.5,130.5,3.85,32.5,434.0,569.93,434.43
2017,9,14,16,30,578.0,123.0,3.7,32.0,382.0,513.8,393.97
2017,9,14,16,45,535.5,113.5,3.55,31.5,328.5,447.51,344.83
2017,9,14,17,0,493.0,104.0,3.4,31.0,275.0,387.6,298.99
2017,9,14,17,15,434.0,92.0,3.1,30.0,222.0,320.34,246.48
2017,9,14,17,30,375.0,80.0,2.8,29.0,169.0,258.69,196.78
2017,9,14,17,45,292.0,63.0,2.55,28.5,121.0,188.58,139.39
2017,9,14,18,0,209.0,46.0,2.3,28.0,73.0,127.79,89.09
2017,9,14,18,15,104.5,23.0,2.45,27.5,36.5,60.7,28.88
2017,9,14,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,13.0,6.0,2.4,21.0,6.5,0.0,0.0
2017,9,15,6,30,26.0,12.0,2.6,21.0,13.0,11.8,0.0
2017,9,15,6,45,104.5,36.0,2.8,21.5,50.5,29.65,18.01
2017,9,15,7,0,183.0,60.0,3.0,22.0,88.0,48.11,35.28
2017,9,15,7,15,256.5,79.5,3.1,22.5,137.0,73.74,49.34
2017,9,15,7,30,330.0,99.0,3.2,23.0,186.0,113.52,74.34
2017,9,15,7,45,186.5,120.0,3.35,24.0,171.5,134.32,96.23
2017,9,15,8,0,43.0,141.0,3.5,25.0,157.0,139.37,105.92
2017,9,15,8,15,291.5,143.5,3.45,25.5,277.5,211.42,156.09
2017,9,15,8,30,540.0,146.0,3.4,26.0,398.0,314.73,233.4
2017,9,15,8,45,339.5,198.5,3.4,26.5,363.5,318.06,240.67
2017,9,15,9,0,139.0,251.0,3.4,27.0,329.0,297.99,226.76
2017,9,15,9,15,403.0,208.5,3.35,27.5,462.5,400.54,305.06
2017,9,15,9,30,667.0,166.0,3.3,28.0,596.0,530.89,403.11
2017,9,15,9,45,695.0,165.5,3.3,28.5,640.0,582.41,440.69
2017,9,15,10,0,723.0,165.0,3.3,29.0,684.0,634.88,478.32
2017,9,15,10,15,736.0,168.0,3.25,29.0,719.5,680.9,511.11
2017,9,15,10,30,749.0,171.0,3.2,29.0,755.0,725.94,542.53
2017,9,15,10,45,764.0,170.5,3.2,29.5,784.5,767.14,569.45
2017,9,15,11,0,779.0,170.0,3.2,30.0,814.0,807.29,594.54
2017,9,15,11,15,784.5,171.5,3.2,30.5,834.0,839.76,614.19
2017,9,15,11,30,790.0,173.0,3.2,31.0,854.0,869.79,632.11
2017,9,15,11,45,806.5,165.5,3.2,31.5,869.0,898.05,648.76
2017,9,15,12,0,823.0,158.0,3.2,32.0,884.0,923.86,663.74
2017,9,15,12,15,823.5,158.0,3.15,32.0,887.0,939.74,673.31
2017,9,15,12,30,824.0,158.0,3.1,32.0,890.0,952.38,680.93
2017,9,15,12,45,823.0,157.5,3.1,32.5,884.5,959.75,684.26
2017,9,15,13,0,822.0,157.0,3.1,33.0,879.0,963.74,685.59
2017,9,15,13,15,818.0,156.0,3.05,33.0,865.0,960.92,683.75
2017,9,15,13,30,814.0,155.0,3.0,33.0,851.0,954.71,679.95
2017,9,15,13,45,807.5,153.5,2.95,33.0,828.5,942.26,672.3
2017,9,15,14,0,801.0,152.0,2.9,33.0,806.0,926.59,662.76
2017,9,15,14,15,791.5,149.5,2.85,33.0,775.5,903.97,648.84
2017,9,15,14,30,782.0,147.0,2.8,33.0,745.0,878.48,633.16
2017,9,15,14,45,769.5,144.0,2.8,33.0,708.0,847.1,613.98
2017,9,15,15,0,757.0,141.0,2.8,33.0,671.0,813.35,593.19
2017,9,15,15,15,740.0,137.0,2.8,32.5,627.5,775.8,570.87
2017,9,15,15,30,723.0,133.0,2.8,32.0,584.0,733.55,545.03
2017,9,15,15,45,700.0,128.0,2.85,32.0,536.0,684.32,513.11
2017,9,15,16,0,677.0,123.0,2.9,32.0,488.0,634.54,479.3
2017,9,15,16,15,646.0,116.5,2.85,31.5,435.5,577.47,439.7
2017,9,15,16,30,615.0,110.0,2.8,31.0,383.0,521.23,399.56
2017,9,15,16,45,573.0,102.0,2.75,31.0,329.0,458.16,352.33
2017,9,15,17,0,531.0,94.0,2.7,31.0,275.0,397.74,305.74
2017,9,15,17,15,470.5,83.5,2.5,30.0,221.5,326.65,250.55
2017,9,15,17,30,410.0,73.0,2.3,29.0,168.0,264.24,200.25
2017,9,15,17,45,322.5,58.0,2.1,28.0,120.0,193.02,142.21
2017,9,15,18,0,235.0,43.0,1.9,27.0,72.0,131.7,91.34
2017,9,15,18,15,117.5,21.5,2.0,26.5,36.0,61.09,25.36
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,20.5,6.5,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,41.0,13.0,2.1,22.0,14.0,12.78,0.0
2017,9,16,6,45,140.5,34.0,2.45,22.5,52.0,26.41,15.2
2017,9,16,7,0,240.0,55.0,2.8,23.0,90.0,41.94,29.89
2017,9,16,7,15,319.0,70.5,2.9,23.5,139.5,65.57,41.25
2017,9,16,7,30,398.0,86.0,3.0,24.0,189.0,108.59,67.36
2017,9,16,7,45,460.0,96.5,3.15,25.0,243.0,154.21,100.39
2017,9,16,8,0,522.0,107.0,3.3,26.0,297.0,207.07,142.0
2017,9,16,8,15,399.0,147.0,3.25,26.5,306.5,242.37,176.49
2017,9,16,8,30,276.0,187.0,3.2,27.0,316.0,264.31,198.11
2017,9,16,8,45,476.0,159.0,3.2,27.5,412.0,334.39,251.06
2017,9,16,9,0,676.0,131.0,3.2,28.0,508.0,426.93,321.88
2017,9,16,9,15,698.0,135.5,3.15,28.0,555.0,480.51,364.1
2017,9,16,9,30,720.0,140.0,3.1,28.0,602.0,535.01,405.98
2017,9,16,9,45,741.5,141.0,3.05,28.5,645.0,586.43,443.72
2017,9,16,10,0,763.0,142.0,3.0,29.0,688.0,638.61,480.85
2017,9,16,10,15,775.0,145.0,2.95,29.5,723.5,685.16,512.89
2017,9,16,10,30,787.0,148.0,2.9,30.0,759.0,730.52,543.03
2017,9,16,10,45,799.0,148.0,2.85,30.5,788.0,771.46,568.42
2017,9,16,11,0,811.0,148.0,2.8,31.0,817.0,810.67,592.28
2017,9,16,11,15,817.0,149.0,2.75,31.0,837.0,843.87,613.07
2017,9,16,11,30,823.0,150.0,2.7,31.0,857.0,874.55,632.1
2017,9,16,11,45,804.5,165.0,2.7,31.5,864.0,894.79,643.33
2017,9,16,12,0,786.0,180.0,2.7,32.0,871.0,911.23,652.19
2017,9,16,12,15,786.5,180.0,2.65,32.0,874.0,926.56,661.35
2017,9,16,12,30,787.0,180.0,2.6,32.0,877.0,938.77,668.6
2017,9,16,12,45,787.5,178.5,2.6,32.5,872.0,946.27,672.0
2017,9,16,13,0,788.0,177.0,2.6,33.0,867.0,950.53,673.5
2017,9,16,13,15,784.0,176.0,2.6,33.0,852.5,947.7,672.04
2017,9,16,13,30,780.0,175.0,2.6,33.0,838.0,941.61,668.69
2017,9,16,13,45,774.5,172.0,2.6,33.0,816.0,928.79,661.22
2017,9,16,14,0,769.0,169.0,2.6,33.0,794.0,912.84,651.89
2017,9,16,14,15,759.0,166.5,2.6,33.0,764.0,893.99,640.8
2017,9,16,14,30,749.0,164.0,2.6,33.0,734.0,868.69,625.6
2017,9,16,14,45,741.5,157.5,2.6,33.0,698.0,838.64,607.32
2017,9,16,15,0,734.0,151.0,2.6,33.0,662.0,806.07,587.32
2017,9,16,15,15,716.0,146.5,2.6,33.0,618.5,764.7,561.3
2017,9,16,15,30,698.0,142.0,2.6,33.0,575.0,721.87,534.07
2017,9,16,15,45,675.5,136.0,2.6,33.0,527.0,672.82,501.84
2017,9,16,16,0,653.0,130.0,2.6,33.0,479.0,623.24,467.95
2017,9,16,16,15,621.5,123.0,2.55,32.5,427.5,566.33,428.67
2017,9,16,16,30,590.0,116.0,2.5,32.0,376.0,510.32,388.92
2017,9,16,16,45,547.5,107.0,2.45,31.5,322.0,447.11,342.55
2017,9,16,17,0,505.0,98.0,2.4,31.0,268.0,384.18,294.9
2017,9,16,17,15,444.5,86.5,2.15,30.0,215.5,316.47,242.2
2017,9,16,17,30,384.0,75.0,1.9,29.0,163.0,254.56,192.35
2017,9,16,17,45,298.5,58.5,1.65,28.5,115.0,184.13,134.82
2017,9,16,18,0,213.0,42.0,1.4,28.0,67.0,123.37,84.47
2017,9,16,18,15,106.5,21.0,1.4,27.5,33.5,56.89,18.51
2017,9,16,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,15,31.0,6.5,1.05,21.5,7.5,0.0,0.0
2017,9,17,6,30,62.0,13.0,1.3,22.0,15.0,12.78,0.0
2017,9,17,6,45,179.0,31.5,1.55,22.5,54.5,24.39,13.46
2017,9,17,7,0,296.0,50.0,1.8,23.0,94.0,37.93,26.48
2017,9,17,7,15,173.5,74.0,1.9,23.5,102.5,66.41,45.06
2017,9,17,7,30,51.0,98.0,2.0,24.0,111.0,93.21,68.67
2017,9,17,7,45,65.5,121.5,2.15,24.5,143.0,120.95,90.25
2017,9,17,8,0,80.0,145.0,2.3,25.0,175.0,150.66,113.46
2017,9,17,8,15,373.5,126.0,2.35,25.5,295.5,216.25,157.3
2017,9,17,8,30,667.0,107.0,2.4,26.0,416.0,321.01,235.24
2017,9,17,8,45,464.0,172.5,2.45,26.5,400.0,341.88,256.77
2017,9,17,9,0,261.0,238.0,2.5,27.0,384.0,340.05,257.57
2017,9,17,9,15,513.5,181.5,2.45,27.5,499.5,430.41,326.26
2017,9,17,9,30,766.0,125.0,2.4,28.0,615.0,546.73,413.23
2017,9,17,9,45,777.5,130.0,2.4,28.5,656.5,597.83,450.01
2017,9,17,10,0,789.0,135.0,2.4,29.0,698.0,648.11,485.44
2017,9,17,10,15,617.0,220.0,2.35,29.5,674.0,647.63,480.77
2017,9,17,10,30,445.0,305.0,2.3,30.0,650.0,630.39,463.89
2017,9,17,10,45,358.5,350.0,2.3,30.5,634.0,624.87,456.99
2017,9,17,11,0,272.0,395.0,2.3,31.0,618.0,614.44,446.28
2017,9,17,11,15,315.5,393.5,2.25,31.0,659.0,661.14,478.69
2017,9,17,11,30,359.0,392.0,2.2,31.0,700.0,709.22,511.22
2017,9,17,11,45,603.0,269.0,2.2,31.5,794.0,820.72,590.69
2017,9,17,12,0,847.0,146.0,2.2,32.0,888.0,931.35,661.64
2017,9,17,12,15,847.5,146.0,2.15,32.0,891.0,947.41,670.08
2017,9,17,12,30,848.0,146.0,2.1,32.0,894.0,960.11,677.37
2017,9,17,12,45,846.0,145.5,2.1,32.5,887.5,966.51,679.97
2017,9,17,13,0,844.0,145.0,2.1,33.0,881.0,969.42,680.58
2017,9,17,13,15,840.0,144.0,2.1,33.0,866.5,966.4,679.04
2017,9,17,13,30,836.0,143.0,2.1,33.0,852.0,959.9,675.53
2017,9,17,13,45,829.0,141.5,2.1,33.0,829.0,946.62,667.92
2017,9,17,14,0,822.0,140.0,2.1,33.0,806.0,930.06,658.41
2017,9,17,14,15,813.0,138.0,2.1,33.0,775.5,907.96,645.49
2017,9,17,14,30,804.0,136.0,2.1,33.0,745.0,882.9,630.76
2017,9,17,14,45,792.0,133.0,2.1,33.0,707.5,851.35,611.83
2017,9,17,15,0,780.0,130.0,2.1,33.0,670.0,817.33,591.26
2017,9,17,15,15,763.0,126.5,2.15,32.5,626.5,776.44,567.49
2017,9,17,15,30,746.0,123.0,2.2,32.0,583.0,736.63,544.06
2017,9,17,15,45,725.0,118.0,2.25,32.0,534.5,688.06,513.05
2017,9,17,16,0,704.0,113.0,2.3,32.0,486.0,638.72,480.36
2017,9,17,16,15,673.5,107.0,2.3,31.5,433.5,581.48,441.14
2017,9,17,16,30,643.0,101.0,2.3,31.0,381.0,524.98,401.19
2017,9,17,16,45,602.5,93.5,2.3,31.0,326.5,462.2,354.44
2017,9,17,17,0,562.0,86.0,2.3,31.0,272.0,401.9,308.05
2017,9,17,17,15,500.0,76.0,2.05,30.0,218.5,331.68,253.32
2017,9,17,17,30,438.0,66.0,1.8,29.0,165.0,267.07,201.15
2017,9,17,17,45,347.0,52.0,1.6,28.0,116.0,192.87,140.73
2017,9,17,18,0,256.0,38.0,1.4,27.0,67.0,130.86,88.9
2017,9,17,18,15,128.0,19.0,1.45,26.5,33.5,58.64,12.32
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,15,29.0,6.0,0.65,22.5,7.0,0.0,0.0
2017,9,18,6,30,58.0,12.0,0.7,23.0,14.0,11.8,0.0
2017,9,18,6,45,177.0,30.0,0.8,23.5,52.5,23.2,12.31
2017,9,18,7,0,296.0,48.0,0.9,24.0,91.0,36.37,25.04
2017,9,18,7,15,380.0,60.5,1.05,24.5,141.5,58.81,34.56
2017,9,18,7,30,464.0,73.0,1.2,25.0,192.0,103.4,60.27
2017,9,18,7,45,525.0,81.0,1.35,25.5,246.5,150.1,93.88
2017,9,18,8,0,586.0,89.0,1.5,26.0,301.0,204.06,136.67
2017,9,18,8,15,375.0,143.0,1.55,26.5,286.5,231.81,168.0
2017,9,18,8,30,164.0,197.0,1.6,27.0,272.0,236.99,178.05
2017,9,18,8,45,145.5,222.0,1.65,27.5,294.5,264.04,199.17
2017,9,18,9,0,127.0,247.0,1.7,28.0,317.0,288.99,217.85
2017,9,18,9,15,66.5,219.5,1.7,28.5,257.0,242.67,182.58
2017,9,18,9,30,6.0,192.0,1.7,29.0,197.0,188.05,140.3
2017,9,18,9,45,136.5,259.5,1.7,29.5,357.0,332.35,249.23
2017,9,18,10,0,267.0,327.0,1.7,30.0,517.0,490.5,362.83
2017,9,18,10,15,259.5,347.0,1.7,30.0,539.5,519.06,381.44
2017,9,18,10,30,252.0,367.0,1.7,30.0,562.0,546.46,399.76
2017,9,18,10,45,254.0,382.0,1.7,30.5,584.0,575.19,418.18
2017,9,18,11,0,256.0,397.0,1.7,31.0,606.0,603.42,435.97
2017,9,18,11,15,218.5,412.5,1.7,31.0,594.5,594.76,428.66
2017,9,18,11,30,181.0,428.0,1.7,31.0,583.0,586.35,421.67
2017,9,18,11,45,489.5,298.5,1.7,31.5,724.5,747.49,537.55
2017,9,18,12,0,798.0,169.0,1.7,32.0,866.0,908.97,643.29
2017,9,18,12,15,618.0,267.5,1.7,32.0,808.5,860.03,608.93
2017,9,18,12,30,438.0,366.0,1.7,32.0,751.0,799.91,565.3
2017,9,18,12,45,427.0,368.0,1.7,32.5,741.0,798.04,563.38
2017,9,18,13,0,416.0,370.0,1.7,33.0,731.0,794.12,559.67
2017,9,18,13,15,601.5,267.5,1.7,32.5,780.5,869.52,615.4
2017,9,18,13,30,787.0,165.0,1.7,32.0,830.0,934.85,659.28
2017,9,18,13,45,780.5,163.0,1.75,32.0,807.0,921.9,651.69
2017,9,18,14,0,774.0,161.0,1.8,32.0,784.0,905.83,643.01
2017,9,18,14,15,764.0,158.5,1.85,32.0,754.0,883.0,630.09
2017,9,18,14,30,754.0,156.0,1.9,32.0,724.0,860.95,617.7
2017,9,18,14,45,719.0,163.0,1.95,32.0,682.5,821.42,593.85
2017,9,18,15,0,684.0,170.0,2.0,32.0,641.0,780.73,569.09
2017,9,18,15,15,665.0,165.0,2.05,31.5,598.0,739.45,544.69
2017,9,18,15,30,646.0,160.0,2.1,31.0,555.0,696.93,518.28
2017,9,18,15,45,627.0,151.0,2.15,31.0,508.5,649.14,486.53
2017,9,18,16,0,608.0,142.0,2.2,31.0,462.0,600.69,453.56
2017,9,18,16,15,554.5,135.0,2.1,30.5,403.0,531.08,404.42
2017,9,18,16,30,501.0,128.0,2.0,30.0,344.0,461.81,354.34
2017,9,18,16,45,455.0,119.0,1.9,30.0,294.0,401.69,308.99
2017,9,18,17,0,409.0,110.0,1.8,30.0,244.0,345.1,265.08
2017,9,18,17,15,375.5,93.0,1.7,29.0,197.5,289.23,221.55
2017,9,18,17,30,342.0,76.0,1.6,28.0,151.0,236.31,178.59
2017,9,18,17,45,261.0,58.0,1.55,27.5,105.0,168.77,123.32
2017,9,18,18,0,180.0,40.0,1.5,27.0,59.0,110.45,74.55
2017,9,18,18,15,90.0,20.0,1.55,26.5,29.5,50.07,1.66
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,12.0,5.5,2.75,24.0,5.5,0.0,0.0
2017,9,19,6,30,24.0,11.0,2.9,24.0,11.0,10.81,0.0
2017,9,19,6,45,116.0,32.5,3.05,24.5,47.0,26.9,14.81
2017,9,19,7,0,208.0,54.0,3.2,25.0,83.0,41.35,29.01
2017,9,19,7,15,143.0,76.5,3.35,25.0,101.0,67.07,46.01
2017,9,19,7,30,78.0,99.0,3.5,25.0,119.0,94.06,68.06
2017,9,19,7,45,100.5,122.0,3.65,25.5,154.5,124.54,91.42
2017,9,19,8,0,123.0,145.0,3.8,26.0,190.0,157.91,117.44
2017,9,19,8,15,354.0,134.0,3.85,26.0,291.0,217.77,159.1
2017,9,19,8,30,585.0,123.0,3.9,26.0,392.0,307.93,227.63
2017,9,19,8,45,623.0,126.5,3.95,26.5,443.5,361.33,271.66
2017,9,19,9,0,661.0,130.0,4.0,27.0,495.0,418.06,317.43
2017,9,19,9,15,683.5,135.0,4.0,27.5,541.5,471.44,359.52
2017,9,19,9,30,706.0,140.0,4.0,28.0,588.0,525.81,401.11
2017,9,19,9,45,730.0,140.0,4.0,28.5,630.5,576.92,439.28
2017,9,19,10,0,754.0,140.0,4.0,29.0,673.0,628.98,477.09
2017,9,19,10,15,433.0,255.0,3.95,29.0,564.5,552.24,416.5
2017,9,19,10,30,112.0,370.0,3.9,29.0,456.0,442.59,329.76
2017,9,19,10,45,237.0,370.0,3.85,29.5,561.0,547.73,407.64
2017,9,19,11,0,362.0,370.0,3.8,30.0,666.0,662.27,489.14
2017,9,19,11,15,356.5,380.5,3.75,30.0,678.0,682.28,501.82
2017,9,19,11,30,351.0,391.0,3.7,30.0,690.0,700.82,513.87
2017,9,19,11,45,343.5,399.5,3.7,30.5,695.5,714.08,521.39
2017,9,19,12,0,336.0,408.0,3.7,31.0,701.0,725.77,527.82
2017,9,19,12,15,307.5,417.5,3.65,31.0,686.5,717.48,521.07
2017,9,19,12,30,279.0,427.0,3.6,31.0,672.0,707.18,513.09
2017,9,19,12,45,332.5,405.0,3.55,31.0,694.5,740.18,537.27
2017,9,19,13,0,386.0,383.0,3.5,31.0,717.0,772.1,560.35
2017,9,19,13,15,605.0,260.0,3.45,31.0,773.5,864.15,629.06
2017,9,19,13,30,824.0,137.0,3.4,31.0,830.0,938.74,679.2
2017,9,19,13,45,818.0,135.5,3.4,31.0,807.5,926.32,671.17
2017,9,19,14,0,812.0,134.0,3.4,31.0,785.0,910.66,661.79
2017,9,19,14,15,802.5,132.0,3.35,31.0,754.5,888.11,647.68
2017,9,19,14,30,793.0,130.0,3.3,31.0,724.0,862.69,631.74
2017,9,19,14,45,762.5,136.0,3.3,31.0,683.5,824.88,607.78
2017,9,19,15,0,732.0,142.0,3.3,31.0,643.0,788.86,584.95
2017,9,19,15,15,600.0,179.5,3.15,30.5,572.5,700.2,524.73
2017,9,19,15,30,468.0,217.0,3.0,30.0,502.0,614.47,463.22
2017,9,19,15,45,532.5,177.0,2.9,30.0,475.0,601.86,457.04
2017,9,19,16,0,597.0,137.0,2.8,30.0,448.0,585.78,447.44
2017,9,19,16,15,360.5,158.0,2.55,29.5,340.0,423.62,326.07
2017,9,19,16,30,124.0,179.0,2.3,29.0,232.0,271.71,208.89
2017,9,19,16,45,114.5,154.5,2.05,29.0,197.5,234.49,180.72
2017,9,19,17,0,105.0,130.0,1.8,29.0,163.0,197.85,152.08
2017,9,19,17,15,87.5,105.5,1.75,28.5,129.5,158.18,120.76
2017,9,19,17,30,70.0,81.0,1.7,28.0,96.0,120.04,89.93
2017,9,19,17,45,44.0,57.5,1.65,27.5,66.0,77.45,55.25
2017,9,19,18,0,18.0,34.0,1.6,27.0,36.0,41.77,25.83
2017,9,19,18,15,9.0,17.0,1.65,26.5,18.0,19.54,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
