Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.0,5.5,2.75,24.0,5.5,0.0,0.0
2017,9,20,6,30,28.0,11.0,2.9,24.0,11.0,10.81,0.0
2017,9,20,6,45,130.0,31.0,3.05,24.5,47.0,24.13,12.48
2017,9,20,7,0,232.0,51.0,3.2,25.0,83.0,38.96,26.98
2017,9,20,7,15,316.5,65.5,3.4,25.5,132.0,60.52,37.28
2017,9,20,7,30,401.0,80.0,3.6,26.0,181.0,102.78,62.18
2017,9,20,7,45,465.5,89.0,3.8,26.5,234.0,147.43,94.18
2017,9,20,8,0,530.0,98.0,4.0,27.0,287.0,199.82,135.48
2017,9,20,8,15,298.5,143.0,4.1,27.5,253.0,212.16,155.22
2017,9,20,8,30,67.0,188.0,4.2,28.0,219.0,197.97,150.15
2017,9,20,8,45,56.0,205.5,4.35,28.5,233.5,215.26,163.41
2017,9,20,9,0,45.0,223.0,4.5,29.0,248.0,231.24,175.22
2017,9,20,9,15,128.0,256.5,4.5,29.5,336.0,307.45,232.74
2017,9,20,9,30,211.0,290.0,4.5,30.0,424.0,393.19,296.61
2017,9,20,9,45,491.0,210.5,4.55,30.5,549.5,499.83,378.43
2017,9,20,10,0,771.0,131.0,4.6,31.0,675.0,630.53,476.52
2017,9,20,10,15,783.0,133.5,4.55,31.0,709.5,676.66,509.52
2017,9,20,10,30,795.0,136.0,4.5,31.0,744.0,721.55,540.86
2017,9,20,10,45,805.0,136.5,4.5,31.5,772.0,761.41,566.38
2017,9,20,11,0,815.0,137.0,4.5,32.0,800.0,799.35,590.33
2017,9,20,11,15,820.5,138.5,4.45,32.0,820.0,832.42,611.77
2017,9,20,11,30,826.0,140.0,4.4,32.0,840.0,862.9,631.4
2017,9,20,11,45,830.5,139.5,4.4,32.5,851.5,887.71,646.09
2017,9,20,12,0,835.0,139.0,4.4,33.0,863.0,905.31,656.0
2017,9,20,12,15,835.5,139.5,4.4,33.0,866.0,921.0,666.1
2017,9,20,12,30,836.0,140.0,4.4,33.0,869.0,933.43,674.15
2017,9,20,12,45,833.5,140.0,4.4,33.5,862.5,944.51,680.06
2017,9,20,13,0,831.0,140.0,4.4,34.0,856.0,947.15,680.57
2017,9,20,13,15,827.0,139.0,4.35,34.0,841.5,943.86,678.55
2017,9,20,13,30,823.0,138.0,4.3,34.0,827.0,937.16,674.48
2017,9,20,13,45,815.5,137.5,4.3,34.0,804.0,924.35,666.81
2017,9,20,14,0,808.0,137.0,4.3,34.0,781.0,908.35,657.18
2017,9,20,14,15,798.5,135.0,4.2,33.5,751.0,885.82,644.19
2017,9,20,14,30,789.0,133.0,4.1,33.0,721.0,860.42,629.32
2017,9,20,14,45,772.0,132.0,4.1,33.0,683.0,826.88,608.13
2017,9,20,15,0,755.0,131.0,4.1,33.0,645.0,791.22,585.43
2017,9,20,15,15,737.0,127.5,4.05,32.5,601.5,753.04,561.81
2017,9,20,15,30,719.0,124.0,4.0,32.0,558.0,710.58,534.9
2017,9,20,15,45,694.0,119.5,3.95,32.0,509.5,660.6,501.23
2017,9,20,16,0,669.0,115.0,3.9,32.0,461.0,610.28,465.62
2017,9,20,16,15,636.0,109.0,3.7,31.5,409.0,553.03,424.62
2017,9,20,16,30,603.0,103.0,3.5,31.0,357.0,496.84,383.34
2017,9,20,16,45,557.0,95.0,3.3,31.0,303.5,432.58,334.1
2017,9,20,17,0,511.0,87.0,3.1,31.0,250.0,371.46,285.98
2017,9,20,17,15,444.0,76.5,2.9,30.0,198.0,299.37,229.22
2017,9,20,17,30,377.0,66.0,2.7,29.0,146.0,236.82,178.2
2017,9,20,17,45,279.5,51.0,2.5,28.5,100.0,165.53,119.66
2017,9,20,18,0,182.0,36.0,2.3,28.0,54.0,105.58,69.0
2017,9,20,18,15,91.0,18.0,2.4,27.5,27.0,46.33,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.0,4.5,2.4,24.0,5.0,0.0,0.0
2017,9,21,6,30,12.0,9.0,2.5,24.0,10.0,8.85,0.0
2017,9,21,6,45,116.0,30.0,2.6,24.5,46.0,24.93,12.8
2017,9,21,7,0,220.0,51.0,2.7,25.0,82.0,39.03,27.0
2017,9,21,7,15,307.5,66.0,2.8,25.0,130.5,60.47,37.6
2017,9,21,7,30,395.0,81.0,2.9,25.0,179.0,102.84,62.73
2017,9,21,7,45,471.0,88.0,3.05,25.5,234.0,147.11,93.98
2017,9,21,8,0,547.0,95.0,3.2,26.0,289.0,200.33,135.62
2017,9,21,8,15,297.5,138.5,3.3,26.0,246.5,207.72,152.48
2017,9,21,8,30,48.0,182.0,3.4,26.0,204.0,186.31,142.41
2017,9,21,8,45,24.0,170.0,3.5,26.5,181.0,171.57,130.81
2017,9,21,9,0,0.0,158.0,3.6,27.0,158.0,151.65,114.8
2017,9,21,9,15,375.5,139.0,3.6,27.5,376.0,320.32,246.19
2017,9,21,9,30,751.0,120.0,3.6,28.0,594.0,531.26,405.59
2017,9,21,9,45,381.0,172.5,3.6,28.5,413.5,397.14,303.61
2017,9,21,10,0,11.0,225.0,3.6,29.0,233.0,224.34,167.67
2017,9,21,10,15,412.5,176.0,3.6,29.0,490.5,460.61,352.61
2017,9,21,10,30,814.0,127.0,3.6,29.0,748.0,725.67,546.59
2017,9,21,10,45,824.5,127.5,3.6,29.5,776.0,766.49,571.29
2017,9,21,11,0,835.0,128.0,3.6,30.0,804.0,805.37,595.73
2017,9,21,11,15,513.0,275.5,3.6,30.0,694.5,711.83,526.34
2017,9,21,11,30,191.0,423.0,3.6,30.0,585.0,589.92,432.38
2017,9,21,11,45,519.5,278.0,3.65,30.5,725.0,751.78,554.17
2017,9,21,12,0,848.0,133.0,3.7,31.0,865.0,909.75,661.9
2017,9,21,12,15,597.0,269.0,3.7,31.0,785.0,839.53,611.92
2017,9,21,12,30,346.0,405.0,3.7,31.0,705.0,746.68,541.76
2017,9,21,12,45,594.5,269.5,3.75,31.5,781.5,854.78,622.4
2017,9,21,13,0,843.0,134.0,3.8,32.0,858.0,945.17,682.45
2017,9,21,13,15,839.0,133.5,3.8,32.0,843.0,942.13,680.2
2017,9,21,13,30,835.0,133.0,3.8,32.0,828.0,941.39,680.28
2017,9,21,13,45,826.0,133.0,3.85,32.0,804.5,927.54,672.17
2017,9,21,14,0,817.0,133.0,3.9,32.0,781.0,910.49,662.12
2017,9,21,14,15,807.5,131.0,3.95,32.0,750.5,887.75,648.37
2017,9,21,14,30,798.0,129.0,4.0,32.0,720.0,862.11,632.72
2017,9,21,14,45,762.5,137.0,4.05,32.0,678.0,822.03,607.25
2017,9,21,15,0,727.0,145.0,4.1,32.0,636.0,784.14,583.14
2017,9,21,15,15,708.0,140.5,4.1,31.5,592.5,742.08,556.83
2017,9,21,15,30,689.0,136.0,4.1,31.0,549.0,698.69,529.2
2017,9,21,15,45,460.5,177.5,4.15,31.0,443.5,546.31,417.17
2017,9,21,16,0,232.0,219.0,4.2,31.0,338.0,399.19,305.39
2017,9,21,16,15,395.0,167.0,4.1,30.5,343.0,454.13,350.9
2017,9,21,16,30,558.0,115.0,4.0,30.0,348.0,480.65,373.41
2017,9,21,16,45,504.5,107.0,3.95,30.0,294.0,411.72,320.08
2017,9,21,17,0,451.0,99.0,3.9,30.0,240.0,350.34,271.46
2017,9,21,17,15,381.0,86.0,3.55,29.0,188.5,280.45,215.84
2017,9,21,17,30,311.0,73.0,3.2,28.0,137.0,217.58,164.41
2017,9,21,17,45,211.5,55.0,2.85,27.5,92.0,146.37,106.09
2017,9,21,18,0,112.0,37.0,2.5,27.0,47.0,81.95,52.48
2017,9,21,18,15,56.0,18.5,2.45,26.5,23.5,30.87,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,11.0,5.0,2.0,22.0,5.5,0.0,0.0
2017,9,22,6,30,22.0,10.0,2.2,22.0,11.0,9.83,0.0
2017,9,22,6,45,132.5,29.0,2.4,22.5,46.5,22.57,10.9
2017,9,22,7,0,243.0,48.0,2.6,23.0,82.0,36.64,25.21
2017,9,22,7,15,333.0,61.5,2.75,23.5,131.0,57.26,34.87
2017,9,22,7,30,423.0,75.0,2.9,24.0,180.0,99.98,59.62
2017,9,22,7,45,487.0,83.5,3.05,25.0,233.5,145.51,92.22
2017,9,22,8,0,551.0,92.0,3.2,26.0,287.0,198.05,133.64
2017,9,22,8,15,592.5,99.0,3.25,26.5,340.0,250.41,177.41
2017,9,22,8,30,634.0,106.0,3.3,27.0,393.0,307.08,224.69
2017,9,22,8,45,324.0,148.5,3.4,27.5,296.0,264.2,199.09
2017,9,22,9,0,14.0,191.0,3.5,28.0,199.0,188.85,143.01
2017,9,22,9,15,16.5,208.0,3.5,28.5,217.5,207.57,156.85
2017,9,22,9,30,19.0,225.0,3.5,29.0,236.0,226.58,170.6
2017,9,22,9,45,100.0,275.0,3.55,29.5,344.0,324.43,244.5
2017,9,22,10,0,181.0,325.0,3.6,30.0,452.0,431.71,323.41
2017,9,22,10,15,174.0,348.0,3.6,30.0,475.0,459.24,342.45
2017,9,22,10,30,167.0,371.0,3.6,30.0,498.0,485.92,360.92
2017,9,22,10,45,177.0,377.5,3.65,30.5,516.5,508.71,376.38
2017,9,22,11,0,187.0,384.0,3.7,31.0,535.0,531.64,391.84
2017,9,22,11,15,508.0,260.5,3.75,31.0,685.0,692.12,513.13
2017,9,22,11,30,829.0,137.0,3.8,31.0,835.0,860.13,630.59
2017,9,22,11,45,809.5,152.0,3.85,31.5,840.5,879.48,640.92
2017,9,22,12,0,790.0,167.0,3.9,32.0,846.0,894.95,649.72
2017,9,22,12,15,560.5,287.0,3.9,32.0,770.0,821.99,597.76
2017,9,22,12,30,331.0,407.0,3.9,32.0,694.0,734.34,531.77
2017,9,22,12,45,302.0,412.0,3.95,32.5,672.0,717.59,519.34
2017,9,22,13,0,273.0,417.0,4.0,33.0,650.0,699.21,505.42
2017,9,22,13,15,172.0,402.5,4.0,32.5,548.5,582.53,424.17
2017,9,22,13,30,71.0,388.0,4.0,32.0,447.0,464.5,339.72
2017,9,22,13,45,215.5,370.5,4.05,32.0,542.5,590.78,434.48
2017,9,22,14,0,360.0,353.0,4.1,32.0,638.0,713.52,523.35
2017,9,22,14,15,315.5,348.5,4.1,32.0,591.0,664.3,488.41
2017,9,22,14,30,271.0,344.0,4.1,32.0,544.0,615.37,454.19
2017,9,22,14,45,507.5,238.5,4.15,32.0,588.5,709.16,528.04
2017,9,22,15,0,744.0,133.0,4.2,32.0,633.0,783.03,583.58
2017,9,22,15,15,725.5,129.5,4.2,31.5,589.5,741.95,557.25
2017,9,22,15,30,707.0,126.0,4.2,31.0,546.0,699.47,530.23
2017,9,22,15,45,472.0,171.0,4.25,31.0,441.5,546.31,417.76
2017,9,22,16,0,237.0,216.0,4.3,31.0,337.0,406.65,311.12
2017,9,22,16,15,168.0,193.5,4.25,30.5,274.5,320.11,246.42
2017,9,22,16,30,99.0,171.0,4.2,30.0,212.0,240.42,185.21
2017,9,22,16,45,301.0,128.0,4.2,29.5,226.5,313.65,244.93
2017,9,22,17,0,503.0,85.0,4.2,29.0,241.0,361.9,282.09
2017,9,22,17,15,433.5,74.5,3.9,28.5,189.0,289.63,223.32
2017,9,22,17,30,364.0,64.0,3.6,28.0,137.0,227.15,171.26
2017,9,22,17,45,263.0,48.5,3.35,27.5,92.0,155.54,112.07
2017,9,22,18,0,162.0,33.0,3.1,27.0,47.0,95.77,60.17
2017,9,22,18,15,81.0,16.5,2.95,26.5,23.5,34.29,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,27.5,5.0,1.25,21.5,5.5,0.0,0.0
2017,9,23,6,30,55.0,10.0,1.5,22.0,11.0,9.83,0.0
2017,9,23,6,45,187.0,26.5,1.75,22.5,48.5,20.55,9.12
2017,9,23,7,0,319.0,43.0,2.0,23.0,86.0,33.28,22.36
2017,9,23,7,15,408.0,54.0,2.15,23.5,136.5,52.94,30.1
2017,9,23,7,30,497.0,65.0,2.3,24.0,187.0,97.6,54.83
2017,9,23,7,45,557.5,72.5,2.5,24.5,241.5,145.6,89.46
2017,9,23,8,0,618.0,80.0,2.7,25.0,296.0,200.71,133.68
2017,9,23,8,15,656.5,85.5,2.8,25.5,350.0,254.79,179.53
2017,9,23,8,30,695.0,91.0,2.9,26.0,404.0,312.7,228.46
2017,9,23,8,45,363.5,151.0,3.0,27.0,316.0,281.63,212.18
2017,9,23,9,0,32.0,211.0,3.1,28.0,228.0,214.49,162.58
2017,9,23,9,15,167.0,241.0,3.15,28.5,344.0,312.43,237.05
2017,9,23,9,30,302.0,271.0,3.2,29.0,460.0,425.32,321.19
2017,9,23,9,45,287.5,295.5,3.3,29.5,485.0,457.24,343.59
2017,9,23,10,0,273.0,320.0,3.4,30.0,510.0,487.33,364.39
2017,9,23,10,15,172.0,333.5,3.45,30.0,456.0,443.87,331.09
2017,9,23,10,30,71.0,347.0,3.5,30.0,402.0,390.37,289.86
2017,9,23,10,45,79.0,365.5,3.6,30.5,428.5,418.96,310.05
2017,9,23,11,0,87.0,384.0,3.7,31.0,455.0,448.08,330.15
2017,9,23,11,15,161.5,399.0,3.75,31.0,533.5,533.48,392.5
2017,9,23,11,30,236.0,414.0,3.8,31.0,612.0,619.46,453.98
2017,9,23,11,45,177.5,420.5,3.85,31.5,570.5,582.4,425.26
2017,9,23,12,0,119.0,427.0,3.9,32.0,529.0,542.14,394.69
2017,9,23,12,15,126.5,421.5,3.9,32.0,530.5,547.68,399.03
2017,9,23,12,30,134.0,416.0,3.9,32.0,532.0,552.77,402.92
2017,9,23,12,45,265.0,394.0,3.95,32.5,620.5,663.63,483.04
2017,9,23,13,0,396.0,372.0,4.0,33.0,709.0,767.76,556.11
2017,9,23,13,15,612.0,255.5,4.0,33.0,765.5,861.54,625.55
2017,9,23,13,30,828.0,139.0,4.0,33.0,822.0,937.59,676.99
2017,9,23,13,45,443.5,247.0,4.0,33.0,612.0,688.76,506.14
2017,9,23,14,0,59.0,355.0,4.0,33.0,402.0,419.84,306.88
2017,9,23,14,15,427.0,243.0,4.0,32.5,558.0,659.79,490.59
2017,9,23,14,30,795.0,131.0,4.0,32.0,714.0,857.52,631.46
2017,9,23,14,45,762.5,137.5,4.05,32.0,672.5,818.5,605.21
2017,9,23,15,0,730.0,144.0,4.1,32.0,631.0,781.6,581.75
2017,9,23,15,15,379.5,186.0,4.1,31.5,438.5,519.81,394.37
2017,9,23,15,30,29.0,228.0,4.1,31.0,246.0,258.62,194.12
2017,9,23,15,45,335.0,176.0,4.2,31.0,346.5,441.19,340.09
2017,9,23,16,0,641.0,124.0,4.3,31.0,447.0,594.87,457.84
2017,9,23,16,15,606.5,117.0,4.2,30.5,395.0,536.86,415.04
2017,9,23,16,30,572.0,110.0,4.1,30.0,343.0,480.11,372.97
2017,9,23,16,45,523.0,101.0,4.1,30.0,289.5,414.85,322.58
2017,9,23,17,0,474.0,92.0,4.1,30.0,236.0,351.09,272.0
2017,9,23,17,15,406.0,79.5,3.8,29.5,184.5,281.87,216.16
2017,9,23,17,30,338.0,67.0,3.5,29.0,133.0,219.45,164.45
2017,9,23,17,45,240.0,49.0,3.2,28.5,88.0,147.82,105.62
2017,9,23,18,0,142.0,31.0,2.9,28.0,43.0,87.55,52.9
2017,9,23,18,15,71.0,15.5,2.95,27.5,21.5,30.84,0.0
2017,9,23,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,12.5,4.5,1.85,21.5,4.5,0.0,0.0
2017,9,24,6,30,25.0,9.0,2.1,22.0,9.0,8.85,0.0
2017,9,24,6,45,143.0,27.5,2.4,22.5,45.0,21.42,9.37
2017,9,24,7,0,261.0,46.0,2.7,23.0,81.0,35.15,23.87
2017,9,24,7,15,352.0,59.5,2.9,23.5,130.5,55.64,33.46
2017,9,24,7,30,443.0,73.0,3.1,24.0,180.0,99.46,58.51
2017,9,24,7,45,524.5,77.0,3.3,24.5,236.0,144.47,90.0
2017,9,24,8,0,606.0,81.0,3.5,25.0,292.0,198.69,132.66
2017,9,24,8,15,303.0,70.0,3.6,25.5,175.5,145.16,103.23
2017,9,24,8,30,0.0,59.0,3.7,26.0,59.0,57.02,40.63
2017,9,24,8,45,77.0,150.0,3.8,27.0,191.5,171.87,130.68
2017,9,24,9,0,154.0,241.0,3.9,28.0,324.0,295.39,224.78
2017,9,24,9,15,155.5,264.5,3.9,28.0,355.0,328.42,249.66
2017,9,24,9,30,157.0,288.0,3.9,28.0,386.0,361.49,274.38
2017,9,24,9,45,118.5,302.5,3.9,28.5,379.5,362.25,273.66
2017,9,24,10,0,80.0,317.0,3.9,29.0,373.0,357.87,268.87
2017,9,24,10,15,95.0,339.5,3.85,29.5,409.0,395.05,295.49
2017,9,24,10,30,110.0,362.0,3.8,30.0,445.0,433.45,322.53
2017,9,24,10,45,489.5,235.5,3.8,30.5,625.5,613.82,460.33
2017,9,24,11,0,869.0,109.0,3.8,31.0,806.0,808.11,597.36
2017,9,24,11,15,467.5,248.5,3.75,31.0,625.0,645.28,478.88
2017,9,24,11,30,66.0,388.0,3.7,31.0,444.0,442.49,324.27
2017,9,24,11,45,444.5,268.5,3.7,31.5,648.0,673.97,498.73
2017,9,24,12,0,823.0,149.0,3.7,32.0,852.0,903.69,656.14
2017,9,24,12,15,494.5,291.0,3.7,32.0,714.0,763.79,556.69
2017,9,24,12,30,166.0,433.0,3.7,32.0,576.0,600.22,435.2
2017,9,24,12,45,495.5,289.0,3.75,32.0,710.0,777.31,568.23
2017,9,24,13,0,825.0,145.0,3.8,32.0,844.0,940.17,680.15
2017,9,24,13,15,594.5,259.5,3.8,32.0,758.5,847.87,616.64
2017,9,24,13,30,364.0,374.0,3.8,32.0,673.0,741.88,539.05
2017,9,24,13,45,238.0,376.5,3.8,32.0,570.0,617.6,451.91
2017,9,24,14,0,112.0,379.0,3.8,32.0,467.0,494.58,362.99
2017,9,24,14,15,450.5,255.0,3.85,32.0,586.5,692.94,514.0
2017,9,24,14,30,789.0,131.0,3.9,32.0,706.0,850.13,625.98
2017,9,24,14,45,394.5,139.0,3.95,32.0,426.5,504.98,382.94
2017,9,24,15,0,0.0,147.0,4.0,32.0,147.0,143.82,105.18
2017,9,24,15,15,365.0,131.5,4.0,31.5,345.5,446.2,344.19
2017,9,24,15,30,730.0,116.0,4.0,31.0,544.0,701.69,533.18
2017,9,24,15,45,704.5,111.5,4.05,31.0,495.0,651.03,497.38
2017,9,24,16,0,679.0,107.0,4.1,31.0,446.0,600.07,461.12
2017,9,24,16,15,442.0,135.5,4.05,30.5,346.5,445.99,345.38
2017,9,24,16,30,205.0,164.0,4.0,30.0,247.0,302.34,234.13
2017,9,24,16,45,188.0,141.0,3.95,29.5,208.0,258.77,200.98
2017,9,24,17,0,171.0,118.0,3.9,29.0,169.0,216.41,167.61
2017,9,24,17,15,270.0,89.0,3.65,28.5,149.5,225.13,173.19
2017,9,24,17,30,369.0,60.0,3.4,28.0,130.0,222.25,166.76
2017,9,24,17,45,260.5,44.5,3.15,27.5,85.5,148.57,105.83
2017,9,24,18,0,152.0,29.0,2.9,27.0,41.0,86.51,50.09
2017,9,24,18,15,76.0,14.5,2.9,26.5,20.5,30.71,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,122.5,22.5,2.25,21.5,38.5,17.32,6.2
2017,9,25,7,0,245.0,45.0,2.5,22.0,77.0,34.39,23.31
2017,9,25,7,15,338.0,58.0,2.6,22.5,125.5,53.79,32.48
2017,9,25,7,30,431.0,71.0,2.7,23.0,174.0,96.4,56.76
2017,9,25,7,45,501.0,78.0,2.85,23.5,228.0,141.58,88.96
2017,9,25,8,0,571.0,85.0,3.0,24.0,282.0,194.66,131.11
2017,9,25,8,15,301.0,127.5,3.1,24.5,233.0,198.09,145.6
2017,9,25,8,30,31.0,170.0,3.2,25.0,184.0,169.94,130.43
2017,9,25,8,45,85.5,204.5,3.3,25.5,249.5,225.66,173.1
2017,9,25,9,0,140.0,239.0,3.4,26.0,315.0,287.34,220.06
2017,9,25,9,15,191.0,259.5,3.4,26.5,372.5,341.29,260.75
2017,9,25,9,30,242.0,280.0,3.4,27.0,430.0,400.35,304.84
2017,9,25,9,45,525.0,194.5,3.45,27.5,549.5,502.87,384.12
2017,9,25,10,0,808.0,109.0,3.5,28.0,669.0,628.68,479.17
2017,9,25,10,15,819.0,111.5,3.5,28.0,703.5,675.3,512.75
2017,9,25,10,30,830.0,114.0,3.5,28.0,738.0,719.36,543.02
2017,9,25,10,45,471.0,244.5,3.5,28.5,601.5,608.08,457.21
2017,9,25,11,0,112.0,375.0,3.5,29.0,465.0,462.68,343.17
2017,9,25,11,15,105.0,390.0,3.55,29.0,476.0,473.48,351.05
2017,9,25,11,30,98.0,405.0,3.6,29.0,487.0,487.18,360.33
2017,9,25,11,45,225.0,400.5,3.65,29.0,591.5,603.74,446.5
2017,9,25,12,0,352.0,396.0,3.7,29.0,696.0,726.0,533.92
2017,9,25,12,15,423.0,367.5,3.7,29.0,728.5,775.32,569.02
2017,9,25,12,30,494.0,339.0,3.7,29.0,761.0,820.19,601.35
2017,9,25,12,45,431.0,361.5,3.75,29.5,727.5,790.74,578.51
2017,9,25,13,0,368.0,384.0,3.8,30.0,694.0,752.8,550.46
2017,9,25,13,15,393.5,364.0,3.8,30.0,690.0,757.78,555.45
2017,9,25,13,30,419.0,344.0,3.8,30.0,686.0,768.13,563.74
2017,9,25,13,45,337.5,358.5,3.8,30.0,629.0,699.06,514.79
2017,9,25,14,0,256.0,373.0,3.8,30.0,572.0,637.83,470.82
2017,9,25,14,15,428.5,300.0,3.75,29.5,617.5,720.0,535.26
2017,9,25,14,30,601.0,227.0,3.7,29.0,663.0,788.9,589.02
2017,9,25,14,45,422.5,264.5,3.7,29.0,563.5,660.48,495.85
2017,9,25,15,0,244.0,302.0,3.7,29.0,464.0,526.03,396.85
2017,9,25,15,15,230.5,281.5,3.6,29.0,425.5,486.75,369.46
2017,9,25,15,30,217.0,261.0,3.5,29.0,387.0,447.51,341.34
2017,9,25,15,45,122.0,224.0,3.45,29.0,293.5,330.65,253.2
2017,9,25,16,0,27.0,187.0,3.4,29.0,200.0,213.26,162.41
2017,9,25,16,15,22.5,166.0,3.2,28.5,176.0,181.44,138.65
2017,9,25,16,30,18.0,145.0,3.0,28.0,152.0,156.74,119.89
2017,9,25,16,45,10.5,123.0,2.8,27.5,127.5,129.68,98.85
2017,9,25,17,0,3.0,101.0,2.6,27.0,103.0,103.28,77.98
2017,9,25,17,15,1.5,78.5,2.4,26.5,79.5,79.64,58.98
2017,9,25,17,30,0.0,56.0,2.2,26.0,56.0,55.96,39.58
2017,9,25,17,45,0.0,36.0,2.0,26.0,36.0,35.47,22.44
2017,9,25,18,0,0.0,16.0,1.8,26.0,16.0,15.44,4.51
2017,9,25,18,15,0.0,8.0,1.9,25.5,8.0,7.86,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,16.0,2.1,22.5,16.0,15.44,4.51
2017,9,26,7,0,0.0,32.0,2.3,23.0,32.0,30.81,20.17
2017,9,26,7,15,0.0,52.5,2.4,23.0,52.5,49.65,34.95
2017,9,26,7,30,0.0,73.0,2.5,23.0,73.0,68.87,51.08
2017,9,26,7,45,2.0,95.0,2.6,23.5,95.5,89.94,68.23
2017,9,26,8,0,4.0,117.0,2.7,24.0,118.0,111.44,85.36
2017,9,26,8,15,13.5,140.5,2.75,24.5,146.5,136.7,104.95
2017,9,26,8,30,23.0,164.0,2.8,25.0,175.0,163.23,125.32
2017,9,26,8,45,26.0,185.0,2.9,25.5,198.5,186.15,142.75
2017,9,26,9,0,29.0,206.0,3.0,26.0,222.0,208.61,159.6
2017,9,26,9,15,14.5,166.0,3.0,26.0,174.0,166.85,126.81
2017,9,26,9,30,0.0,126.0,3.0,26.0,126.0,121.74,91.18
2017,9,26,9,45,16.0,200.5,3.0,26.5,211.5,202.91,153.95
2017,9,26,10,0,32.0,275.0,3.0,27.0,297.0,286.84,216.95
2017,9,26,10,15,16.0,164.0,2.95,27.0,175.0,170.65,128.13
2017,9,26,10,30,0.0,53.0,2.9,27.0,53.0,51.29,34.95
2017,9,26,10,45,3.5,125.5,2.85,27.0,128.5,124.31,92.07
2017,9,26,11,0,7.0,198.0,2.8,27.0,204.0,197.94,148.33
2017,9,26,11,15,3.5,115.0,2.75,27.0,118.0,114.42,84.03
2017,9,26,11,30,0.0,32.0,2.7,27.0,32.0,30.98,18.83
2017,9,26,11,45,0.0,50.0,2.65,27.5,50.0,48.42,32.49
2017,9,26,12,0,0.0,68.0,2.6,28.0,68.0,65.88,46.0
2017,9,26,12,15,11.0,192.5,2.6,28.0,202.0,197.88,147.53
2017,9,26,12,30,22.0,317.0,2.6,28.0,336.0,332.61,247.41
2017,9,26,12,45,13.0,239.5,2.65,28.0,250.5,247.04,183.79
2017,9,26,13,0,4.0,162.0,2.7,28.0,165.0,161.77,119.66
2017,9,26,13,15,8.5,208.0,2.65,27.5,215.0,211.84,158.24
2017,9,26,13,30,13.0,254.0,2.6,27.0,265.0,262.53,196.73
2017,9,26,13,45,6.5,167.0,2.6,27.0,172.5,169.25,126.24
2017,9,26,14,0,0.0,80.0,2.6,27.0,80.0,77.48,55.4
2017,9,26,14,15,0.0,106.0,2.6,27.0,106.0,102.86,75.39
2017,9,26,14,30,0.0,132.0,2.6,27.0,132.0,128.61,95.51
2017,9,26,14,45,0.0,87.0,2.6,27.0,87.0,84.22,61.06
2017,9,26,15,0,0.0,42.0,2.6,27.0,42.0,40.61,26.77
2017,9,26,15,15,0.0,59.0,2.5,26.5,59.0,57.06,40.06
2017,9,26,15,30,0.0,76.0,2.4,26.0,76.0,73.51,53.4
2017,9,26,15,45,0.0,78.0,2.35,26.0,78.0,75.44,55.1
2017,9,26,16,0,0.0,80.0,2.3,26.0,80.0,77.37,56.85
2017,9,26,16,15,0.0,70.5,2.15,25.5,70.5,68.16,49.76
2017,9,26,16,30,0.0,61.0,2.0,25.0,61.0,58.95,42.58
2017,9,26,16,45,0.0,51.0,1.9,25.0,51.0,49.27,34.81
2017,9,26,17,0,0.0,41.0,1.8,25.0,41.0,39.59,26.92
2017,9,26,17,15,0.0,31.5,1.65,24.5,31.5,30.4,19.37
2017,9,26,17,30,0.0,22.0,1.5,24.0,22.0,21.22,11.7
2017,9,26,17,45,0.0,14.0,1.35,24.0,14.0,13.5,5.12
2017,9,26,18,0,0.0,6.0,1.2,24.0,6.0,5.78,0.0
2017,9,26,18,15,0.0,3.0,1.2,23.5,3.0,2.95,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,11.5,2.25,22.0,11.5,11.09,1.36
2017,9,27,7,0,0.0,23.0,2.4,22.0,23.0,22.2,13.0
2017,9,27,7,15,0.0,38.5,2.4,22.0,38.5,37.18,24.91
2017,9,27,7,30,0.0,54.0,2.4,22.0,54.0,52.0,37.43
2017,9,27,7,45,0.0,71.0,2.45,22.5,71.0,68.09,50.71
2017,9,27,8,0,0.0,88.0,2.5,23.0,88.0,84.28,63.79
2017,9,27,8,15,98.0,136.5,2.5,23.0,179.5,153.04,116.32
2017,9,27,8,30,196.0,185.0,2.5,23.0,271.0,236.04,180.48
2017,9,27,8,45,165.0,211.0,2.5,23.5,289.5,261.16,200.84
2017,9,27,9,0,134.0,237.0,2.5,24.0,308.0,282.79,217.65
2017,9,27,9,15,106.5,255.0,2.45,24.5,315.0,295.38,226.75
2017,9,27,9,30,79.0,273.0,2.4,25.0,322.0,304.53,232.73
2017,9,27,9,45,92.5,297.0,2.4,25.5,358.0,340.82,259.31
2017,9,27,10,0,106.0,321.0,2.4,26.0,394.0,378.4,286.36
2017,9,27,10,15,87.5,330.5,2.35,26.0,393.0,381.25,287.5
2017,9,27,10,30,69.0,340.0,2.3,26.0,392.0,382.28,287.35
2017,9,27,10,45,93.5,363.5,2.3,26.5,436.5,428.22,320.39
2017,9,27,11,0,118.0,387.0,2.3,27.0,481.0,479.45,356.47
2017,9,27,11,15,81.5,373.0,2.3,27.0,438.5,437.02,324.73
2017,9,27,11,30,45.0,359.0,2.3,27.0,396.0,395.47,293.72
2017,9,27,11,45,33.0,333.0,2.3,27.5,360.5,360.97,267.95
2017,9,27,12,0,21.0,307.0,2.3,28.0,325.0,320.09,237.4
2017,9,27,12,15,27.0,327.5,2.3,28.0,350.5,353.35,261.88
2017,9,27,12,30,33.0,348.0,2.3,28.0,376.0,381.51,282.26
2017,9,27,12,45,37.5,354.0,2.3,28.0,385.5,393.45,290.95
2017,9,27,13,0,42.0,360.0,2.3,28.0,395.0,405.37,299.73
2017,9,27,13,15,123.0,380.5,2.3,28.0,481.0,512.57,378.88
2017,9,27,13,30,204.0,401.0,2.3,28.0,567.0,611.3,449.67
2017,9,27,13,45,116.5,352.5,2.3,28.0,446.5,478.56,354.44
2017,9,27,14,0,29.0,304.0,2.3,28.0,326.0,338.01,251.43
2017,9,27,14,15,16.0,237.5,2.25,27.5,249.5,249.21,186.74
2017,9,27,14,30,3.0,171.0,2.2,27.0,173.0,170.31,127.42
2017,9,27,14,45,1.5,125.5,2.2,27.0,126.5,123.49,91.69
2017,9,27,15,0,0.0,80.0,2.2,27.0,80.0,77.42,55.87
2017,9,27,15,15,81.0,169.5,2.1,27.0,216.0,243.86,187.96
2017,9,27,15,30,162.0,259.0,2.0,27.0,352.0,402.86,308.37
2017,9,27,15,45,81.0,134.0,1.9,27.0,180.5,200.72,154.65
2017,9,27,16,0,0.0,9.0,1.8,27.0,9.0,8.69,1.37
2017,9,27,16,15,0.0,8.0,1.65,26.5,8.0,7.72,0.64
2017,9,27,16,30,0.0,7.0,1.5,26.0,7.0,6.75,0.0
2017,9,27,16,45,0.0,5.5,1.4,26.0,5.5,5.3,0.0
2017,9,27,17,0,0.0,4.0,1.3,26.0,4.0,3.86,0.0
2017,9,27,17,15,0.0,3.0,1.2,25.5,3.0,2.89,0.0
2017,9,27,17,30,0.0,2.0,1.1,25.0,2.0,1.93,0.0
2017,9,27,17,45,0.0,1.0,1.0,24.5,1.0,0.96,0.0
2017,9,27,18,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,6.0,2.7,21.5,6.0,5.78,0.0
2017,9,28,7,0,0.0,12.0,2.9,22.0,12.0,11.57,4.05
2017,9,28,7,15,0.0,20.0,3.0,22.0,20.0,19.29,10.21
2017,9,28,7,30,0.0,28.0,3.1,22.0,28.0,27.02,16.79
2017,9,28,7,45,0.0,36.5,3.25,22.5,36.5,35.24,23.63
2017,9,28,8,0,0.0,45.0,3.4,23.0,45.0,43.46,30.34
2017,9,28,8,15,0.0,49.0,3.4,23.0,49.0,47.33,33.44
2017,9,28,8,30,0.0,53.0,3.4,23.0,53.0,51.21,36.49
2017,9,28,8,45,0.0,81.5,3.45,23.5,81.5,78.82,58.69
2017,9,28,9,0,0.0,110.0,3.5,24.0,110.0,106.16,80.27
2017,9,28,9,15,1.5,142.5,3.4,24.5,143.5,138.09,105.12
2017,9,28,9,30,3.0,175.0,3.3,25.0,177.0,170.3,129.77
2017,9,28,9,45,9.0,205.5,3.25,25.5,211.5,203.57,154.96
2017,9,28,10,0,15.0,236.0,3.2,26.0,246.0,237.58,180.35
2017,9,28,10,15,22.5,266.0,3.1,26.0,282.5,272.85,206.75
2017,9,28,10,30,30.0,296.0,3.0,26.0,319.0,311.06,235.07
2017,9,28,10,45,64.5,338.0,2.9,26.5,388.5,381.01,286.66
2017,9,28,11,0,99.0,380.0,2.8,27.0,458.0,453.84,339.03
2017,9,28,11,15,70.0,366.0,2.75,27.0,422.5,420.54,313.59
2017,9,28,11,30,41.0,352.0,2.7,27.0,387.0,385.07,286.85
2017,9,28,11,45,38.0,351.0,2.65,27.5,383.5,383.71,285.14
2017,9,28,12,0,35.0,350.0,2.6,28.0,380.0,382.05,283.11
2017,9,28,12,15,64.0,380.0,2.6,28.0,434.5,441.21,326.54
2017,9,28,12,30,93.0,410.0,2.6,28.0,489.0,501.46,369.87
2017,9,28,12,45,122.5,413.5,2.65,28.0,516.0,542.57,399.62
2017,9,28,13,0,152.0,417.0,2.7,28.0,543.0,576.4,424.3
2017,9,28,13,15,81.0,323.5,2.75,28.0,391.0,404.65,301.3
2017,9,28,13,30,10.0,230.0,2.8,28.0,239.0,235.54,175.42
2017,9,28,13,45,129.5,298.5,2.85,28.0,398.5,432.49,325.58
2017,9,28,14,0,249.0,367.0,2.9,28.0,558.0,623.74,463.71
2017,9,28,14,15,222.5,354.0,2.95,28.0,519.5,574.79,428.56
2017,9,28,14,30,196.0,341.0,3.0,28.0,481.0,534.83,400.62
2017,9,28,14,45,157.0,320.5,3.1,28.0,428.5,476.35,358.79
2017,9,28,15,0,118.0,300.0,3.2,28.0,376.0,419.2,317.24
2017,9,28,15,15,235.5,264.5,3.2,27.5,403.0,470.39,360.09
2017,9,28,15,30,353.0,229.0,3.2,27.0,430.0,521.28,401.58
2017,9,28,15,45,458.5,181.0,3.25,27.0,417.0,539.55,418.02
2017,9,28,16,0,564.0,133.0,3.3,27.0,404.0,542.57,422.94
2017,9,28,16,15,544.5,119.0,3.15,26.5,355.5,490.15,384.23
2017,9,28,16,30,525.0,105.0,3.0,26.0,307.0,437.87,344.76
2017,9,28,16,45,481.0,93.5,2.85,26.0,256.0,372.73,293.38
2017,9,28,17,0,437.0,82.0,2.7,26.0,205.0,314.28,245.79
2017,9,28,17,15,374.5,68.5,2.5,25.5,157.0,249.35,192.3
2017,9,28,17,30,312.0,55.0,2.3,25.0,109.0,190.71,142.7
2017,9,28,17,45,209.0,38.5,2.15,24.5,68.5,122.41,85.66
2017,9,28,18,0,106.0,22.0,2.0,24.0,28.0,60.8,20.55
2017,9,28,18,15,53.0,11.0,2.1,23.5,14.0,21.62,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.6,20.5,1.0,0.96,0.0
2017,9,29,7,0,0.0,2.0,3.6,21.0,2.0,1.93,0.0
2017,9,29,7,15,0.0,4.0,3.65,21.0,4.0,3.85,0.0
2017,9,29,7,30,0.0,6.0,3.7,21.0,6.0,5.78,0.0
2017,9,29,7,45,0.0,8.0,3.75,21.5,8.0,7.71,0.79
2017,9,29,8,0,0.0,10.0,3.8,22.0,10.0,9.64,2.38
2017,9,29,8,15,0.0,12.5,3.95,22.0,12.5,12.06,4.38
2017,9,29,8,30,0.0,15.0,4.1,22.0,15.0,14.48,6.35
2017,9,29,8,45,0.0,18.5,4.25,22.5,18.5,17.86,9.07
2017,9,29,9,0,0.0,22.0,4.4,23.0,22.0,21.25,11.77
2017,9,29,9,15,0.0,60.5,4.35,23.0,60.5,58.5,42.01
2017,9,29,9,30,0.0,99.0,4.3,23.0,99.0,95.78,71.83
2017,9,29,9,45,0.0,62.0,4.25,23.5,62.0,59.97,42.8
2017,9,29,10,0,0.0,25.0,4.2,24.0,25.0,24.17,13.86
2017,9,29,10,15,0.0,38.5,4.15,24.0,38.5,37.24,24.33
2017,9,29,10,30,0.0,52.0,4.1,24.0,52.0,50.32,34.74
2017,9,29,10,45,2.0,112.5,4.1,24.5,114.5,110.53,82.28
2017,9,29,11,0,4.0,173.0,4.1,25.0,177.0,171.16,129.18
2017,9,29,11,15,2.0,123.0,4.05,25.0,125.0,120.96,89.94
2017,9,29,11,30,0.0,73.0,4.0,25.0,73.0,70.71,50.46
2017,9,29,11,45,1.0,113.5,4.0,25.5,115.0,111.01,81.94
2017,9,29,12,0,2.0,154.0,4.0,26.0,157.0,151.62,113.17
2017,9,29,12,15,5.0,177.5,4.0,26.0,182.5,177.6,133.19
2017,9,29,12,30,8.0,201.0,4.0,26.0,208.0,203.81,153.31
2017,9,29,12,45,9.0,215.0,4.0,26.0,223.0,218.9,164.81
2017,9,29,13,0,10.0,229.0,4.0,26.0,238.0,234.07,176.41
2017,9,29,13,15,9.5,223.5,3.95,26.0,232.0,228.33,172.11
2017,9,29,13,30,9.0,218.0,3.9,26.0,226.0,222.54,167.84
2017,9,29,13,45,13.0,242.0,3.9,26.0,253.0,250.7,189.56
2017,9,29,14,0,17.0,266.0,3.9,26.0,280.0,279.13,211.36
2017,9,29,14,15,11.0,226.0,3.85,25.5,234.5,233.06,176.84
2017,9,29,14,30,5.0,186.0,3.8,25.0,189.0,187.28,142.15
2017,9,29,14,45,83.0,242.5,3.8,25.0,296.0,319.34,246.66
2017,9,29,15,0,161.0,299.0,3.8,25.0,403.0,453.13,349.07
2017,9,29,15,15,80.5,171.0,3.75,24.5,223.0,244.83,190.51
2017,9,29,15,30,0.0,43.0,3.7,24.0,43.0,41.56,28.06
2017,9,29,15,45,0.0,60.5,3.65,24.0,60.5,58.49,41.98
2017,9,29,16,0,0.0,78.0,3.6,24.0,78.0,75.43,55.86
2017,9,29,16,15,0.0,68.0,3.45,23.5,68.0,65.73,48.28
2017,9,29,16,30,0.0,58.0,3.3,23.0,58.0,56.04,40.61
2017,9,29,16,45,0.0,48.0,3.2,23.0,48.0,46.36,32.74
2017,9,29,17,0,0.0,38.0,3.1,23.0,38.0,36.69,24.76
2017,9,29,17,15,0.0,28.5,3.0,22.5,28.5,27.5,17.11
2017,9,29,17,30,0.0,19.0,2.9,22.0,19.0,18.32,9.37
2017,9,29,17,45,0.0,11.5,2.85,22.0,11.5,11.09,3.12
2017,9,29,18,0,0.0,4.0,2.8,22.0,4.0,3.85,0.0
2017,9,29,18,15,0.0,2.0,2.85,21.5,2.0,1.97,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
