Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,22,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,6,45,131.0,19.5,3.25,17.5,35.0,15.06,2.29
2017,9,30,7,0,262.0,39.0,3.4,18.0,70.0,29.81,19.59
2017,9,30,7,15,351.5,52.5,3.4,18.5,118.5,48.24,28.98
2017,9,30,7,30,441.0,66.0,3.4,19.0,167.0,91.64,53.67
2017,9,30,7,45,510.5,73.5,3.45,19.5,221.0,137.03,86.24
2017,9,30,8,0,580.0,81.0,3.5,20.0,275.0,190.66,129.45
2017,9,30,8,15,621.0,87.5,3.5,20.5,328.0,243.69,175.1
2017,9,30,8,30,662.0,94.0,3.5,21.0,381.0,300.86,224.29
2017,9,30,8,45,697.0,97.0,3.5,22.0,432.5,356.25,271.06
2017,9,30,9,0,732.0,100.0,3.5,23.0,484.0,414.38,318.68
2017,9,30,9,15,753.0,103.5,3.45,23.5,530.0,469.68,363.28
2017,9,30,9,30,774.0,107.0,3.4,24.0,576.0,524.2,405.89
2017,9,30,9,45,792.0,108.5,3.35,24.5,617.5,575.27,444.64
2017,9,30,10,0,810.0,110.0,3.3,25.0,659.0,625.99,481.95
2017,9,30,10,15,821.5,112.5,3.25,25.5,693.5,672.67,515.21
2017,9,30,10,30,833.0,115.0,3.2,26.0,728.0,717.89,545.62
2017,9,30,10,45,842.0,115.5,3.2,26.5,755.0,755.84,569.95
2017,9,30,11,0,851.0,116.0,3.2,27.0,782.0,792.85,593.4
2017,9,30,11,15,856.0,117.5,3.2,27.0,801.0,825.23,614.66
2017,9,30,11,30,861.0,119.0,3.2,27.0,820.0,854.85,634.0
2017,9,30,11,45,853.0,125.5,3.2,27.0,828.0,875.35,647.2
2017,9,30,12,0,845.0,132.0,3.2,27.0,836.0,892.33,658.16
2017,9,30,12,15,845.5,132.0,3.2,27.0,837.5,906.86,667.6
2017,9,30,12,30,846.0,132.0,3.2,27.0,839.0,918.07,674.96
2017,9,30,12,45,844.0,131.5,3.2,27.5,832.0,923.09,677.01
2017,9,30,13,0,842.0,131.0,3.2,28.0,825.0,924.68,676.97
2017,9,30,13,15,837.5,130.0,3.15,28.0,809.5,925.48,677.59
2017,9,30,13,30,833.0,129.0,3.1,28.0,794.0,917.53,672.57
2017,9,30,13,45,825.5,128.0,3.1,28.0,770.0,903.47,664.04
2017,9,30,14,0,818.0,127.0,3.1,28.0,746.0,886.21,653.52
2017,9,30,14,15,808.0,124.5,3.05,28.0,715.0,862.01,638.12
2017,9,30,14,30,798.0,122.0,3.0,28.0,684.0,834.96,620.89
2017,9,30,14,45,772.5,124.5,3.0,28.0,643.5,797.69,596.96
2017,9,30,15,0,747.0,127.0,3.0,28.0,603.0,761.71,573.81
2017,9,30,15,15,727.5,123.0,2.9,27.5,559.0,719.19,546.46
2017,9,30,15,30,708.0,119.0,2.8,27.0,515.0,675.37,517.87
2017,9,30,15,45,684.5,113.0,2.75,27.0,466.5,625.46,482.83
2017,9,30,16,0,661.0,107.0,2.7,27.0,418.0,575.19,446.43
2017,9,30,16,15,625.0,100.5,2.45,26.5,366.5,516.53,403.01
2017,9,30,16,30,589.0,94.0,2.2,26.0,315.0,459.31,359.51
2017,9,30,16,45,541.0,84.5,2.0,26.0,262.0,394.28,308.27
2017,9,30,17,0,493.0,75.0,1.8,26.0,209.0,332.73,258.28
2017,9,30,17,15,417.5,63.5,1.6,25.0,158.5,261.32,200.26
2017,9,30,17,30,342.0,52.0,1.4,24.0,108.0,196.42,146.02
2017,9,30,17,45,237.5,35.0,1.25,23.0,66.5,126.07,86.84
2017,9,30,18,0,133.0,18.0,1.1,22.0,25.0,60.7,3.1
2017,9,30,18,15,66.5,9.0,1.1,21.5,12.5,22.01,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,164.0,17.5,1.2,17.5,36.5,13.14,0.59
2017,10,1,7,0,328.0,35.0,1.3,18.0,73.0,26.74,16.98
2017,10,1,7,15,420.5,46.0,1.35,18.5,123.0,43.72,24.42
2017,10,1,7,30,513.0,57.0,1.4,19.0,173.0,88.84,48.61
2017,10,1,7,45,572.5,64.5,1.5,19.5,227.0,137.18,83.49
2017,10,1,8,0,632.0,72.0,1.6,20.0,281.0,192.41,128.32
2017,10,1,8,15,671.0,77.5,1.55,21.0,334.5,246.97,174.77
2017,10,1,8,30,710.0,83.0,1.5,22.0,388.0,305.32,224.05
2017,10,1,8,45,738.5,87.0,1.5,23.0,439.5,363.22,272.08
2017,10,1,9,0,767.0,91.0,1.5,24.0,491.0,421.4,318.74
2017,10,1,9,15,787.0,94.0,1.45,24.5,537.5,476.11,361.63
2017,10,1,9,30,807.0,97.0,1.4,25.0,584.0,531.2,403.19
2017,10,1,9,45,821.0,100.0,1.4,25.5,625.0,582.86,441.02
2017,10,1,10,0,835.0,103.0,1.4,26.0,666.0,633.74,477.03
2017,10,1,10,15,845.5,105.0,1.4,26.5,700.5,679.55,508.45
2017,10,1,10,30,856.0,107.0,1.4,27.0,735.0,723.94,536.77
2017,10,1,10,45,862.5,109.0,1.4,27.5,762.0,763.43,560.92
2017,10,1,11,0,869.0,111.0,1.4,28.0,789.0,800.55,583.2
2017,10,1,11,15,874.0,112.0,1.45,28.0,807.5,832.86,603.86
2017,10,1,11,30,879.0,113.0,1.5,28.0,826.0,862.34,622.7
2017,10,1,11,45,881.0,114.0,1.55,28.5,836.0,886.24,636.71
2017,10,1,12,0,883.0,115.0,1.6,29.0,846.0,906.89,648.7
2017,10,1,12,15,883.0,115.0,1.65,29.0,848.0,921.36,658.15
2017,10,1,12,30,883.0,115.0,1.7,29.0,850.0,932.36,665.59
2017,10,1,12,45,880.0,115.5,1.75,29.0,842.5,937.6,669.54
2017,10,1,13,0,877.0,116.0,1.8,29.0,835.0,939.27,671.43
2017,10,1,13,15,872.5,115.0,1.85,29.0,819.0,934.41,669.33
2017,10,1,13,30,868.0,114.0,1.9,29.0,803.0,926.03,665.17
2017,10,1,13,45,860.5,113.0,1.95,29.0,778.5,911.47,657.17
2017,10,1,14,0,853.0,112.0,2.0,29.0,754.0,893.62,647.16
2017,10,1,14,15,843.0,110.5,2.0,29.0,722.5,869.86,632.87
2017,10,1,14,30,833.0,109.0,2.0,29.0,691.0,848.43,620.19
2017,10,1,14,45,819.0,106.5,2.05,29.0,652.5,814.47,599.58
2017,10,1,15,0,805.0,104.0,2.1,29.0,614.0,778.16,577.29
2017,10,1,15,15,787.0,101.0,2.05,28.5,569.0,736.06,551.19
2017,10,1,15,30,769.0,98.0,2.0,28.0,524.0,692.39,523.62
2017,10,1,15,45,743.5,94.0,2.0,28.0,474.5,641.01,489.43
2017,10,1,16,0,718.0,90.0,2.0,28.0,425.0,591.48,454.51
2017,10,1,16,15,683.0,85.0,1.85,27.5,372.5,532.8,411.88
2017,10,1,16,30,648.0,80.0,1.7,27.0,320.0,475.38,368.89
2017,10,1,16,45,597.0,73.0,1.6,27.0,266.0,408.93,317.16
2017,10,1,17,0,546.0,66.0,1.5,27.0,212.0,346.19,266.62
2017,10,1,17,15,469.0,56.0,1.35,26.0,160.5,273.36,207.7
2017,10,1,17,30,392.0,46.0,1.2,25.0,109.0,208.07,153.11
2017,10,1,17,45,269.0,31.5,1.1,24.5,66.5,132.17,89.25
2017,10,1,18,0,146.0,17.0,1.0,24.0,24.0,62.77,0.0
2017,10,1,18,15,73.0,8.5,1.0,23.5,12.0,22.6,0.0
2017,10,1,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,128.5,19.5,0.85,20.5,34.0,15.14,0.5
2017,10,2,7,0,257.0,39.0,0.9,21.0,68.0,29.95,19.34
2017,10,2,7,15,351.0,52.5,1.15,21.5,116.5,47.63,28.46
2017,10,2,7,30,445.0,66.0,1.4,22.0,165.0,91.35,52.7
2017,10,2,7,45,511.5,74.0,1.7,22.5,218.5,136.85,84.81
2017,10,2,8,0,578.0,82.0,2.0,23.0,272.0,190.22,127.17
2017,10,2,8,15,619.5,88.5,2.2,23.5,325.0,243.13,171.92
2017,10,2,8,30,661.0,95.0,2.4,24.0,378.0,300.23,220.28
2017,10,2,8,45,361.0,156.5,2.6,24.5,314.0,283.53,215.32
2017,10,2,9,0,61.0,218.0,2.8,25.0,250.0,233.65,179.44
2017,10,2,9,15,144.0,245.0,2.85,25.5,329.0,304.2,233.42
2017,10,2,9,30,227.0,272.0,2.9,26.0,408.0,383.58,293.2
2017,10,2,9,45,171.0,293.5,2.95,26.5,400.0,384.42,292.43
2017,10,2,10,0,115.0,315.0,3.0,27.0,392.0,378.19,286.16
2017,10,2,10,15,185.0,330.0,3.05,27.0,462.0,448.65,339.07
2017,10,2,10,30,255.0,345.0,3.1,27.0,532.0,525.66,395.71
2017,10,2,10,45,211.5,364.0,3.15,27.5,523.0,520.7,389.86
2017,10,2,11,0,168.0,383.0,3.2,28.0,514.0,514.86,383.57
2017,10,2,11,15,176.5,385.5,3.2,28.0,526.0,531.71,395.65
2017,10,2,11,30,185.0,388.0,3.2,28.0,538.0,548.38,407.49
2017,10,2,11,45,526.0,254.0,3.25,28.5,686.5,724.39,540.0
2017,10,2,12,0,867.0,120.0,3.3,29.0,835.0,896.03,657.46
2017,10,2,12,15,649.5,232.5,3.3,29.0,769.0,838.4,616.95
2017,10,2,12,30,432.0,345.0,3.3,29.0,703.0,763.46,559.96
2017,10,2,12,45,649.0,231.0,3.35,29.5,763.5,852.76,626.98
2017,10,2,13,0,866.0,117.0,3.4,30.0,824.0,928.03,675.92
2017,10,2,13,15,861.5,116.0,3.35,30.0,808.0,923.11,672.24
2017,10,2,13,30,857.0,115.0,3.3,30.0,792.0,914.73,667.03
2017,10,2,13,45,586.0,229.0,3.3,30.0,685.5,792.9,584.82
2017,10,2,14,0,315.0,343.0,3.3,30.0,579.0,655.07,483.51
2017,10,2,14,15,570.5,225.0,3.25,29.5,630.0,757.12,564.25
2017,10,2,14,30,826.0,107.0,3.2,29.0,681.0,837.74,622.6
2017,10,2,14,45,455.0,195.0,3.2,29.0,508.5,604.35,457.47
2017,10,2,15,0,84.0,283.0,3.2,29.0,336.0,363.79,274.31
2017,10,2,15,15,398.0,199.0,3.1,28.5,421.0,539.17,413.71
2017,10,2,15,30,712.0,115.0,3.0,28.0,506.0,669.37,513.91
2017,10,2,15,45,685.5,109.5,2.9,28.0,457.5,617.85,476.25
2017,10,2,16,0,659.0,104.0,2.8,28.0,409.0,566.22,438.58
2017,10,2,16,15,620.5,98.0,2.5,27.5,357.0,506.85,394.44
2017,10,2,16,30,582.0,92.0,2.2,27.0,305.0,449.18,350.39
2017,10,2,16,45,526.0,84.0,1.95,27.0,252.0,382.26,297.53
2017,10,2,17,0,470.0,76.0,1.7,27.0,199.0,319.59,246.6
2017,10,2,17,15,385.5,64.0,1.6,26.5,149.0,244.17,185.42
2017,10,2,17,30,301.0,52.0,1.5,26.0,99.0,179.83,131.84
2017,10,2,17,45,178.0,34.5,1.45,25.5,59.0,106.6,70.83
2017,10,2,18,0,55.0,17.0,1.4,25.0,19.0,35.47,0.0
2017,10,2,18,15,27.5,8.5,1.5,24.5,9.5,8.36,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,140.0,17.5,1.15,22.5,33.5,13.53,0.0
2017,10,3,7,0,280.0,35.0,1.3,23.0,67.0,27.03,16.67
2017,10,3,7,15,378.5,46.0,1.45,23.5,115.0,42.3,23.7
2017,10,3,7,30,477.0,57.0,1.6,24.0,163.0,85.13,46.1
2017,10,3,7,45,238.5,60.0,1.75,24.5,113.0,85.49,54.24
2017,10,3,8,0,0.0,63.0,1.9,25.0,63.0,60.89,44.28
2017,10,3,8,15,0.0,75.5,1.95,25.0,75.5,72.92,53.96
2017,10,3,8,30,0.0,88.0,2.0,25.0,88.0,84.92,63.45
2017,10,3,8,45,0.0,106.0,2.15,25.5,106.0,102.17,76.88
2017,10,3,9,0,0.0,124.0,2.3,26.0,124.0,119.5,90.15
2017,10,3,9,15,0.0,110.0,2.4,26.5,110.0,106.28,79.25
2017,10,3,9,30,0.0,96.0,2.5,27.0,96.0,92.89,68.33
2017,10,3,9,45,19.5,185.5,2.65,27.5,198.5,190.53,144.1
2017,10,3,10,0,39.0,275.0,2.8,28.0,301.0,291.62,220.0
2017,10,3,10,15,45.0,296.0,2.9,28.0,327.5,319.03,239.91
2017,10,3,10,30,51.0,317.0,3.0,28.0,354.0,347.03,260.37
2017,10,3,10,45,58.5,335.5,3.1,28.5,379.5,374.22,279.62
2017,10,3,11,0,66.0,354.0,3.2,29.0,405.0,401.95,299.11
2017,10,3,11,15,190.0,365.5,3.25,29.0,517.5,522.42,388.86
2017,10,3,11,30,314.0,377.0,3.3,29.0,630.0,650.53,481.12
2017,10,3,11,45,165.5,331.0,3.35,29.5,464.5,479.49,356.29
2017,10,3,12,0,17.0,285.0,3.4,30.0,299.0,294.7,217.8
2017,10,3,12,15,16.0,276.5,3.4,30.0,290.0,285.97,211.82
2017,10,3,12,30,15.0,268.0,3.4,30.0,281.0,277.1,205.3
2017,10,3,12,45,15.0,268.5,3.45,30.0,281.0,278.09,206.14
2017,10,3,13,0,15.0,269.0,3.5,30.0,281.0,279.03,206.96
2017,10,3,13,15,7.5,179.0,3.55,30.0,185.0,181.98,134.51
2017,10,3,13,30,0.0,89.0,3.6,30.0,89.0,86.21,61.42
2017,10,3,13,45,0.0,62.0,3.65,30.0,62.0,60.02,41.28
2017,10,3,14,0,0.0,35.0,3.7,30.0,35.0,33.86,20.94
2017,10,3,14,15,15.5,154.5,3.75,29.5,165.5,169.1,126.46
2017,10,3,14,30,31.0,274.0,3.8,29.0,296.0,309.46,233.1
2017,10,3,14,45,125.0,280.0,3.85,29.0,359.5,403.8,306.36
2017,10,3,15,0,219.0,286.0,3.9,29.0,423.0,484.36,368.34
2017,10,3,15,15,109.5,159.5,3.9,28.5,228.0,254.12,195.79
2017,10,3,15,30,0.0,33.0,3.9,28.0,33.0,31.88,19.88
2017,10,3,15,45,22.0,107.5,3.95,28.0,118.0,123.73,93.77
2017,10,3,16,0,44.0,182.0,4.0,28.0,203.0,220.24,169.89
2017,10,3,16,15,38.0,160.0,3.85,27.5,176.5,191.91,148.19
2017,10,3,16,30,32.0,138.0,3.7,27.0,150.0,164.0,126.65
2017,10,3,16,45,23.0,115.0,3.55,27.0,123.0,133.79,102.61
2017,10,3,17,0,14.0,92.0,3.4,27.0,96.0,100.17,75.48
2017,10,3,17,15,7.0,69.0,3.2,26.5,71.0,73.04,53.36
2017,10,3,17,30,0.0,46.0,3.0,26.0,46.0,46.32,31.36
2017,10,3,17,45,0.0,27.0,2.8,26.0,27.0,26.67,14.3
2017,10,3,18,0,0.0,8.0,2.6,26.0,8.0,7.86,0.0
2017,10,3,18,15,0.0,4.0,2.6,25.5,4.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,76.5,21.0,3.05,23.0,29.5,17.67,0.0
2017,10,4,7,0,153.0,42.0,3.1,23.0,59.0,34.35,22.56
2017,10,4,7,15,251.0,57.5,3.25,23.0,104.5,49.35,31.26
2017,10,4,7,30,349.0,73.0,3.4,23.0,150.0,88.55,53.96
2017,10,4,7,45,435.5,80.0,3.55,23.5,203.0,130.47,82.69
2017,10,4,8,0,522.0,87.0,3.7,24.0,256.0,182.67,123.04
2017,10,4,8,15,567.5,93.5,3.75,24.5,307.5,233.16,165.43
2017,10,4,8,30,613.0,100.0,3.8,25.0,359.0,288.38,211.98
2017,10,4,8,45,360.0,162.5,3.85,25.5,319.5,288.13,218.76
2017,10,4,9,0,107.0,225.0,3.9,26.0,280.0,259.84,199.34
2017,10,4,9,15,111.0,246.0,3.8,26.0,307.5,288.76,221.62
2017,10,4,9,30,115.0,267.0,3.7,26.0,335.0,318.7,244.23
2017,10,4,9,45,108.5,287.5,3.65,26.5,355.5,340.94,260.12
2017,10,4,10,0,102.0,308.0,3.6,27.0,376.0,363.16,275.68
2017,10,4,10,15,453.0,213.5,3.55,27.0,538.5,519.1,397.78
2017,10,4,10,30,804.0,119.0,3.5,27.0,701.0,696.07,530.6
2017,10,4,10,45,815.5,118.5,3.45,27.5,728.0,735.14,554.96
2017,10,4,11,0,827.0,118.0,3.4,28.0,755.0,770.08,576.95
2017,10,4,11,15,535.0,254.5,3.35,28.0,670.5,699.57,522.99
2017,10,4,11,30,243.0,391.0,3.3,28.0,586.0,599.76,444.71
2017,10,4,11,45,249.5,395.0,3.25,28.5,597.5,622.87,460.33
2017,10,4,12,0,256.0,399.0,3.2,29.0,609.0,640.25,471.27
2017,10,4,12,15,526.5,274.0,3.2,29.0,706.5,766.11,566.41
2017,10,4,12,30,797.0,149.0,3.2,29.0,804.0,888.71,651.85
2017,10,4,12,45,798.5,147.0,3.2,29.5,797.5,895.07,653.97
2017,10,4,13,0,800.0,145.0,3.2,30.0,791.0,898.16,654.96
2017,10,4,13,15,795.0,144.0,3.2,30.0,775.5,893.04,651.99
2017,10,4,13,30,790.0,143.0,3.2,30.0,760.0,884.66,647.06
2017,10,4,13,45,786.5,139.0,3.2,30.0,737.0,871.22,638.92
2017,10,4,14,0,783.0,135.0,3.2,30.0,714.0,854.62,628.79
2017,10,4,14,15,772.0,133.0,3.15,29.5,683.0,830.56,614.69
2017,10,4,14,30,761.0,131.0,3.1,29.0,652.0,803.83,598.79
2017,10,4,14,45,453.0,209.0,3.1,29.0,514.5,615.51,464.96
2017,10,4,15,0,145.0,287.0,3.1,29.0,377.0,425.85,321.54
2017,10,4,15,15,411.5,204.0,3.1,29.0,432.5,552.72,422.61
2017,10,4,15,30,678.0,121.0,3.1,29.0,488.0,646.69,495.88
2017,10,4,15,45,649.5,115.5,3.1,29.0,440.0,595.16,458.34
2017,10,4,16,0,621.0,110.0,3.1,29.0,392.0,543.78,420.94
2017,10,4,16,15,581.0,103.0,2.9,28.5,340.5,484.21,376.74
2017,10,4,16,30,541.0,96.0,2.7,28.0,289.0,426.56,332.76
2017,10,4,16,45,486.5,86.5,2.5,27.5,237.5,361.07,281.42
2017,10,4,17,0,432.0,77.0,2.3,27.0,186.0,298.07,230.53
2017,10,4,17,15,345.0,64.0,2.1,26.5,137.5,225.4,170.96
2017,10,4,17,30,258.0,51.0,1.9,26.0,89.0,161.93,117.99
2017,10,4,17,45,146.0,32.5,1.75,25.5,52.0,94.22,60.05
2017,10,4,18,0,34.0,14.0,1.6,25.0,15.0,21.91,0.0
2017,10,4,18,15,17.0,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,144.5,17.0,0.8,20.5,32.5,13.05,0.0
2017,10,5,7,0,289.0,34.0,0.9,21.0,65.0,26.38,16.15
2017,10,5,7,15,390.5,45.0,1.1,21.5,113.5,41.02,23.18
2017,10,5,7,30,492.0,56.0,1.3,22.0,162.0,84.6,45.67
2017,10,5,7,45,554.5,63.0,1.5,22.5,215.5,131.3,78.45
2017,10,5,8,0,617.0,70.0,1.7,23.0,269.0,185.23,121.44
2017,10,5,8,15,658.0,75.5,1.75,23.5,322.0,239.11,167.13
2017,10,5,8,30,699.0,81.0,1.8,24.0,375.0,297.01,216.22
2017,10,5,8,45,727.5,85.0,1.9,25.0,425.5,353.9,263.57
2017,10,5,9,0,756.0,89.0,2.0,26.0,476.0,411.14,309.81
2017,10,5,9,15,776.5,92.0,1.9,26.0,522.0,465.18,353.02
2017,10,5,9,30,797.0,95.0,1.8,26.0,568.0,519.66,395.1
2017,10,5,9,45,530.0,198.5,1.75,26.5,522.5,503.96,381.32
2017,10,5,10,0,263.0,302.0,1.7,27.0,477.0,461.62,346.35
2017,10,5,10,15,184.5,322.0,1.65,27.0,448.0,440.12,329.53
2017,10,5,10,30,106.0,342.0,1.6,27.0,419.0,410.8,306.39
2017,10,5,10,45,117.5,358.0,1.6,27.5,446.0,444.04,329.62
2017,10,5,11,0,129.0,374.0,1.6,28.0,473.0,475.13,350.7
2017,10,5,11,15,499.5,242.5,1.6,28.0,639.0,657.76,487.58
2017,10,5,11,30,870.0,111.0,1.6,28.0,805.0,845.77,615.41
2017,10,5,11,45,537.5,258.0,1.65,28.5,689.0,735.45,536.3
2017,10,5,12,0,205.0,405.0,1.7,29.0,573.0,595.13,431.95
2017,10,5,12,15,541.5,258.0,1.7,29.0,700.0,761.81,555.7
2017,10,5,12,30,878.0,111.0,1.7,29.0,827.0,915.37,657.09
2017,10,5,12,45,876.5,110.0,1.75,29.0,820.0,920.05,659.16
2017,10,5,13,0,875.0,109.0,1.8,29.0,813.0,921.19,660.71
2017,10,5,13,15,565.5,241.5,1.8,29.0,693.5,787.69,572.39
2017,10,5,13,30,256.0,374.0,1.8,29.0,574.0,635.92,462.74
2017,10,5,13,45,174.5,360.5,1.85,29.5,495.0,538.85,395.15
2017,10,5,14,0,93.0,347.0,1.9,30.0,416.0,442.45,325.71
2017,10,5,14,15,205.0,325.0,1.95,29.5,467.5,525.03,389.54
2017,10,5,14,30,317.0,303.0,2.0,29.0,519.0,602.56,447.84
2017,10,5,14,45,551.5,204.0,2.05,29.0,553.5,690.02,515.48
2017,10,5,15,0,786.0,105.0,2.1,29.0,588.0,754.14,562.77
2017,10,5,15,15,767.0,101.5,2.1,28.5,544.0,711.37,535.39
2017,10,5,15,30,748.0,98.0,2.1,28.0,500.0,667.16,507.43
2017,10,5,15,45,718.0,95.0,2.1,28.0,450.5,617.1,473.21
2017,10,5,16,0,688.0,92.0,2.1,28.0,401.0,564.95,435.69
2017,10,5,16,15,650.0,86.5,1.95,27.5,348.5,505.56,392.05
2017,10,5,16,30,612.0,81.0,1.8,27.0,296.0,447.8,348.27
2017,10,5,16,45,553.5,74.0,1.7,27.0,243.0,379.91,294.84
2017,10,5,17,0,495.0,67.0,1.6,27.0,190.0,316.54,243.32
2017,10,5,17,15,408.5,56.0,1.5,26.0,140.0,242.47,183.15
2017,10,5,17,30,322.0,45.0,1.4,25.0,90.0,176.26,127.89
2017,10,5,17,45,192.0,28.5,1.3,24.5,52.0,102.29,63.31
2017,10,5,18,0,62.0,12.0,1.2,24.0,14.0,26.45,0.0
2017,10,5,18,15,31.0,6.0,1.2,24.0,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,134.5,17.5,1.0,19.5,31.5,13.64,0.0
2017,10,6,7,0,269.0,35.0,1.1,20.0,63.0,27.54,17.09
2017,10,6,7,15,370.5,47.0,1.15,20.5,111.5,42.3,24.81
2017,10,6,7,30,472.0,59.0,1.2,21.0,160.0,85.44,47.38
2017,10,6,7,45,537.5,66.5,1.3,22.0,213.5,131.69,79.59
2017,10,6,8,0,603.0,74.0,1.4,23.0,267.0,185.57,122.04
2017,10,6,8,15,645.0,80.0,1.45,23.5,320.0,239.28,167.31
2017,10,6,8,30,687.0,86.0,1.5,24.0,373.0,297.17,216.08
2017,10,6,8,45,704.5,94.5,1.55,25.0,421.5,352.16,261.77
2017,10,6,9,0,722.0,103.0,1.6,26.0,470.0,407.98,306.51
2017,10,6,9,15,744.0,107.0,1.55,26.0,516.0,462.15,349.47
2017,10,6,9,30,766.0,111.0,1.5,26.0,562.0,517.85,392.14
2017,10,6,9,45,777.0,116.5,1.5,26.5,602.0,567.96,428.84
2017,10,6,10,0,788.0,122.0,1.5,27.0,642.0,617.13,463.67
2017,10,6,10,15,800.0,124.5,1.5,27.0,675.5,662.78,496.07
2017,10,6,10,30,812.0,127.0,1.5,27.0,709.0,707.07,526.79
2017,10,6,10,45,822.5,127.5,1.55,27.5,736.0,746.59,551.77
2017,10,6,11,0,833.0,128.0,1.6,28.0,763.0,784.11,575.1
2017,10,6,11,15,604.0,241.0,1.6,28.0,707.5,741.31,542.77
2017,10,6,11,30,375.0,354.0,1.6,28.0,652.0,676.72,493.33
2017,10,6,11,45,623.0,236.0,1.65,28.5,738.0,787.11,574.08
2017,10,6,12,0,871.0,118.0,1.7,29.0,824.0,889.84,640.68
2017,10,6,12,15,871.5,118.0,1.75,29.0,825.5,904.21,649.26
2017,10,6,12,30,872.0,118.0,1.8,29.0,827.0,915.17,656.71
2017,10,6,12,45,531.0,258.0,1.85,29.0,689.0,765.02,556.38
2017,10,6,13,0,190.0,398.0,1.9,29.0,551.0,589.89,429.43
2017,10,6,13,15,252.0,378.5,1.9,29.0,576.5,635.75,464.25
2017,10,6,13,30,314.0,359.0,1.9,29.0,602.0,671.84,490.74
2017,10,6,13,45,586.0,232.5,1.95,29.0,668.0,790.15,579.15
2017,10,6,14,0,858.0,106.0,2.0,29.0,734.0,879.36,639.93
2017,10,6,14,15,575.5,206.0,2.05,29.0,619.5,737.86,544.85
2017,10,6,14,30,293.0,306.0,2.1,29.0,505.0,584.8,433.92
2017,10,6,14,45,551.0,202.0,2.15,29.0,548.5,685.79,513.41
2017,10,6,15,0,809.0,98.0,2.2,29.0,592.0,762.07,569.07
2017,10,6,15,15,790.5,95.0,2.2,28.5,547.5,719.52,541.79
2017,10,6,15,30,772.0,92.0,2.2,28.0,503.0,675.46,513.95
2017,10,6,15,45,747.0,88.0,2.2,28.0,453.5,624.56,479.52
2017,10,6,16,0,722.0,84.0,2.2,28.0,404.0,573.26,442.61
2017,10,6,16,15,685.5,78.5,2.1,27.5,351.5,515.53,400.23
2017,10,6,16,30,649.0,73.0,2.0,27.0,299.0,457.12,355.96
2017,10,6,16,45,594.5,66.5,1.9,27.0,245.5,390.29,303.06
2017,10,6,17,0,540.0,60.0,1.8,27.0,192.0,327.56,251.65
2017,10,6,17,15,453.5,50.5,1.65,26.0,141.0,253.18,190.75
2017,10,6,17,30,367.0,41.0,1.5,25.0,90.0,187.41,135.25
2017,10,6,17,45,225.5,26.0,1.4,24.5,51.5,108.56,64.56
2017,10,6,18,0,84.0,11.0,1.3,24.0,13.0,30.4,0.0
2017,10,6,18,15,42.0,5.5,1.35,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,114.0,18.0,2.35,19.5,29.5,14.09,0.0
2017,10,7,7,0,228.0,36.0,2.7,20.0,59.0,27.8,17.16
2017,10,7,7,15,328.0,49.0,2.65,20.5,105.5,42.77,25.86
2017,10,7,7,30,428.0,62.0,2.6,21.0,152.0,84.54,48.37
2017,10,7,7,45,489.5,71.5,2.55,22.0,203.5,129.3,79.83
2017,10,7,8,0,551.0,81.0,2.5,23.0,255.0,181.28,120.89
2017,10,7,8,15,595.0,87.5,2.45,23.5,307.0,232.84,164.29
2017,10,7,8,30,639.0,94.0,2.4,24.0,359.0,288.88,211.56
2017,10,7,8,45,663.0,101.5,2.35,25.0,407.5,342.62,256.24
2017,10,7,9,0,687.0,109.0,2.3,26.0,456.0,397.95,300.71
2017,10,7,9,15,709.5,113.0,2.35,26.0,501.0,450.48,343.13
2017,10,7,9,30,732.0,117.0,2.4,26.0,546.0,503.82,385.05
2017,10,7,9,45,740.5,124.5,2.45,26.5,584.5,553.04,421.95
2017,10,7,10,0,749.0,132.0,2.5,27.0,623.0,601.23,457.0
2017,10,7,10,15,761.5,134.5,2.5,27.5,656.5,645.78,488.47
2017,10,7,10,30,774.0,137.0,2.5,28.0,690.0,688.85,518.11
2017,10,7,10,45,779.5,140.5,2.5,28.5,715.0,726.27,542.6
2017,10,7,11,0,785.0,144.0,2.5,29.0,740.0,761.53,564.63
2017,10,7,11,15,791.0,145.5,2.4,29.0,758.0,792.81,584.28
2017,10,7,11,30,797.0,147.0,2.3,29.0,776.0,821.6,602.09
2017,10,7,11,45,408.5,219.5,2.25,29.0,542.0,583.37,434.49
2017,10,7,12,0,20.0,292.0,2.2,29.0,308.0,304.43,224.6
2017,10,7,12,15,41.0,332.5,2.1,29.0,365.5,371.82,275.0
2017,10,7,12,30,62.0,373.0,2.0,29.0,423.0,434.75,320.01
2017,10,7,12,45,189.0,373.5,1.95,29.5,524.5,560.1,410.85
2017,10,7,13,0,316.0,374.0,1.9,30.0,626.0,686.73,498.53
2017,10,7,13,15,297.0,370.0,1.85,30.0,603.0,667.07,483.93
2017,10,7,13,30,278.0,366.0,1.8,30.0,580.0,646.21,469.69
2017,10,7,13,45,245.0,358.5,1.8,30.0,543.0,599.22,437.77
2017,10,7,14,0,212.0,351.0,1.8,30.0,506.0,560.66,411.3
2017,10,7,14,15,110.0,279.0,1.8,30.0,359.5,391.7,290.98
2017,10,7,14,30,8.0,207.0,1.8,30.0,213.0,211.61,156.92
2017,10,7,14,45,4.0,165.5,1.85,30.0,168.5,166.05,123.29
2017,10,7,15,0,0.0,124.0,1.9,30.0,124.0,120.98,89.04
2017,10,7,15,15,22.5,169.5,1.9,29.5,181.5,190.68,143.91
2017,10,7,15,30,45.0,215.0,1.9,29.0,239.0,257.89,196.04
2017,10,7,15,45,79.0,201.0,1.95,29.0,238.0,265.9,203.38
2017,10,7,16,0,113.0,187.0,2.0,29.0,237.0,278.46,214.1
2017,10,7,16,15,101.5,164.5,1.85,28.5,205.0,242.96,187.36
2017,10,7,16,30,90.0,142.0,1.7,28.0,173.0,201.83,155.86
2017,10,7,16,45,76.0,117.5,1.6,28.0,140.5,164.7,126.5
2017,10,7,17,0,62.0,93.0,1.5,28.0,108.0,128.64,97.41
2017,10,7,17,15,41.0,69.5,1.35,27.0,78.0,92.12,67.82
2017,10,7,17,30,20.0,46.0,1.2,26.0,48.0,57.26,39.26
2017,10,7,17,45,10.0,25.5,1.05,25.5,26.5,30.44,14.36
2017,10,7,18,0,0.0,5.0,0.9,25.0,5.0,4.91,0.0
2017,10,7,18,15,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,8,6,45,151.0,16.5,1.5,18.5,31.5,12.89,0.0
2017,10,8,7,0,302.0,33.0,1.6,19.0,63.0,25.89,15.58
2017,10,8,7,15,409.0,44.5,1.7,19.5,113.5,39.89,23.04
2017,10,8,7,30,516.0,56.0,1.8,20.0,164.0,85.1,45.88
2017,10,8,7,45,584.0,63.0,1.9,20.5,219.0,133.72,79.8
2017,10,8,8,0,652.0,70.0,2.0,21.0,274.0,190.19,124.91
2017,10,8,8,15,694.5,75.0,1.7,22.0,329.0,245.8,171.91
2017,10,8,8,30,737.0,80.0,1.4,23.0,384.0,307.09,223.11
2017,10,8,8,45,768.5,83.5,1.1,24.0,436.5,364.89,270.26
2017,10,8,9,0,800.0,87.0,0.8,25.0,489.0,424.89,316.65
2017,10,8,9,15,821.0,90.5,0.95,25.5,537.0,481.71,361.47
2017,10,8,9,30,842.0,94.0,1.1,26.0,585.0,538.92,405.21
2017,10,8,9,45,858.5,95.5,1.25,27.0,627.0,591.62,443.65
2017,10,8,10,0,875.0,97.0,1.4,28.0,669.0,643.32,480.18
2017,10,8,10,15,886.0,99.0,1.4,28.5,704.0,690.77,512.52
2017,10,8,10,30,897.0,101.0,1.4,29.0,739.0,736.48,541.62
2017,10,8,10,45,905.5,102.0,1.4,29.5,766.0,777.33,566.35
2017,10,8,11,0,914.0,103.0,1.4,30.0,793.0,815.78,589.2
2017,10,8,11,15,918.5,104.0,1.4,30.0,812.0,848.39,609.24
2017,10,8,11,30,923.0,105.0,1.4,30.0,831.0,877.97,627.3
2017,10,8,11,45,927.0,104.5,1.45,30.5,841.0,902.4,641.44
2017,10,8,12,0,931.0,104.0,1.5,31.0,851.0,923.47,653.52
2017,10,8,12,15,931.0,104.0,1.55,31.0,851.5,938.04,662.96
2017,10,8,12,30,931.0,104.0,1.6,31.0,852.0,948.96,670.3
2017,10,8,12,45,927.5,104.0,1.7,31.0,843.5,953.01,674.15
2017,10,8,13,0,924.0,104.0,1.8,31.0,835.0,953.31,675.83
2017,10,8,13,15,919.0,103.0,1.9,31.0,818.0,947.44,673.76
2017,10,8,13,30,914.0,102.0,2.0,31.0,801.0,937.9,669.5
2017,10,8,13,45,905.0,101.5,2.1,31.5,775.0,921.74,659.75
2017,10,8,14,0,896.0,101.0,2.2,32.0,749.0,902.18,647.91
2017,10,8,14,15,885.0,99.5,2.25,31.5,715.5,876.57,634.3
2017,10,8,14,30,874.0,98.0,2.3,31.0,682.0,847.96,618.66
2017,10,8,14,45,857.5,96.5,2.4,31.0,641.0,816.99,600.44
2017,10,8,15,0,841.0,95.0,2.5,31.0,600.0,778.73,577.06
2017,10,8,15,15,821.5,92.0,2.55,31.0,554.0,734.46,548.96
2017,10,8,15,30,802.0,89.0,2.6,31.0,508.0,688.64,519.35
2017,10,8,15,45,772.5,85.5,2.65,31.0,456.5,634.21,482.83
2017,10,8,16,0,743.0,82.0,2.7,31.0,405.0,579.66,443.87
2017,10,8,16,15,704.5,77.0,2.5,30.0,351.5,520.6,401.18
2017,10,8,16,30,666.0,72.0,2.3,29.0,298.0,461.02,356.59
2017,10,8,16,45,606.5,65.5,2.1,28.5,243.0,391.21,301.89
2017,10,8,17,0,547.0,59.0,1.9,28.0,188.0,325.99,248.88
2017,10,8,17,15,454.0,49.0,1.8,27.0,136.5,248.71,185.83
2017,10,8,17,30,361.0,39.0,1.7,26.0,85.0,180.8,128.65
2017,10,8,17,45,180.5,19.5,1.6,25.5,42.5,85.09,43.39
2017,10,8,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,6,45,118.5,17.0,2.85,21.5,28.5,13.34,0.0
2017,10,9,7,0,237.0,34.0,3.1,22.0,57.0,26.28,15.5
2017,10,9,7,15,342.5,47.0,3.2,22.5,104.5,41.08,24.56
2017,10,9,7,30,448.0,60.0,3.3,23.0,152.0,83.37,46.48
2017,10,9,7,45,237.0,87.5,3.4,23.5,138.0,110.08,74.52
2017,10,9,8,0,26.0,115.0,3.5,24.0,124.0,112.27,85.26
2017,10,9,8,15,350.5,101.5,3.6,24.5,244.0,182.16,131.29
2017,10,9,8,30,675.0,88.0,3.7,25.0,364.0,292.9,213.83
2017,10,9,8,45,707.0,92.0,3.8,26.0,414.5,348.06,260.03
2017,10,9,9,0,739.0,96.0,3.9,27.0,465.0,406.79,307.86
2017,10,9,9,15,760.5,99.5,3.95,27.5,511.0,460.6,351.25
2017,10,9,9,30,782.0,103.0,4.0,28.0,557.0,514.98,393.76
2017,10,9,9,45,797.0,106.5,4.1,28.5,597.0,565.89,432.57
2017,10,9,10,0,812.0,110.0,4.2,29.0,637.0,616.16,469.82
2017,10,9,10,15,823.5,112.0,4.2,29.5,671.0,661.66,502.49
2017,10,9,10,30,835.0,114.0,4.2,30.0,705.0,705.67,533.04
2017,10,9,10,45,842.5,116.0,4.25,30.5,731.0,744.97,558.6
2017,10,9,11,0,850.0,118.0,4.3,31.0,757.0,782.02,582.35
2017,10,9,11,15,855.0,119.0,4.25,31.0,775.0,810.85,601.13
2017,10,9,11,30,860.0,120.0,4.2,31.0,793.0,839.19,619.56
2017,10,9,11,45,865.0,119.0,4.2,31.5,803.0,862.56,633.53
2017,10,9,12,0,870.0,118.0,4.2,32.0,813.0,882.83,645.45
2017,10,9,12,15,870.0,118.0,4.15,32.0,814.0,896.53,654.11
2017,10,9,12,30,870.0,118.0,4.1,32.0,815.0,906.81,660.65
2017,10,9,12,45,867.0,118.0,4.1,32.0,807.0,910.92,663.49
2017,10,9,13,0,864.0,118.0,4.1,32.0,799.0,911.53,664.19
2017,10,9,13,15,859.5,117.0,4.05,32.0,782.5,906.23,660.89
2017,10,9,13,30,855.0,116.0,4.0,32.0,766.0,897.49,655.49
2017,10,9,13,45,847.0,115.0,3.95,32.5,741.0,882.27,644.62
2017,10,9,14,0,839.0,114.0,3.9,33.0,716.0,869.19,635.36
2017,10,9,14,15,828.0,112.0,3.85,32.5,684.0,844.02,620.66
2017,10,9,14,30,817.0,110.0,3.8,32.0,652.0,816.02,604.07
2017,10,9,14,45,800.5,108.0,3.75,32.0,613.0,780.93,581.36
2017,10,9,15,0,784.0,106.0,3.7,32.0,574.0,743.71,557.08
2017,10,9,15,15,763.5,102.5,3.6,31.5,529.0,699.97,528.94
2017,10,9,15,30,743.0,99.0,3.5,31.0,484.0,654.91,499.47
2017,10,9,15,45,713.0,95.0,3.4,31.0,434.5,604.39,463.49
2017,10,9,16,0,683.0,91.0,3.3,31.0,385.0,551.62,424.69
2017,10,9,16,15,643.0,85.0,3.0,30.5,333.0,491.14,379.56
2017,10,9,16,30,603.0,79.0,2.7,30.0,281.0,432.51,334.49
2017,10,9,16,45,540.5,71.5,2.4,29.5,228.0,363.29,279.96
2017,10,9,17,0,478.0,64.0,2.1,29.0,175.0,299.01,227.66
2017,10,9,17,15,384.0,52.5,1.95,28.0,126.0,223.58,166.29
2017,10,9,17,30,290.0,41.0,1.8,27.0,77.0,157.41,111.03
2017,10,9,17,45,145.0,20.5,1.65,26.5,38.5,73.25,32.8
2017,10,9,18,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
