Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,5.5,6.6,14.0,5.5,5.3,0.0
2017,10,10,7,0,0.0,11.0,6.7,14.0,11.0,10.6,3.06
2017,10,10,7,15,0.0,21.0,6.75,14.0,21.0,20.26,11.3
2017,10,10,7,30,0.0,31.0,6.8,14.0,31.0,29.92,19.79
2017,10,10,7,45,0.0,42.5,6.9,14.5,42.5,41.04,29.38
2017,10,10,8,0,0.0,54.0,7.0,15.0,54.0,52.17,38.82
2017,10,10,8,15,0.0,65.0,6.95,15.0,65.0,62.83,47.78
2017,10,10,8,30,0.0,76.0,6.9,15.0,76.0,73.48,56.63
2017,10,10,8,45,12.5,132.0,6.9,15.5,138.5,131.32,104.44
2017,10,10,9,0,25.0,188.0,6.9,16.0,201.0,190.6,152.68
2017,10,10,9,15,20.0,196.5,6.85,16.0,207.5,198.33,158.61
2017,10,10,9,30,15.0,205.0,6.8,16.0,214.0,205.43,163.96
2017,10,10,9,45,18.0,223.0,6.75,16.5,234.5,225.69,179.66
2017,10,10,10,0,21.0,241.0,6.7,17.0,255.0,246.27,195.47
2017,10,10,10,15,30.5,267.5,6.55,17.5,288.5,281.76,223.1
2017,10,10,10,30,40.0,294.0,6.4,18.0,322.0,316.85,250.07
2017,10,10,10,45,31.5,288.5,6.3,18.5,311.0,307.71,241.81
2017,10,10,11,0,23.0,283.0,6.2,19.0,300.0,294.06,230.14
2017,10,10,11,15,74.5,332.5,6.05,19.5,390.5,390.56,305.74
2017,10,10,11,30,126.0,382.0,5.9,20.0,481.0,492.13,383.2
2017,10,10,11,45,105.0,380.5,5.8,20.5,463.5,471.92,366.08
2017,10,10,12,0,84.0,379.0,5.7,21.0,446.0,455.65,352.27
2017,10,10,12,15,465.5,253.5,5.55,21.0,624.5,684.16,535.27
2017,10,10,12,30,847.0,128.0,5.4,21.0,803.0,899.28,694.16
2017,10,10,12,45,845.5,127.0,5.25,21.5,795.0,903.77,694.07
2017,10,10,13,0,844.0,126.0,5.1,22.0,787.0,904.8,692.81
2017,10,10,13,15,839.0,125.0,5.0,22.0,771.0,899.23,688.74
2017,10,10,13,30,834.0,124.0,4.9,22.0,755.0,890.26,682.46
2017,10,10,13,45,826.5,122.0,4.8,22.0,730.5,874.65,671.68
2017,10,10,14,0,819.0,120.0,4.7,22.0,706.0,855.87,658.8
2017,10,10,14,15,808.0,118.0,4.6,22.0,674.0,831.05,641.76
2017,10,10,14,30,797.0,116.0,4.5,22.0,642.0,803.47,622.84
2017,10,10,14,45,783.5,112.5,4.4,22.5,603.5,769.65,598.27
2017,10,10,15,0,770.0,109.0,4.3,23.0,565.0,733.61,572.38
2017,10,10,15,15,749.5,105.0,4.2,22.5,520.5,689.78,542.81
2017,10,10,15,30,729.0,101.0,4.1,22.0,476.0,647.26,513.81
2017,10,10,15,45,703.0,95.5,4.0,22.0,427.5,595.92,475.37
2017,10,10,16,0,677.0,90.0,3.9,22.0,379.0,544.44,435.92
2017,10,10,16,15,637.0,84.5,3.65,21.5,327.0,484.93,389.66
2017,10,10,16,30,597.0,79.0,3.4,21.0,275.0,427.29,343.48
2017,10,10,16,45,538.5,70.5,3.2,21.0,223.0,359.41,287.26
2017,10,10,17,0,480.0,62.0,3.0,21.0,171.0,296.14,233.23
2017,10,10,17,15,386.0,50.5,2.75,20.5,122.0,220.96,169.24
2017,10,10,17,30,292.0,39.0,2.5,20.0,73.0,154.9,111.73
2017,10,10,17,45,146.0,19.5,2.25,19.5,36.5,71.23,27.6
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,6,45,120.5,15.5,3.4,13.0,27.0,15.24,0.0
2017,10,11,7,0,241.0,31.0,3.6,13.0,54.0,23.93,13.94
2017,10,11,7,15,344.5,43.5,3.75,13.5,100.5,37.19,22.78
2017,10,11,7,30,448.0,56.0,3.9,14.0,147.0,78.74,44.56
2017,10,11,7,45,512.5,65.0,4.1,14.5,198.5,124.3,77.11
2017,10,11,8,0,577.0,74.0,4.3,15.0,250.0,177.34,120.46
2017,10,11,8,15,620.5,80.0,4.25,15.5,302.0,229.45,166.12
2017,10,11,8,30,664.0,86.0,4.2,16.0,354.0,285.9,215.89
2017,10,11,8,45,695.0,90.5,4.2,17.0,403.5,340.35,263.38
2017,10,11,9,0,726.0,95.0,4.2,18.0,453.0,397.05,311.41
2017,10,11,9,15,748.0,98.5,4.05,18.5,498.5,451.42,356.68
2017,10,11,9,30,770.0,102.0,3.9,19.0,544.0,505.24,400.09
2017,10,11,9,45,786.5,104.5,3.8,19.5,584.0,555.25,439.32
2017,10,11,10,0,803.0,107.0,3.7,20.0,624.0,604.76,476.94
2017,10,11,10,15,814.5,109.5,3.55,20.5,657.0,650.19,510.23
2017,10,11,10,30,826.0,112.0,3.4,21.0,690.0,694.14,541.36
2017,10,11,10,45,834.0,113.5,3.3,21.5,716.0,732.79,566.65
2017,10,11,11,0,842.0,115.0,3.2,22.0,742.0,766.97,588.41
2017,10,11,11,15,847.5,116.0,3.05,22.0,759.5,798.07,608.64
2017,10,11,11,30,853.0,117.0,2.9,22.0,777.0,826.44,626.77
2017,10,11,11,45,846.5,122.5,2.8,22.5,784.5,846.45,638.09
2017,10,11,12,0,840.0,128.0,2.7,23.0,792.0,867.14,649.87
2017,10,11,12,15,840.0,128.0,2.6,23.5,793.0,880.66,656.73
2017,10,11,12,30,840.0,128.0,2.5,24.0,794.0,890.85,661.42
2017,10,11,12,45,837.5,127.5,2.4,24.5,786.0,894.88,662.08
2017,10,11,13,0,835.0,127.0,2.3,25.0,778.0,895.47,660.62
2017,10,11,13,15,830.0,126.0,2.15,25.0,761.5,889.88,656.02
2017,10,11,13,30,825.0,125.0,2.0,25.0,745.0,880.91,649.33
2017,10,11,13,45,817.0,123.5,1.95,25.0,720.5,865.47,639.46
2017,10,11,14,0,809.0,122.0,1.9,25.0,696.0,846.91,627.68
2017,10,11,14,15,797.5,119.5,1.85,25.0,664.0,821.27,611.26
2017,10,11,14,30,786.0,117.0,1.8,25.0,632.0,792.95,593.1
2017,10,11,14,45,515.0,190.0,1.8,25.5,519.5,635.29,481.66
2017,10,11,15,0,244.0,263.0,1.8,26.0,407.0,474.51,361.13
2017,10,11,15,15,195.0,244.5,1.8,25.5,353.5,411.34,316.2
2017,10,11,15,30,146.0,226.0,1.8,25.0,300.0,350.8,271.5
2017,10,11,15,45,88.0,193.5,1.8,25.0,237.0,263.5,204.77
2017,10,11,16,0,30.0,161.0,1.8,25.0,174.0,188.41,145.89
2017,10,11,16,15,24.5,140.0,1.65,24.5,149.5,156.34,121.2
2017,10,11,16,30,19.0,119.0,1.5,24.0,125.0,131.15,101.41
2017,10,11,16,45,221.0,93.0,1.35,24.0,143.0,218.36,171.83
2017,10,11,17,0,423.0,67.0,1.2,24.0,161.0,273.22,211.19
2017,10,11,17,15,331.5,53.5,1.1,23.0,114.0,200.91,151.04
2017,10,11,17,30,240.0,40.0,1.0,22.0,67.0,138.5,98.02
2017,10,11,17,45,120.0,20.0,0.95,21.5,33.5,63.92,17.84
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,12,6,45,106.5,16.0,1.1,17.5,25.5,15.73,0.0
2017,10,12,7,0,213.0,32.0,1.2,18.0,51.0,24.82,14.14
2017,10,12,7,15,314.0,45.5,1.2,18.5,96.5,37.98,23.42
2017,10,12,7,30,415.0,59.0,1.2,19.0,142.0,78.83,44.99
2017,10,12,7,45,484.0,68.0,1.3,20.0,193.5,122.82,75.25
2017,10,12,8,0,553.0,77.0,1.4,21.0,245.0,174.9,115.98
2017,10,12,8,15,597.5,84.0,1.2,21.5,296.5,226.71,159.38
2017,10,12,8,30,642.0,91.0,1.0,22.0,348.0,283.02,206.42
2017,10,12,8,45,676.0,95.0,0.8,23.0,397.5,336.79,250.22
2017,10,12,9,0,710.0,99.0,0.6,24.0,447.0,393.16,294.07
2017,10,12,9,15,732.5,103.0,0.8,24.5,492.0,446.38,336.56
2017,10,12,9,30,755.0,107.0,1.0,25.0,537.0,501.09,378.98
2017,10,12,9,45,772.5,109.0,1.2,26.0,577.0,550.4,415.67
2017,10,12,10,0,790.0,111.0,1.4,27.0,617.0,599.33,451.04
2017,10,12,10,15,802.0,113.5,1.5,27.5,650.0,644.47,483.05
2017,10,12,10,30,814.0,116.0,1.6,28.0,683.0,688.22,513.36
2017,10,12,10,45,823.0,117.0,1.75,28.5,709.0,726.59,538.62
2017,10,12,11,0,832.0,118.0,1.9,29.0,735.0,762.85,562.11
2017,10,12,11,15,837.0,119.0,1.95,29.0,752.5,793.63,582.17
2017,10,12,11,30,842.0,120.0,2.0,29.0,770.0,818.5,598.34
2017,10,12,11,45,855.0,115.0,2.15,29.5,781.5,843.82,614.51
2017,10,12,12,0,868.0,110.0,2.3,30.0,793.0,866.35,628.82
2017,10,12,12,15,868.0,110.0,2.4,30.0,793.5,879.75,638.11
2017,10,12,12,30,868.0,110.0,2.5,30.0,794.0,889.75,645.37
2017,10,12,12,45,863.5,110.5,2.6,30.5,785.5,892.83,646.96
2017,10,12,13,0,859.0,111.0,2.7,31.0,777.0,892.41,646.44
2017,10,12,13,15,854.5,110.0,2.75,31.0,761.0,886.93,643.69
2017,10,12,13,30,850.0,109.0,2.8,31.0,745.0,878.05,638.87
2017,10,12,13,45,839.0,109.5,2.9,31.0,719.5,861.75,629.6
2017,10,12,14,0,828.0,110.0,3.0,31.0,694.0,847.62,621.86
2017,10,12,14,15,817.0,108.0,3.0,30.5,662.5,822.59,607.46
2017,10,12,14,30,806.0,106.0,3.0,30.0,631.0,794.8,591.19
2017,10,12,14,45,782.0,107.0,3.0,30.0,590.5,757.36,567.01
2017,10,12,15,0,758.0,108.0,3.0,30.0,550.0,718.26,541.53
2017,10,12,15,15,737.0,104.0,2.95,30.0,506.0,674.52,512.29
2017,10,12,15,30,716.0,100.0,2.9,30.0,462.0,632.21,483.53
2017,10,12,15,45,683.5,96.5,2.9,30.0,413.0,579.48,445.66
2017,10,12,16,0,651.0,93.0,2.9,30.0,364.0,527.18,407.2
2017,10,12,16,15,609.5,86.5,2.65,29.5,313.0,467.03,362.01
2017,10,12,16,30,568.0,80.0,2.4,29.0,262.0,408.96,317.05
2017,10,12,16,45,507.5,71.0,2.15,28.5,210.5,341.35,263.4
2017,10,12,17,0,447.0,62.0,1.9,28.0,159.0,278.59,211.94
2017,10,12,17,15,353.5,49.5,1.65,27.0,112.0,204.93,151.54
2017,10,12,17,30,260.0,37.0,1.4,26.0,65.0,140.71,97.17
2017,10,12,17,45,130.0,18.5,1.2,25.5,32.5,63.76,8.87
2017,10,12,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,6,45,116.5,15.5,1.3,20.5,25.5,15.24,0.0
2017,10,13,7,0,233.0,31.0,1.4,21.0,51.0,24.06,13.08
2017,10,13,7,15,338.5,44.0,1.55,21.5,97.5,37.0,25.82
2017,10,13,7,30,444.0,57.0,1.7,22.0,144.0,78.5,43.25
2017,10,13,7,45,524.5,63.0,1.85,23.0,197.5,122.82,72.68
2017,10,13,8,0,605.0,69.0,2.0,24.0,251.0,176.55,114.0
2017,10,13,8,15,648.5,75.0,2.15,24.5,303.5,230.09,159.09
2017,10,13,8,30,692.0,81.0,2.3,25.0,356.0,287.9,208.1
2017,10,13,8,45,731.0,82.5,2.45,26.0,407.5,344.98,255.71
2017,10,13,9,0,770.0,84.0,2.6,27.0,459.0,403.56,303.32
2017,10,13,9,15,790.5,87.0,2.7,27.5,504.5,457.59,346.83
2017,10,13,9,30,811.0,90.0,2.8,28.0,550.0,511.99,389.27
2017,10,13,9,45,828.5,91.5,2.9,28.5,590.5,563.26,428.19
2017,10,13,10,0,846.0,93.0,3.0,29.0,631.0,613.62,465.37
2017,10,13,10,15,856.5,94.5,3.0,29.0,664.5,658.52,498.32
2017,10,13,10,30,867.0,96.0,3.0,29.0,698.0,701.71,528.64
2017,10,13,10,45,875.5,97.0,3.05,29.5,724.0,740.98,553.96
2017,10,13,11,0,884.0,98.0,3.1,30.0,750.0,777.93,577.44
2017,10,13,11,15,888.5,99.0,3.1,30.0,767.5,809.21,597.81
2017,10,13,11,30,893.0,100.0,3.1,30.0,785.0,837.55,616.19
2017,10,13,11,45,893.5,101.0,3.1,30.5,794.0,859.48,629.01
2017,10,13,12,0,894.0,102.0,3.1,31.0,803.0,878.05,639.66
2017,10,13,12,15,894.0,102.0,3.1,31.0,803.0,891.72,648.44
2017,10,13,12,30,894.0,102.0,3.1,31.0,803.0,901.88,655.06
2017,10,13,12,45,892.5,101.0,3.1,31.5,795.0,906.08,656.61
2017,10,13,13,0,891.0,100.0,3.1,32.0,787.0,906.7,655.99
2017,10,13,13,15,886.5,99.5,3.1,32.0,770.5,901.6,653.13
2017,10,13,13,30,882.0,99.0,3.1,32.0,754.0,892.97,648.14
2017,10,13,13,45,875.5,97.0,3.1,32.0,729.5,877.5,638.79
2017,10,13,14,0,869.0,95.0,3.1,32.0,705.0,858.69,627.38
2017,10,13,14,15,858.5,93.5,3.05,32.0,672.5,833.87,611.73
2017,10,13,14,30,848.0,92.0,3.0,32.0,640.0,806.16,594.22
2017,10,13,14,45,819.0,95.5,3.0,32.0,598.0,771.49,572.22
2017,10,13,15,0,790.0,99.0,3.0,32.0,556.0,730.44,545.7
2017,10,13,15,15,769.5,95.5,2.95,31.5,511.5,686.67,517.84
2017,10,13,15,30,749.0,92.0,2.9,31.0,467.0,641.6,488.59
2017,10,13,15,45,719.0,88.0,2.85,31.0,417.5,590.99,452.49
2017,10,13,16,0,689.0,84.0,2.8,31.0,368.0,538.35,413.85
2017,10,13,16,15,648.0,78.5,2.55,30.5,316.5,478.16,368.78
2017,10,13,16,30,607.0,73.0,2.3,30.0,265.0,419.92,323.79
2017,10,13,16,45,547.0,65.0,2.05,29.5,212.5,352.04,270.02
2017,10,13,17,0,487.0,57.0,1.8,29.0,160.0,288.93,218.28
2017,10,13,17,15,389.5,45.5,1.6,28.0,112.0,213.13,156.31
2017,10,13,17,30,292.0,34.0,1.4,27.0,64.0,147.46,100.32
2017,10,13,17,45,146.0,17.0,1.25,26.0,32.0,66.45,0.0
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,14,6,45,108.0,15.0,1.05,21.5,24.5,14.74,0.0
2017,10,14,7,0,216.0,30.0,1.1,22.0,49.0,23.29,12.17
2017,10,14,7,15,324.0,43.5,1.35,22.5,95.0,36.1,24.91
2017,10,14,7,30,432.0,57.0,1.6,23.0,141.0,77.22,42.56
2017,10,14,7,45,504.0,65.5,1.85,24.0,193.0,121.93,72.52
2017,10,14,8,0,576.0,74.0,2.1,25.0,245.0,175.05,113.42
2017,10,14,8,15,621.0,80.5,2.2,25.5,297.5,227.64,157.3
2017,10,14,8,30,666.0,87.0,2.3,26.0,350.0,284.73,205.28
2017,10,14,8,45,702.0,90.0,2.45,26.5,400.5,339.37,251.21
2017,10,14,9,0,738.0,93.0,2.6,27.0,451.0,397.9,299.15
2017,10,14,9,15,412.0,171.5,2.65,27.5,375.0,359.66,273.55
2017,10,14,9,30,86.0,250.0,2.7,28.0,299.0,285.8,216.75
2017,10,14,9,45,167.5,269.5,2.8,28.5,373.0,357.61,271.05
2017,10,14,10,0,249.0,289.0,2.9,29.0,447.0,435.66,328.76
2017,10,14,10,15,543.0,199.0,2.9,29.0,566.5,556.34,421.23
2017,10,14,10,30,837.0,109.0,2.9,29.0,686.0,693.63,523.33
2017,10,14,10,45,535.5,231.0,2.95,29.5,605.5,628.04,469.89
2017,10,14,11,0,234.0,353.0,3.0,30.0,525.0,533.14,395.19
2017,10,14,11,15,165.0,360.0,3.0,30.0,482.5,494.71,366.56
2017,10,14,11,30,96.0,367.0,3.0,30.0,440.0,446.58,330.32
2017,10,14,11,45,475.5,243.5,3.05,30.5,613.5,658.29,490.28
2017,10,14,12,0,855.0,120.0,3.1,31.0,787.0,861.21,630.19
2017,10,14,12,15,606.5,236.5,3.1,31.0,710.0,786.91,577.04
2017,10,14,12,30,358.0,353.0,3.1,31.0,633.0,689.34,504.13
2017,10,14,12,45,318.5,359.5,3.15,31.5,606.5,665.78,486.96
2017,10,14,13,0,279.0,366.0,3.2,32.0,580.0,640.62,468.18
2017,10,14,13,15,554.5,243.5,3.2,32.0,657.0,763.9,561.35
2017,10,14,13,30,830.0,121.0,3.2,32.0,734.0,873.67,637.24
2017,10,14,13,45,817.0,121.5,3.25,32.0,708.5,855.92,625.7
2017,10,14,14,0,804.0,122.0,3.3,32.0,683.0,835.2,613.16
2017,10,14,14,15,551.5,204.0,3.3,31.5,580.5,698.45,520.04
2017,10,14,14,30,299.0,286.0,3.3,31.0,478.0,561.97,420.01
2017,10,14,14,45,214.0,274.0,3.3,31.0,407.5,466.37,351.09
2017,10,14,15,0,129.0,262.0,3.3,31.0,337.0,383.59,289.54
2017,10,14,15,15,402.5,187.5,3.25,30.5,392.5,515.66,394.68
2017,10,14,15,30,676.0,113.0,3.2,30.0,448.0,614.45,472.01
2017,10,14,15,45,640.0,108.5,3.15,30.0,399.0,559.91,431.54
2017,10,14,16,0,604.0,104.0,3.1,30.0,350.0,506.17,391.59
2017,10,14,16,15,559.0,96.0,2.85,29.5,299.5,444.58,345.08
2017,10,14,16,30,514.0,88.0,2.6,29.0,249.0,385.44,299.11
2017,10,14,16,45,445.0,78.0,2.35,29.0,198.0,313.59,241.55
2017,10,14,17,0,376.0,68.0,2.1,29.0,147.0,250.72,189.71
2017,10,14,17,15,279.5,52.5,1.9,28.0,101.5,177.75,130.32
2017,10,14,17,30,183.0,37.0,1.7,27.0,56.0,115.29,77.62
2017,10,14,17,45,91.5,18.5,1.5,26.5,28.0,52.0,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,15,6,45,49.5,16.0,3.85,22.0,20.0,15.73,0.0
2017,10,15,7,0,99.0,32.0,4.5,22.0,40.0,26.48,14.21
2017,10,15,7,15,190.5,51.5,5.05,21.5,82.5,43.19,30.91
2017,10,15,7,30,282.0,71.0,5.6,21.0,125.0,78.44,49.22
2017,10,15,7,45,376.5,80.0,6.15,21.0,176.5,117.86,75.75
2017,10,15,8,0,471.0,89.0,6.7,21.0,228.0,168.18,114.43
2017,10,15,8,15,520.0,97.5,6.75,20.5,278.5,218.24,157.31
2017,10,15,8,30,569.0,106.0,6.8,20.0,329.0,272.61,204.81
2017,10,15,8,45,284.5,117.5,6.9,20.0,229.0,214.3,166.47
2017,10,15,9,0,0.0,129.0,7.0,20.0,129.0,124.27,96.74
2017,10,15,9,15,0.0,140.5,6.9,20.0,140.5,135.53,105.62
2017,10,15,9,30,0.0,152.0,6.8,20.0,152.0,146.81,114.41
2017,10,15,9,45,3.5,174.0,6.75,20.5,176.0,170.23,132.73
2017,10,15,10,0,7.0,196.0,6.7,21.0,200.0,194.1,151.22
2017,10,15,10,15,27.5,245.5,6.6,21.5,264.5,258.35,201.67
2017,10,15,10,30,48.0,295.0,6.5,22.0,329.0,323.53,252.0
2017,10,15,10,45,50.5,308.5,6.45,22.5,345.0,341.73,265.15
2017,10,15,11,0,53.0,322.0,6.4,23.0,361.0,360.08,278.4
2017,10,15,11,15,141.0,346.0,6.35,23.0,452.5,461.36,357.61
2017,10,15,11,30,229.0,370.0,6.3,23.0,544.0,563.03,435.6
2017,10,15,11,45,253.5,370.5,6.3,23.5,565.0,597.03,460.18
2017,10,15,12,0,278.0,371.0,6.3,24.0,586.0,625.6,480.87
2017,10,15,12,15,273.5,372.0,6.2,24.0,584.0,629.22,483.15
2017,10,15,12,30,269.0,373.0,6.1,24.0,582.0,631.6,484.63
2017,10,15,12,45,357.0,340.0,6.05,24.5,614.5,678.34,520.81
2017,10,15,13,0,445.0,307.0,6.0,25.0,647.0,731.49,560.86
2017,10,15,13,15,652.0,206.5,5.95,25.0,691.5,812.4,625.71
2017,10,15,13,30,859.0,106.0,5.9,25.0,736.0,875.13,670.7
2017,10,15,13,45,745.5,154.5,5.9,25.0,688.5,830.44,639.32
2017,10,15,14,0,632.0,203.0,5.9,25.0,641.0,776.5,600.66
2017,10,15,14,15,727.5,151.0,5.85,24.5,632.5,790.52,614.03
2017,10,15,14,30,823.0,99.0,5.8,24.0,624.0,793.2,618.17
2017,10,15,14,45,598.5,163.5,5.8,24.0,533.0,669.89,527.33
2017,10,15,15,0,374.0,228.0,5.8,24.0,442.0,540.86,426.27
2017,10,15,15,15,322.5,217.0,5.7,24.0,390.5,480.35,380.19
2017,10,15,15,30,271.0,206.0,5.6,24.0,339.0,422.27,335.14
2017,10,15,15,45,429.5,154.0,5.6,24.0,339.5,466.7,373.3
2017,10,15,16,0,588.0,102.0,5.6,24.0,340.0,492.13,395.31
2017,10,15,16,15,601.0,85.5,5.35,23.5,299.0,455.13,366.0
2017,10,15,16,30,614.0,69.0,5.1,23.0,258.0,415.1,333.13
2017,10,15,16,45,559.0,60.5,4.95,22.5,206.5,349.13,278.02
2017,10,15,17,0,504.0,52.0,4.8,22.0,155.0,287.47,224.72
2017,10,15,17,15,402.0,41.5,4.55,21.5,107.5,210.97,158.85
2017,10,15,17,30,300.0,31.0,4.3,21.0,60.0,145.15,99.02
2017,10,15,17,45,150.0,15.5,4.05,20.5,30.0,63.68,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,191.0,12.5,4.3,10.5,27.5,12.29,0.0
2017,10,16,7,0,382.0,25.0,4.4,11.0,55.0,19.33,9.15
2017,10,16,7,15,499.5,34.0,4.55,11.5,107.0,29.6,20.33
2017,10,16,7,30,617.0,43.0,4.7,12.0,159.0,77.23,38.34
2017,10,16,7,45,684.0,48.5,4.85,13.0,216.0,129.16,74.15
2017,10,16,8,0,751.0,54.0,5.0,14.0,273.0,188.7,122.94
2017,10,16,8,15,792.0,58.0,5.1,14.5,329.5,247.65,175.72
2017,10,16,8,30,833.0,62.0,5.2,15.0,386.0,310.37,232.46
2017,10,16,8,45,861.5,65.0,5.35,16.0,439.5,372.33,287.86
2017,10,16,9,0,890.0,68.0,5.5,17.0,493.0,434.38,341.92
2017,10,16,9,15,909.5,70.5,5.4,17.5,541.5,493.0,392.03
2017,10,16,9,30,929.0,73.0,5.3,18.0,590.0,551.58,440.4
2017,10,16,9,45,943.0,74.5,5.2,18.5,633.0,605.7,483.75
2017,10,16,10,0,957.0,76.0,5.1,19.0,676.0,658.62,524.72
2017,10,16,10,15,967.0,77.5,5.0,19.5,711.0,707.48,561.34
2017,10,16,10,30,977.0,79.0,4.9,20.0,746.0,754.25,593.77
2017,10,16,10,45,984.0,80.5,4.85,20.5,773.5,796.52,621.98
2017,10,16,11,0,991.0,82.0,4.8,21.0,801.0,836.02,647.84
2017,10,16,11,15,995.5,82.5,4.7,21.0,820.0,869.54,670.15
2017,10,16,11,30,1000.0,83.0,4.6,21.0,839.0,899.76,689.99
2017,10,16,11,45,1002.0,83.5,4.55,21.5,848.5,924.43,704.85
2017,10,16,12,0,1004.0,84.0,4.5,22.0,858.0,945.4,717.14
2017,10,16,12,15,1004.0,84.0,4.45,22.5,858.5,960.32,725.29
2017,10,16,12,30,1004.0,84.0,4.4,23.0,859.0,971.31,731.13
2017,10,16,12,45,1001.5,84.0,4.35,23.5,850.0,976.13,732.86
2017,10,16,13,0,999.0,84.0,4.3,24.0,841.0,976.93,732.06
2017,10,16,13,15,994.5,83.0,4.2,24.0,823.0,970.88,727.94
2017,10,16,13,30,990.0,82.0,4.1,24.0,805.0,960.87,721.35
2017,10,16,13,45,983.0,81.0,4.1,24.0,778.5,944.84,711.39
2017,10,16,14,0,976.0,80.0,4.1,24.0,752.0,925.1,699.03
2017,10,16,14,15,966.5,78.5,4.05,24.0,718.0,899.14,682.22
2017,10,16,14,30,957.0,77.0,4.0,24.0,684.0,869.87,663.18
2017,10,16,14,45,944.0,75.5,3.95,24.0,642.0,834.72,640.01
2017,10,16,15,0,931.0,74.0,3.9,24.0,600.0,796.88,614.84
2017,10,16,15,15,912.5,71.5,3.8,24.0,552.5,751.42,583.81
2017,10,16,15,30,894.0,69.0,3.7,24.0,505.0,704.18,551.16
2017,10,16,15,45,868.0,66.0,3.65,24.0,452.0,649.97,512.84
2017,10,16,16,0,842.0,63.0,3.6,24.0,399.0,599.04,474.06
2017,10,16,16,15,804.0,59.0,3.15,23.0,343.0,535.89,425.54
2017,10,16,16,30,766.0,55.0,2.7,22.0,287.0,474.04,376.23
2017,10,16,16,45,705.0,49.5,2.3,21.0,230.0,401.32,316.64
2017,10,16,17,0,644.0,44.0,1.9,20.0,173.0,333.09,258.33
2017,10,16,17,15,536.0,35.5,1.8,19.0,119.5,249.34,186.91
2017,10,16,17,30,428.0,27.0,1.7,18.0,66.0,176.35,118.75
2017,10,16,17,45,214.0,13.5,1.6,17.0,33.0,68.37,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,173.5,12.5,1.5,9.5,25.5,12.29,0.0
2017,10,17,7,0,347.0,25.0,1.6,10.0,51.0,19.47,8.98
2017,10,17,7,15,466.0,34.5,1.75,10.5,102.0,27.14,18.26
2017,10,17,7,30,585.0,44.0,1.9,11.0,153.0,75.4,38.28
2017,10,17,7,45,652.0,50.5,2.05,12.0,208.5,126.2,73.2
2017,10,17,8,0,719.0,57.0,2.2,13.0,264.0,184.64,120.71
2017,10,17,8,15,760.5,61.5,2.15,14.0,320.0,242.22,171.29
2017,10,17,8,30,802.0,66.0,2.1,15.0,376.0,303.66,225.43
2017,10,17,8,45,831.0,69.5,2.1,16.0,428.5,363.18,277.42
2017,10,17,9,0,860.0,73.0,2.1,17.0,481.0,424.44,329.14
2017,10,17,9,15,880.0,75.5,2.05,17.5,529.0,482.66,377.24
2017,10,17,9,30,900.0,78.0,2.0,18.0,577.0,539.95,422.87
2017,10,17,9,45,914.5,80.0,1.95,19.0,618.5,593.41,463.09
2017,10,17,10,0,929.0,82.0,1.9,20.0,660.0,645.8,500.88
2017,10,17,10,15,939.5,83.5,1.8,20.5,695.0,693.75,534.69
2017,10,17,10,30,950.0,85.0,1.7,21.0,730.0,739.73,564.86
2017,10,17,10,45,957.5,86.0,1.6,21.5,757.0,780.82,589.92
2017,10,17,11,0,965.0,87.0,1.5,22.0,784.0,819.26,612.65
2017,10,17,11,15,969.5,87.5,1.4,22.0,802.0,851.97,632.29
2017,10,17,11,30,974.0,88.0,1.3,22.0,820.0,881.47,649.56
2017,10,17,11,45,977.0,88.0,1.25,22.5,830.0,905.83,662.74
2017,10,17,12,0,980.0,88.0,1.2,23.0,840.0,926.62,673.57
2017,10,17,12,15,980.5,88.0,1.15,23.0,840.5,941.59,681.98
2017,10,17,12,30,981.0,88.0,1.1,23.0,841.0,952.74,688.1
2017,10,17,12,45,979.5,87.5,1.05,23.5,832.5,957.72,689.11
2017,10,17,13,0,978.0,87.0,1.0,24.0,824.0,958.78,687.86
2017,10,17,13,15,974.0,86.0,1.0,24.0,806.5,953.19,684.84
2017,10,17,13,30,970.0,85.0,1.0,24.0,789.0,943.73,679.63
2017,10,17,13,45,964.0,83.5,1.0,24.5,763.0,928.19,669.45
2017,10,17,14,0,958.0,82.0,1.0,25.0,737.0,909.0,657.15
2017,10,17,14,15,948.5,80.5,1.0,25.0,703.5,883.37,642.11
2017,10,17,14,30,939.0,79.0,1.0,25.0,670.0,854.5,625.02
2017,10,17,14,45,926.5,77.0,1.05,25.0,629.0,819.66,604.68
2017,10,17,15,0,914.0,75.0,1.1,25.0,588.0,782.16,582.32
2017,10,17,15,15,895.5,72.5,1.15,25.0,541.0,737.31,554.57
2017,10,17,15,30,877.0,70.0,1.2,25.0,494.0,690.73,525.09
2017,10,17,15,45,851.5,66.5,1.25,25.0,442.0,637.02,489.36
2017,10,17,16,0,826.0,63.0,1.3,25.0,390.0,586.57,453.16
2017,10,17,16,15,787.5,59.0,1.2,24.0,334.5,523.98,407.34
2017,10,17,16,30,749.0,55.0,1.1,23.0,279.0,462.77,360.57
2017,10,17,16,45,688.5,49.0,1.0,22.5,223.0,390.76,302.83
2017,10,17,17,0,628.0,43.0,0.9,22.0,167.0,323.25,246.27
2017,10,17,17,15,519.0,34.5,0.95,21.0,114.5,240.39,177.17
2017,10,17,17,30,410.0,26.0,1.0,20.0,62.0,168.46,109.82
2017,10,17,17,45,205.0,13.0,1.1,19.0,31.0,64.96,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,180.5,12.0,0.9,10.5,25.5,11.8,0.0
2017,10,18,7,0,361.0,24.0,0.9,11.0,51.0,18.65,7.9
2017,10,18,7,15,480.0,34.0,1.05,11.5,102.0,26.15,17.29
2017,10,18,7,30,599.0,44.0,1.2,12.0,153.0,75.54,37.98
2017,10,18,7,45,664.0,50.5,1.35,13.0,209.0,126.78,72.82
2017,10,18,8,0,729.0,57.0,1.5,14.0,265.0,185.42,120.14
2017,10,18,8,15,770.5,61.5,1.65,15.0,321.0,243.45,170.81
2017,10,18,8,30,812.0,66.0,1.8,16.0,377.0,305.34,225.14
2017,10,18,8,45,840.0,69.5,1.95,17.5,429.5,364.95,276.65
2017,10,18,9,0,868.0,73.0,2.1,19.0,482.0,426.17,327.73
2017,10,18,9,15,888.0,75.5,2.25,19.5,530.0,484.67,376.31
2017,10,18,9,30,908.0,78.0,2.4,20.0,578.0,542.24,422.69
2017,10,18,9,45,922.5,80.0,2.6,21.0,620.0,595.99,464.11
2017,10,18,10,0,937.0,82.0,2.8,22.0,662.0,648.63,503.39
2017,10,18,10,15,947.0,83.5,2.8,22.5,696.5,696.49,538.19
2017,10,18,10,30,957.0,85.0,2.8,23.0,731.0,742.32,569.62
2017,10,18,10,45,963.5,86.5,2.8,23.5,758.0,783.37,596.08
2017,10,18,11,0,970.0,88.0,2.8,24.0,785.0,821.68,620.35
2017,10,18,11,15,974.5,88.5,2.8,24.5,803.0,854.46,640.6
2017,10,18,11,30,979.0,89.0,2.8,25.0,821.0,884.01,658.55
2017,10,18,11,45,978.0,91.0,2.8,25.5,830.0,907.22,672.18
2017,10,18,12,0,977.0,93.0,2.8,26.0,839.0,926.73,683.39
2017,10,18,12,15,977.0,93.0,2.75,26.0,839.0,941.2,692.3
2017,10,18,12,30,977.0,93.0,2.7,26.0,839.0,951.85,698.83
2017,10,18,12,45,974.5,92.5,2.7,26.5,830.0,955.91,700.25
2017,10,18,13,0,972.0,92.0,2.7,27.0,821.0,956.07,699.31
2017,10,18,13,15,967.5,91.0,2.7,27.0,803.5,950.05,695.9
2017,10,18,13,30,963.0,90.0,2.7,27.0,786.0,940.2,690.18
2017,10,18,13,45,955.5,89.0,2.7,27.5,759.5,924.02,679.1
2017,10,18,14,0,948.0,88.0,2.7,28.0,733.0,904.26,665.84
2017,10,18,14,15,938.0,86.5,2.7,28.0,699.0,878.44,649.96
2017,10,18,14,30,928.0,85.0,2.7,28.0,665.0,849.44,631.99
2017,10,18,14,45,900.5,87.5,2.75,28.0,621.0,808.33,606.02
2017,10,18,15,0,873.0,90.0,2.8,28.0,577.0,770.14,581.83
2017,10,18,15,15,852.5,87.0,2.75,27.5,529.5,724.55,552.68
2017,10,18,15,30,832.0,84.0,2.7,27.0,482.0,677.43,521.95
2017,10,18,15,45,800.5,80.5,2.65,26.5,429.5,621.4,482.59
2017,10,18,16,0,769.0,77.0,2.6,26.0,377.0,565.38,441.67
2017,10,18,16,15,726.0,71.5,2.25,25.0,322.0,501.06,392.92
2017,10,18,16,30,683.0,66.0,1.9,24.0,267.0,441.4,345.87
2017,10,18,16,45,613.5,58.5,1.6,23.0,211.5,367.03,285.9
2017,10,18,17,0,544.0,51.0,1.3,22.0,156.0,298.27,228.29
2017,10,18,17,15,429.0,39.5,1.3,21.0,105.5,214.89,158.69
2017,10,18,17,30,314.0,28.0,1.3,20.0,55.0,143.76,91.73
2017,10,18,17,45,157.0,14.0,1.3,19.5,27.5,53.28,0.0
2017,10,18,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,6,45,72.5,14.0,0.75,15.5,19.5,13.76,0.0
2017,10,19,7,0,145.0,28.0,0.8,16.0,39.0,21.93,9.39
2017,10,19,7,15,251.0,44.5,0.9,16.5,82.0,34.27,23.77
2017,10,19,7,30,357.0,61.0,1.0,17.0,125.0,72.89,43.24
2017,10,19,7,45,454.0,64.5,1.15,17.5,174.5,111.78,68.18
2017,10,19,8,0,551.0,68.0,1.3,18.0,224.0,160.98,105.52
2017,10,19,8,15,601.5,80.5,1.45,18.5,282.0,218.53,153.98
2017,10,19,8,30,652.0,93.0,1.6,19.0,340.0,281.29,207.19
2017,10,19,8,45,549.5,127.0,1.75,20.0,355.0,314.76,239.15
2017,10,19,9,0,447.0,161.0,1.9,21.0,370.0,337.06,259.87
2017,10,19,9,15,440.0,185.5,2.05,21.5,408.5,382.58,296.47
2017,10,19,9,30,433.0,210.0,2.2,22.0,447.0,426.69,330.74
2017,10,19,9,45,439.0,223.0,2.35,23.0,478.5,465.43,359.59
2017,10,19,10,0,445.0,236.0,2.5,24.0,510.0,503.71,387.34
2017,10,19,10,15,444.0,250.0,2.55,24.5,536.0,537.89,411.83
2017,10,19,10,30,443.0,264.0,2.6,25.0,562.0,570.81,434.88
2017,10,19,10,45,349.5,301.5,2.65,25.5,542.0,556.19,421.59
2017,10,19,11,0,256.0,339.0,2.7,26.0,522.0,537.87,405.41
2017,10,19,11,15,303.5,336.5,2.75,26.0,559.0,582.08,438.27
2017,10,19,11,30,351.0,334.0,2.8,26.0,596.0,627.68,471.52
2017,10,19,11,45,320.5,346.5,2.9,26.5,587.5,625.46,468.23
2017,10,19,12,0,290.0,359.0,3.0,27.0,579.0,620.97,463.59
2017,10,19,12,15,435.0,309.0,3.1,27.0,639.5,705.31,527.19
2017,10,19,12,30,580.0,259.0,3.2,27.0,700.0,785.49,586.54
2017,10,19,12,45,480.0,293.0,3.3,27.5,655.5,739.54,551.26
2017,10,19,13,0,380.0,327.0,3.4,28.0,611.0,683.92,509.89
2017,10,19,13,15,458.5,288.5,3.45,28.0,623.0,720.1,538.35
2017,10,19,13,30,537.0,250.0,3.5,28.0,635.0,746.19,559.37
2017,10,19,13,45,468.5,265.5,3.55,28.0,593.0,700.33,526.27
2017,10,19,14,0,400.0,281.0,3.6,28.0,551.0,646.04,487.45
2017,10,19,14,15,416.0,261.0,3.6,28.0,530.0,640.08,484.71
2017,10,19,14,30,432.0,241.0,3.6,28.0,509.0,623.64,474.41
2017,10,19,14,45,438.0,222.0,3.65,28.0,479.0,597.86,457.28
2017,10,19,15,0,444.0,203.0,3.7,28.0,449.0,569.94,438.4
2017,10,19,15,15,402.5,192.5,3.65,27.5,401.0,515.11,399.04
2017,10,19,15,30,361.0,182.0,3.6,27.0,353.0,453.56,354.09
2017,10,19,15,45,343.0,165.5,3.6,27.0,313.5,410.76,322.12
2017,10,19,16,0,325.0,149.0,3.6,27.0,274.0,368.36,289.68
2017,10,19,16,15,308.0,128.0,3.2,26.5,233.0,321.82,253.51
2017,10,19,16,30,291.0,107.0,2.8,26.0,192.0,275.92,216.86
2017,10,19,16,45,254.5,87.5,2.45,25.5,150.5,223.68,174.11
2017,10,19,17,0,218.0,68.0,2.1,25.0,109.0,174.52,132.87
2017,10,19,17,15,159.0,48.5,1.95,24.0,73.0,120.63,87.77
2017,10,19,17,30,100.0,29.0,1.8,23.0,37.0,71.81,42.62
2017,10,19,17,45,50.0,14.5,1.65,22.5,18.5,26.7,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
