Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.05,7.5,13.0,7.86,0.0
2017,10,30,7,0,230.0,16.0,2.1,8.0,26.0,12.52,0.0
2017,10,30,7,15,376.0,27.5,2.35,8.5,71.0,20.86,11.89
2017,10,30,7,30,522.0,39.0,2.6,9.0,116.0,54.7,26.61
2017,10,30,7,45,598.0,46.0,2.9,10.0,168.5,103.04,57.06
2017,10,30,8,0,674.0,53.0,3.2,11.0,221.0,158.02,99.96
2017,10,30,8,15,721.5,58.0,3.25,12.0,274.5,213.03,147.9
2017,10,30,8,30,769.0,63.0,3.3,13.0,328.0,272.56,200.93
2017,10,30,8,45,799.0,67.0,3.4,14.5,378.5,329.49,251.59
2017,10,30,9,0,829.0,71.0,3.5,16.0,429.0,388.26,302.38
2017,10,30,9,15,851.0,74.0,3.8,17.0,475.0,444.08,350.14
2017,10,30,9,30,873.0,77.0,4.1,18.0,521.0,500.4,396.78
2017,10,30,9,45,887.0,79.5,4.4,19.0,561.0,551.51,438.16
2017,10,30,10,0,901.0,82.0,4.7,20.0,601.0,601.57,477.63
2017,10,30,10,15,911.5,84.0,4.65,20.5,634.5,647.65,512.82
2017,10,30,10,30,922.0,86.0,4.6,21.0,668.0,691.86,545.62
2017,10,30,10,45,928.0,88.0,4.6,21.5,693.0,730.88,573.04
2017,10,30,11,0,934.0,90.0,4.6,22.0,718.0,767.28,597.39
2017,10,30,11,15,938.5,90.5,4.5,22.5,735.0,798.17,617.0
2017,10,30,11,30,943.0,91.0,4.4,23.0,752.0,826.0,634.32
2017,10,30,11,45,943.0,92.5,4.35,23.5,760.0,848.11,647.92
2017,10,30,12,0,943.0,94.0,4.3,24.0,768.0,866.74,659.09
2017,10,30,12,15,942.0,94.0,4.15,24.0,767.5,879.37,666.99
2017,10,30,12,30,941.0,94.0,4.0,24.0,767.0,888.35,672.47
2017,10,30,12,45,936.5,94.5,3.85,24.5,757.5,891.27,672.56
2017,10,30,13,0,932.0,95.0,3.7,25.0,748.0,890.49,670.28
2017,10,30,13,15,926.0,94.0,3.55,25.0,730.0,883.15,664.97
2017,10,30,13,30,920.0,93.0,3.4,25.0,712.0,872.22,657.38
2017,10,30,13,45,910.0,92.5,3.25,25.5,685.5,855.07,644.4
2017,10,30,14,0,900.0,92.0,3.1,26.0,659.0,834.66,629.37
2017,10,30,14,15,887.5,90.0,2.95,26.0,625.0,807.48,611.03
2017,10,30,14,30,875.0,88.0,2.8,26.0,591.0,782.16,594.05
2017,10,30,14,45,854.5,86.5,2.7,26.0,550.0,744.08,568.39
2017,10,30,15,0,834.0,85.0,2.6,26.0,509.0,704.02,541.23
2017,10,30,15,15,810.0,82.0,2.45,25.5,463.0,658.19,510.41
2017,10,30,15,30,786.0,79.0,2.3,25.0,417.0,611.24,476.81
2017,10,30,15,45,749.5,75.0,2.2,24.5,366.5,554.76,435.24
2017,10,30,16,0,713.0,71.0,2.1,24.0,316.0,501.37,394.62
2017,10,30,16,15,662.0,65.0,1.85,23.0,263.5,436.83,344.33
2017,10,30,16,30,611.0,59.0,1.6,22.0,211.0,375.17,294.4
2017,10,30,16,45,527.5,51.0,1.35,21.0,159.5,300.59,232.7
2017,10,30,17,0,444.0,43.0,1.1,20.0,108.0,233.16,175.02
2017,10,30,17,15,303.5,30.0,1.15,19.0,65.5,149.78,102.48
2017,10,30,17,30,163.0,17.0,1.2,18.0,23.0,71.51,0.0
2017,10,30,17,45,81.5,8.5,1.25,17.5,11.5,8.36,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,45,16.5,7.5,3.55,9.0,8.0,0.0,0.0
2017,10,31,7,0,33.0,15.0,3.6,9.0,16.0,13.58,0.0
2017,10,31,7,15,124.5,37.0,3.65,9.0,53.0,30.4,19.58
2017,10,31,7,30,216.0,59.0,3.7,9.0,90.0,59.62,39.19
2017,10,31,7,45,293.5,75.5,3.75,9.5,136.5,96.26,64.43
2017,10,31,8,0,371.0,92.0,3.8,10.0,183.0,142.95,100.76
2017,10,31,8,15,185.5,51.5,3.9,10.5,97.0,88.36,63.52
2017,10,31,8,30,0.0,11.0,4.0,11.0,11.0,10.61,3.54
2017,10,31,8,45,0.0,13.0,4.1,11.5,13.0,12.54,5.18
2017,10,31,9,0,0.0,15.0,4.2,12.0,15.0,14.47,6.8
2017,10,31,9,15,0.0,17.0,4.25,12.0,17.0,16.41,8.42
2017,10,31,9,30,0.0,19.0,4.3,12.0,19.0,18.34,10.04
2017,10,31,9,45,0.0,53.0,4.35,12.5,53.0,51.23,37.85
2017,10,31,10,0,0.0,87.0,4.4,13.0,87.0,84.18,65.28
2017,10,31,10,15,0.0,92.0,4.35,13.5,92.0,89.03,69.02
2017,10,31,10,30,0.0,97.0,4.3,14.0,97.0,93.9,72.78
2017,10,31,10,45,0.0,78.5,4.25,14.5,78.5,75.96,57.69
2017,10,31,11,0,0.0,60.0,4.2,15.0,60.0,58.04,42.69
2017,10,31,11,15,0.0,66.5,4.1,15.5,66.5,64.35,47.76
2017,10,31,11,30,0.0,73.0,4.0,16.0,73.0,70.65,52.8
2017,10,31,11,45,0.0,92.0,3.9,16.5,92.0,89.08,67.72
2017,10,31,12,0,0.0,111.0,3.8,17.0,111.0,107.69,82.66
2017,10,31,12,15,8.5,182.0,3.65,17.0,188.0,185.08,145.16
2017,10,31,12,30,17.0,253.0,3.5,17.0,265.0,264.2,207.79
2017,10,31,12,45,16.5,249.5,3.4,17.5,261.5,260.74,204.51
2017,10,31,13,0,16.0,246.0,3.3,18.0,258.0,257.24,201.45
2017,10,31,13,15,14.0,235.0,3.15,18.0,245.0,244.7,191.68
2017,10,31,13,30,12.0,224.0,3.0,18.0,232.0,232.12,181.91
2017,10,31,13,45,6.0,189.5,2.95,18.0,193.5,192.02,150.27
2017,10,31,14,0,0.0,155.0,2.9,18.0,155.0,152.19,118.54
2017,10,31,14,15,0.0,89.0,2.75,17.5,89.0,86.12,65.46
2017,10,31,14,30,0.0,23.0,2.6,17.0,23.0,22.22,12.91
2017,10,31,14,45,0.0,33.0,2.5,17.0,33.0,31.88,21.05
2017,10,31,15,0,0.0,43.0,2.4,17.0,43.0,41.55,29.2
2017,10,31,15,15,17.0,105.5,2.35,16.5,113.0,118.43,93.77
2017,10,31,15,30,34.0,168.0,2.3,16.0,183.0,199.83,161.05
2017,10,31,15,45,27.0,148.5,2.25,16.0,159.0,174.13,140.06
2017,10,31,16,0,20.0,129.0,2.2,16.0,135.0,143.08,114.65
2017,10,31,16,15,12.0,108.0,2.25,15.5,111.5,116.74,92.98
2017,10,31,16,30,4.0,87.0,2.3,15.0,88.0,91.01,71.39
2017,10,31,16,45,2.0,65.0,2.4,15.0,65.5,67.23,51.01
2017,10,31,17,0,0.0,43.0,2.5,15.0,43.0,43.27,30.29
2017,10,31,17,15,0.0,25.0,2.45,14.5,25.0,24.39,13.24
2017,10,31,17,30,0.0,7.0,2.4,14.0,7.0,6.88,0.0
2017,10,31,17,45,0.0,3.5,2.4,13.5,3.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,46.0,8.0,1.3,10.5,9.5,0.0,0.0
2017,11,1,7,0,92.0,16.0,1.4,11.0,19.0,15.73,0.0
2017,11,1,7,15,220.0,32.0,1.55,11.5,58.0,24.84,14.57
2017,11,1,7,30,348.0,48.0,1.7,12.0,97.0,54.74,31.45
2017,11,1,7,45,444.0,57.0,1.9,12.5,147.0,94.49,55.89
2017,11,1,8,0,540.0,66.0,2.1,13.0,197.0,145.36,94.09
2017,11,1,8,15,305.0,101.0,2.1,13.5,178.5,159.76,117.9
2017,11,1,8,30,70.0,136.0,2.1,14.0,160.0,148.13,117.34
2017,11,1,8,45,73.0,158.5,2.1,14.5,186.5,175.22,139.79
2017,11,1,9,0,76.0,181.0,2.1,15.0,213.0,202.71,162.07
2017,11,1,9,15,78.0,200.5,2.25,16.0,237.0,227.26,181.34
2017,11,1,9,30,80.0,220.0,2.4,17.0,261.0,252.0,200.36
2017,11,1,9,45,106.5,241.5,2.55,18.0,300.0,291.67,230.97
2017,11,1,10,0,133.0,263.0,2.7,19.0,339.0,336.11,264.81
2017,11,1,10,15,133.5,278.5,2.85,20.0,358.5,358.94,281.21
2017,11,1,10,30,134.0,294.0,3.0,21.0,378.0,381.57,297.26
2017,11,1,10,45,256.5,289.0,3.15,22.0,457.0,470.27,365.33
2017,11,1,11,0,379.0,284.0,3.3,23.0,536.0,562.52,434.28
2017,11,1,11,15,634.0,192.5,3.4,23.5,626.5,677.46,522.62
2017,11,1,11,30,889.0,101.0,3.5,24.0,717.0,789.85,603.72
2017,11,1,11,45,886.0,104.0,3.65,24.5,724.5,810.05,616.26
2017,11,1,12,0,883.0,107.0,3.8,25.0,732.0,826.88,627.14
2017,11,1,12,15,882.5,107.0,3.8,25.5,731.5,839.16,634.24
2017,11,1,12,30,882.0,107.0,3.8,26.0,731.0,848.03,639.12
2017,11,1,12,45,881.0,106.0,3.85,27.0,722.5,851.97,639.72
2017,11,1,13,0,880.0,105.0,3.9,28.0,714.0,852.45,638.11
2017,11,1,13,15,874.5,104.0,3.9,28.0,697.0,845.74,634.02
2017,11,1,13,30,869.0,103.0,3.9,28.0,680.0,840.45,631.11
2017,11,1,13,45,860.5,101.0,3.9,28.5,655.0,823.54,619.07
2017,11,1,14,0,852.0,99.0,3.9,29.0,630.0,803.47,605.04
2017,11,1,14,15,839.5,97.0,3.9,29.0,597.5,777.25,588.0
2017,11,1,14,30,827.0,95.0,3.9,29.0,565.0,748.33,569.07
2017,11,1,14,45,802.5,94.5,3.9,29.0,524.5,709.77,543.19
2017,11,1,15,0,778.0,94.0,3.9,29.0,484.0,669.6,515.94
2017,11,1,15,15,752.5,90.5,3.8,28.5,439.5,624.13,484.44
2017,11,1,15,30,727.0,87.0,3.7,28.0,395.0,580.5,452.88
2017,11,1,15,45,689.5,82.5,3.65,27.5,346.0,525.49,412.03
2017,11,1,16,0,652.0,78.0,3.6,27.0,297.0,471.35,370.58
2017,11,1,16,15,599.0,71.0,3.4,26.0,246.5,407.57,320.72
2017,11,1,16,30,546.0,64.0,3.2,25.0,196.0,346.94,271.49
2017,11,1,16,45,460.0,54.5,3.0,24.0,147.0,273.12,210.4
2017,11,1,17,0,374.0,45.0,2.8,23.0,98.0,206.73,153.83
2017,11,1,17,15,241.0,30.0,2.8,22.0,58.5,128.19,84.33
2017,11,1,17,30,108.0,15.0,2.8,21.0,19.0,43.87,0.0
2017,11,1,17,45,54.0,7.5,2.8,20.5,9.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,45,31.0,7.5,2.5,18.5,8.5,0.0,0.0
2017,11,2,7,0,62.0,15.0,2.6,19.0,17.0,14.74,0.0
2017,11,2,7,15,186.5,32.0,2.85,19.5,55.0,24.91,13.72
2017,11,2,7,30,311.0,49.0,3.1,20.0,93.0,52.5,29.66
2017,11,2,7,45,394.5,61.5,3.4,20.5,140.5,92.33,54.44
2017,11,2,8,0,478.0,74.0,3.7,21.0,188.0,142.46,91.53
2017,11,2,8,15,260.0,102.0,3.85,21.5,166.0,150.91,108.98
2017,11,2,8,30,42.0,130.0,4.0,22.0,144.0,134.96,104.16
2017,11,2,8,45,43.5,149.5,4.2,23.0,166.0,157.15,121.8
2017,11,2,9,0,45.0,169.0,4.4,24.0,188.0,179.57,139.22
2017,11,2,9,15,92.0,195.5,4.45,24.5,240.0,228.28,177.14
2017,11,2,9,30,139.0,222.0,4.5,25.0,292.0,283.3,219.76
2017,11,2,9,45,453.0,169.5,4.55,25.5,421.5,407.37,317.06
2017,11,2,10,0,767.0,117.0,4.6,26.0,551.0,555.19,431.03
2017,11,2,10,15,613.0,176.5,4.55,26.5,536.0,554.83,428.45
2017,11,2,10,30,459.0,236.0,4.5,27.0,521.0,538.97,413.88
2017,11,2,10,45,475.0,239.5,4.5,27.5,544.5,571.61,437.54
2017,11,2,11,0,491.0,243.0,4.5,28.0,568.0,603.76,460.27
2017,11,2,11,15,414.0,276.0,4.45,28.0,554.5,591.75,449.73
2017,11,2,11,30,337.0,309.0,4.4,28.0,541.0,579.52,438.87
2017,11,2,11,45,594.0,214.5,4.35,28.5,629.5,699.68,530.34
2017,11,2,12,0,851.0,120.0,4.3,29.0,718.0,816.3,612.95
2017,11,2,12,15,850.5,119.5,4.2,29.0,717.5,827.97,619.82
2017,11,2,12,30,850.0,119.0,4.1,29.0,717.0,836.31,625.14
2017,11,2,12,45,847.0,118.5,4.05,29.5,708.0,839.24,625.85
2017,11,2,13,0,844.0,118.0,4.0,30.0,699.0,838.79,624.42
2017,11,2,13,15,837.5,116.5,3.95,30.0,681.5,830.99,619.39
2017,11,2,13,30,831.0,115.0,3.9,30.0,664.0,819.91,612.29
2017,11,2,13,45,821.5,113.5,3.85,30.0,639.0,803.21,601.46
2017,11,2,14,0,812.0,112.0,3.8,30.0,614.0,783.5,588.67
2017,11,2,14,15,798.0,109.5,3.75,30.0,581.5,756.33,570.75
2017,11,2,14,30,784.0,107.0,3.7,30.0,549.0,726.66,551.08
2017,11,2,14,45,764.0,104.0,3.65,30.0,510.0,689.74,526.19
2017,11,2,15,0,744.0,101.0,3.6,30.0,471.0,653.91,501.8
2017,11,2,15,15,717.5,97.0,3.5,29.5,427.0,608.5,469.85
2017,11,2,15,30,691.0,93.0,3.4,29.0,383.0,562.44,436.69
2017,11,2,15,45,651.0,88.0,3.35,29.0,335.0,506.82,394.73
2017,11,2,16,0,611.0,83.0,3.3,29.0,287.0,452.34,352.53
2017,11,2,16,15,556.0,75.5,2.9,28.0,237.0,388.85,302.99
2017,11,2,16,30,501.0,68.0,2.5,27.0,187.0,328.72,254.43
2017,11,2,16,45,413.5,57.0,2.15,26.0,139.0,254.96,194.08
2017,11,2,17,0,326.0,46.0,1.8,25.0,91.0,188.68,138.5
2017,11,2,17,15,199.5,30.0,1.8,24.5,53.5,114.19,72.66
2017,11,2,17,30,73.0,14.0,1.8,24.0,16.0,33.29,0.0
2017,11,2,17,45,36.5,7.0,1.8,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,1.05,19.5,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,1.1,20.0,10.0,9.83,0.0
2017,11,3,7,15,80.5,34.0,1.35,20.5,44.5,28.02,15.69
2017,11,3,7,30,152.0,58.0,1.6,21.0,79.0,54.97,35.33
2017,11,3,7,45,243.5,74.5,1.9,22.0,124.5,89.78,58.06
2017,11,3,8,0,335.0,91.0,2.2,23.0,170.0,134.38,90.06
2017,11,3,8,15,393.5,103.5,2.2,23.5,218.0,179.44,125.71
2017,11,3,8,30,452.0,116.0,2.2,24.0,266.0,230.64,167.27
2017,11,3,8,45,230.5,132.0,2.25,24.5,209.0,200.98,151.6
2017,11,3,9,0,9.0,148.0,2.3,25.0,152.0,145.78,111.84
2017,11,3,9,15,102.0,183.5,2.25,25.5,233.5,221.93,170.8
2017,11,3,9,30,195.0,219.0,2.2,26.0,315.0,306.52,235.36
2017,11,3,9,45,202.0,237.0,2.2,26.5,344.0,338.3,258.94
2017,11,3,10,0,209.0,255.0,2.2,27.0,373.0,370.36,282.46
2017,11,3,10,15,469.0,199.0,2.15,27.5,482.5,487.35,371.49
2017,11,3,10,30,729.0,143.0,2.1,28.0,592.0,618.9,468.14
2017,11,3,10,45,752.0,139.5,2.1,28.5,619.0,657.81,494.57
2017,11,3,11,0,775.0,136.0,2.1,29.0,646.0,695.68,520.39
2017,11,3,11,15,781.5,137.5,2.05,29.0,662.5,723.94,539.49
2017,11,3,11,30,788.0,139.0,2.0,29.0,679.0,750.96,556.86
2017,11,3,11,45,768.0,151.5,2.0,29.5,683.0,768.37,566.94
2017,11,3,12,0,748.0,164.0,2.0,30.0,687.0,780.55,573.62
2017,11,3,12,15,748.0,164.0,2.0,30.0,687.0,792.24,581.26
2017,11,3,12,30,748.0,164.0,2.0,30.0,687.0,801.0,587.06
2017,11,3,12,45,752.0,159.0,2.0,30.5,679.5,804.69,588.46
2017,11,3,13,0,756.0,154.0,2.0,31.0,672.0,805.33,588.02
2017,11,3,13,15,534.5,225.0,2.0,31.0,586.5,695.29,511.39
2017,11,3,13,30,313.0,296.0,2.0,31.0,501.0,581.1,428.64
2017,11,3,13,45,522.5,218.5,2.0,31.0,546.0,672.85,498.73
2017,11,3,14,0,732.0,141.0,2.0,31.0,591.0,752.59,556.66
2017,11,3,14,15,717.0,138.0,2.0,30.5,559.5,725.69,539.82
2017,11,3,14,30,702.0,135.0,2.0,30.0,528.0,696.6,522.2
2017,11,3,14,45,685.5,129.0,2.0,30.0,490.5,661.12,498.31
2017,11,3,15,0,669.0,123.0,2.0,30.0,453.0,623.98,472.89
2017,11,3,15,15,640.5,117.5,1.95,30.0,410.0,577.93,440.25
2017,11,3,15,30,612.0,112.0,1.9,30.0,367.0,531.54,406.73
2017,11,3,15,45,573.5,104.5,1.9,30.0,320.5,476.99,366.57
2017,11,3,16,0,535.0,97.0,1.9,30.0,274.0,423.59,326.15
2017,11,3,16,15,477.5,87.5,1.65,29.0,225.5,358.14,276.01
2017,11,3,16,30,420.0,78.0,1.4,28.0,177.0,299.3,229.3
2017,11,3,16,45,336.5,64.0,1.2,27.5,131.0,228.81,172.18
2017,11,3,17,0,253.0,50.0,1.0,27.0,85.0,166.22,120.37
2017,11,3,17,15,145.0,31.0,1.0,26.0,49.0,97.62,60.05
2017,11,3,17,30,37.0,12.0,1.0,25.0,13.0,21.62,0.0
2017,11,3,17,45,18.5,6.0,1.05,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.5,5.5,2.45,20.0,5.5,0.0,0.0
2017,11,4,7,0,15.0,11.0,2.6,20.0,11.0,10.81,0.0
2017,11,4,7,15,105.5,32.5,2.75,20.5,45.5,26.85,14.32
2017,11,4,7,30,196.0,54.0,2.9,21.0,80.0,52.87,32.73
2017,11,4,7,45,279.0,70.0,3.1,21.5,125.0,87.72,55.15
2017,11,4,8,0,362.0,86.0,3.3,22.0,170.0,133.19,88.37
2017,11,4,8,15,421.0,97.0,3.35,22.5,217.5,178.28,124.4
2017,11,4,8,30,480.0,108.0,3.4,23.0,265.0,229.5,166.58
2017,11,4,8,45,517.0,117.5,3.5,23.5,311.0,278.13,207.62
2017,11,4,9,0,554.0,127.0,3.6,24.0,357.0,329.87,250.68
2017,11,4,9,15,277.0,79.5,3.6,24.0,194.5,196.32,151.48
2017,11,4,9,30,0.0,32.0,3.6,24.0,32.0,30.91,19.6
2017,11,4,9,45,0.0,70.0,3.6,24.5,70.0,67.69,49.3
2017,11,4,10,0,0.0,108.0,3.6,25.0,108.0,104.57,78.51
2017,11,4,10,15,0.0,115.0,3.55,25.0,115.0,111.42,83.73
2017,11,4,10,30,0.0,122.0,3.5,25.0,122.0,118.29,88.98
2017,11,4,10,45,0.0,116.0,3.5,25.5,116.0,112.46,84.06
2017,11,4,11,0,0.0,110.0,3.5,26.0,110.0,106.62,79.18
2017,11,4,11,15,0.0,133.0,3.5,26.5,133.0,129.21,96.6
2017,11,4,11,30,0.0,156.0,3.5,27.0,156.0,151.97,113.94
2017,11,4,11,45,3.0,178.5,3.5,27.5,181.0,176.75,132.79
2017,11,4,12,0,6.0,201.0,3.5,28.0,206.0,201.85,151.71
2017,11,4,12,15,97.5,270.0,3.5,28.0,338.0,359.58,273.18
2017,11,4,12,30,189.0,339.0,3.5,28.0,470.0,510.49,385.05
2017,11,4,12,45,124.5,322.0,3.55,28.0,408.0,441.96,333.28
2017,11,4,13,0,60.0,305.0,3.6,28.0,346.0,364.22,274.78
2017,11,4,13,15,132.5,308.0,3.55,28.0,395.5,436.72,330.89
2017,11,4,13,30,205.0,311.0,3.5,28.0,445.0,500.23,379.19
2017,11,4,13,45,242.0,293.5,3.5,28.5,445.5,510.47,387.21
2017,11,4,14,0,279.0,276.0,3.5,29.0,446.0,527.49,400.21
2017,11,4,14,15,286.0,259.0,3.45,29.0,425.5,510.81,388.89
2017,11,4,14,30,293.0,242.0,3.4,29.0,405.0,492.64,376.57
2017,11,4,14,45,499.5,175.0,3.4,29.0,429.5,570.87,439.11
2017,11,4,15,0,706.0,108.0,3.4,29.0,454.0,631.22,486.97
2017,11,4,15,15,474.5,139.0,3.3,28.5,362.5,485.56,377.38
2017,11,4,15,30,243.0,170.0,3.2,28.0,271.0,350.63,273.18
2017,11,4,15,45,418.0,126.0,3.15,28.0,273.5,404.35,316.98
2017,11,4,16,0,593.0,82.0,3.1,28.0,276.0,438.1,343.01
2017,11,4,16,15,537.5,74.5,2.75,27.5,227.5,375.5,292.89
2017,11,4,16,30,482.0,67.0,2.4,27.0,179.0,316.32,244.42
2017,11,4,16,45,409.0,55.0,2.05,26.5,133.0,248.98,188.52
2017,11,4,17,0,336.0,43.0,1.7,26.0,87.0,188.01,136.52
2017,11,4,17,15,168.0,28.5,1.6,25.0,50.5,100.6,60.44
2017,11,4,17,30,0.0,14.0,1.5,24.0,14.0,13.76,0.0
2017,11,4,17,45,0.0,7.0,1.45,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,1.0,3.0,20.0,1.0,0.0,0.0
2017,11,5,7,0,0.0,2.0,3.0,20.0,2.0,1.97,0.0
2017,11,5,7,15,0.0,8.5,3.25,20.5,8.5,8.19,0.27
2017,11,5,7,30,0.0,15.0,3.5,21.0,15.0,14.46,6.03
2017,11,5,7,45,0.0,24.0,3.75,21.5,24.0,23.15,13.43
2017,11,5,8,0,0.0,33.0,4.0,22.0,33.0,31.85,20.77
2017,11,5,8,15,0.0,42.0,4.1,22.5,42.0,40.56,28.02
2017,11,5,8,30,0.0,51.0,4.2,23.0,51.0,49.27,35.14
2017,11,5,8,45,0.0,55.5,4.3,23.5,55.5,53.62,38.57
2017,11,5,9,0,0.0,60.0,4.4,24.0,60.0,57.98,41.94
2017,11,5,9,15,0.0,68.5,4.4,24.5,68.5,66.22,48.4
2017,11,5,9,30,0.0,77.0,4.4,25.0,77.0,74.46,54.8
2017,11,5,9,45,0.0,84.0,4.4,25.5,84.0,81.25,59.97
2017,11,5,10,0,0.0,91.0,4.4,26.0,91.0,88.05,65.1
2017,11,5,10,15,0.0,123.0,4.35,26.5,123.0,119.22,89.45
2017,11,5,10,30,0.0,155.0,4.3,27.0,155.0,150.61,113.6
2017,11,5,10,45,0.5,161.5,4.3,27.5,161.5,157.45,118.46
2017,11,5,11,0,1.0,168.0,4.3,28.0,168.0,164.34,123.38
2017,11,5,11,15,3.0,179.0,4.25,28.0,181.0,176.84,132.92
2017,11,5,11,30,5.0,190.0,4.2,28.0,194.0,189.51,142.57
2017,11,5,11,45,48.0,258.0,4.2,28.5,291.5,297.01,224.94
2017,11,5,12,0,91.0,326.0,4.2,29.0,389.0,404.24,304.66
2017,11,5,12,15,181.5,326.0,4.2,29.0,451.5,486.52,367.03
2017,11,5,12,30,272.0,326.0,4.2,29.0,514.0,571.08,430.04
2017,11,5,12,45,365.0,296.0,4.2,29.5,545.0,618.54,465.59
2017,11,5,13,0,458.0,266.0,4.2,30.0,576.0,672.62,505.35
2017,11,5,13,15,234.5,241.5,4.15,30.0,400.0,455.66,345.57
2017,11,5,13,30,11.0,217.0,4.1,30.0,224.0,224.26,167.79
2017,11,5,13,45,8.5,204.5,4.05,30.0,210.0,209.72,157.32
2017,11,5,14,0,6.0,192.0,4.0,30.0,196.0,195.2,146.45
2017,11,5,14,15,365.5,157.5,3.95,30.0,360.5,467.33,361.56
2017,11,5,14,30,725.0,123.0,3.9,30.0,525.0,696.52,532.51
2017,11,5,14,45,364.0,141.5,3.85,30.0,343.5,433.39,335.29
2017,11,5,15,0,3.0,160.0,3.8,30.0,162.0,161.94,121.66
2017,11,5,15,15,336.0,127.0,3.6,29.5,265.0,378.31,296.26
2017,11,5,15,30,669.0,94.0,3.4,29.0,368.0,544.24,424.15
2017,11,5,15,45,638.5,86.5,3.25,29.0,322.0,492.67,383.82
2017,11,5,16,0,608.0,79.0,3.1,29.0,276.0,441.55,343.87
2017,11,5,16,15,553.0,71.5,2.75,28.0,227.5,378.77,294.7
2017,11,5,16,30,498.0,64.0,2.4,27.0,179.0,319.37,246.53
2017,11,5,16,45,419.0,53.0,2.05,26.5,132.5,250.1,189.03
2017,11,5,17,0,340.0,42.0,1.7,26.0,86.0,187.7,135.84
2017,11,5,17,15,170.0,27.5,1.75,25.5,49.5,99.04,57.42
2017,11,5,17,30,0.0,13.0,1.8,25.0,13.0,12.78,0.0
2017,11,5,17,45,0.0,6.5,1.85,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,6,45,18.0,5.0,2.55,19.5,5.5,0.0,0.0
2017,11,6,7,0,36.0,10.0,2.7,20.0,11.0,9.83,0.0
2017,11,6,7,15,155.0,27.5,3.0,20.5,45.5,21.45,9.32
2017,11,6,7,30,274.0,45.0,3.3,21.0,80.0,45.42,25.45
2017,11,6,7,45,371.5,56.0,3.6,21.5,127.0,82.21,47.16
2017,11,6,8,0,469.0,67.0,3.9,22.0,174.0,130.61,81.69
2017,11,6,8,15,526.5,75.0,4.0,22.5,222.5,178.03,120.1
2017,11,6,8,30,584.0,83.0,4.1,23.0,271.0,231.36,164.88
2017,11,6,8,45,304.5,119.0,4.2,23.5,218.0,210.27,158.45
2017,11,6,9,0,25.0,155.0,4.3,24.0,165.0,158.24,122.43
2017,11,6,9,15,79.5,185.0,4.25,24.5,222.5,212.25,164.61
2017,11,6,9,30,134.0,215.0,4.2,25.0,280.0,273.06,211.75
2017,11,6,9,45,464.5,156.0,4.2,25.5,407.0,395.45,307.64
2017,11,6,10,0,795.0,97.0,4.2,26.0,534.0,542.46,421.03
2017,11,6,10,15,808.5,99.0,4.15,26.5,566.0,585.93,453.4
2017,11,6,10,30,822.0,101.0,4.1,27.0,598.0,628.09,484.36
2017,11,6,10,45,834.0,101.5,4.1,27.5,623.0,666.14,511.76
2017,11,6,11,0,846.0,102.0,4.1,28.0,648.0,702.26,536.77
2017,11,6,11,15,852.0,103.0,4.05,28.0,665.0,732.41,557.26
2017,11,6,11,30,858.0,104.0,4.0,28.0,682.0,759.89,575.81
2017,11,6,11,45,862.5,103.5,3.95,28.5,690.5,778.53,587.0
2017,11,6,12,0,867.0,103.0,3.9,29.0,699.0,797.1,598.19
2017,11,6,12,15,867.0,103.0,3.85,29.0,699.0,809.47,606.34
2017,11,6,12,30,867.0,103.0,3.8,29.0,699.0,818.53,612.35
2017,11,6,12,45,863.0,103.0,3.75,29.5,690.0,820.99,612.75
2017,11,6,13,0,859.0,103.0,3.7,30.0,681.0,820.08,611.02
2017,11,6,13,15,853.0,102.0,3.6,29.5,664.5,817.73,610.68
2017,11,6,13,30,847.0,101.0,3.5,29.0,648.0,807.57,605.12
2017,11,6,13,45,836.0,100.0,3.45,29.0,623.0,790.2,593.77
2017,11,6,14,0,825.0,99.0,3.4,29.0,598.0,769.84,580.48
2017,11,6,14,15,811.5,97.0,3.3,29.0,566.0,743.62,562.93
2017,11,6,14,30,798.0,95.0,3.2,29.0,534.0,714.87,543.63
2017,11,6,14,45,775.0,93.5,3.15,29.0,495.0,677.48,518.33
2017,11,6,15,0,752.0,92.0,3.1,29.0,456.0,638.52,491.65
2017,11,6,15,15,726.5,88.0,2.85,28.5,413.0,596.37,461.31
2017,11,6,15,30,701.0,84.0,2.6,28.0,370.0,551.11,428.07
2017,11,6,15,45,666.5,78.5,2.4,27.5,323.0,498.41,388.58
2017,11,6,16,0,632.0,73.0,2.2,27.0,276.0,446.43,348.47
2017,11,6,16,15,577.5,66.0,1.95,26.0,227.0,383.68,299.3
2017,11,6,16,30,523.0,59.0,1.7,25.0,178.0,324.26,250.99
2017,11,6,16,45,439.0,49.0,1.45,24.5,131.0,253.14,191.86
2017,11,6,17,0,355.0,39.0,1.2,24.0,84.0,189.42,137.32
2017,11,6,17,15,177.5,25.5,1.2,23.5,48.0,97.82,54.82
2017,11,6,17,30,0.0,12.0,1.2,23.0,12.0,11.8,0.0
2017,11,6,17,45,0.0,6.0,1.2,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,1.0,1.05,17.5,1.0,0.0,0.0
2017,11,7,7,0,0.0,2.0,1.0,18.0,2.0,1.97,0.0
2017,11,7,7,15,0.0,9.5,1.35,18.5,9.5,9.16,0.52
2017,11,7,7,30,0.0,17.0,1.7,19.0,17.0,16.4,7.64
2017,11,7,7,45,0.0,27.5,2.1,20.0,27.5,26.54,16.31
2017,11,7,8,0,0.0,38.0,2.5,21.0,38.0,36.69,24.88
2017,11,7,8,15,0.0,49.0,2.7,21.5,49.0,47.33,33.76
2017,11,7,8,30,0.0,60.0,2.9,22.0,60.0,57.98,42.5
2017,11,7,8,45,0.0,90.5,3.1,22.5,90.5,87.28,66.34
2017,11,7,9,0,0.0,121.0,3.3,23.0,121.0,116.66,89.84
2017,11,7,9,15,0.0,136.0,3.25,23.5,136.0,131.35,101.16
2017,11,7,9,30,0.0,151.0,3.2,24.0,151.0,146.1,112.39
2017,11,7,9,45,2.0,162.5,3.15,24.5,163.5,158.52,121.67
2017,11,7,10,0,4.0,174.0,3.1,25.0,176.0,171.15,131.04
2017,11,7,10,15,6.0,186.0,2.9,25.0,189.5,184.49,141.14
2017,11,7,10,30,8.0,198.0,2.7,25.0,203.0,198.02,151.34
2017,11,7,10,45,9.0,205.5,2.55,25.5,211.5,206.61,157.37
2017,11,7,11,0,10.0,213.0,2.4,26.0,220.0,215.27,163.44
2017,11,7,11,15,11.0,218.0,2.15,26.0,225.5,221.5,167.91
2017,11,7,11,30,12.0,223.0,1.9,26.0,231.0,227.78,172.41
2017,11,7,11,45,62.5,275.5,1.7,26.5,318.5,326.28,246.95
2017,11,7,12,0,113.0,328.0,1.5,27.0,406.0,423.43,317.42
2017,11,7,12,15,114.5,327.0,1.25,27.0,406.0,426.38,318.2
2017,11,7,12,30,116.0,326.0,1.0,27.0,406.0,428.98,319.17
2017,11,7,12,45,71.0,294.0,0.75,27.5,342.5,359.81,267.14
2017,11,7,13,0,26.0,262.0,0.5,28.0,279.0,282.21,208.97
2017,11,7,13,15,132.0,281.5,0.5,27.5,366.5,406.56,302.81
2017,11,7,13,30,238.0,301.0,0.5,27.0,454.0,514.54,380.76
2017,11,7,13,45,225.0,290.0,0.5,27.0,430.5,491.47,363.91
2017,11,7,14,0,212.0,279.0,0.5,27.0,407.0,467.82,347.89
2017,11,7,14,15,124.5,250.5,0.7,27.0,324.5,366.82,275.89
2017,11,7,14,30,37.0,222.0,0.9,27.0,242.0,260.2,196.79
2017,11,7,14,45,21.0,192.0,1.15,27.0,203.5,208.36,158.46
2017,11,7,15,0,5.0,162.0,1.4,27.0,165.0,165.65,125.84
2017,11,7,15,15,266.0,145.0,1.55,26.5,253.0,341.92,268.14
2017,11,7,15,30,527.0,128.0,1.7,26.0,341.0,486.89,379.99
2017,11,7,15,45,479.5,120.0,1.9,25.5,295.0,430.83,337.63
2017,11,7,16,0,432.0,112.0,2.1,25.0,249.0,377.11,296.79
2017,11,7,16,15,375.0,99.0,2.1,24.5,203.0,315.7,248.22
2017,11,7,16,30,318.0,86.0,2.1,24.0,157.0,258.49,201.55
2017,11,7,16,45,238.5,68.0,2.15,23.5,113.5,185.14,141.31
2017,11,7,17,0,159.0,50.0,2.2,23.0,70.0,125.63,91.34
2017,11,7,17,15,79.5,28.5,2.5,22.0,38.5,65.73,34.5
2017,11,7,17,30,0.0,7.0,2.8,21.0,7.0,6.88,0.0
2017,11,7,17,45,0.0,3.5,3.15,20.5,3.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,2.5,4.9,10.0,2.5,2.41,0.0
2017,11,8,7,30,0.0,5.0,4.9,10.0,5.0,4.82,0.0
2017,11,8,7,45,0.0,8.5,4.95,10.0,8.5,8.19,1.36
2017,11,8,8,0,0.0,12.0,5.0,10.0,12.0,11.57,4.37
2017,11,8,8,15,0.0,16.0,5.0,10.0,16.0,15.43,7.77
2017,11,8,8,30,0.0,20.0,5.0,10.0,20.0,19.29,11.14
2017,11,8,8,45,0.0,53.0,5.0,10.0,53.0,51.2,38.75
2017,11,8,9,0,0.0,86.0,5.0,10.0,86.0,83.1,66.02
2017,11,8,9,15,0.0,86.5,5.0,10.0,86.5,83.64,66.27
2017,11,8,9,30,0.0,87.0,5.0,10.0,87.0,84.15,66.52
2017,11,8,9,45,0.0,48.0,5.0,10.0,48.0,46.38,34.16
2017,11,8,10,0,0.0,9.0,5.0,10.0,9.0,8.69,1.8
2017,11,8,10,15,0.0,28.5,5.1,10.0,28.5,27.53,17.93
2017,11,8,10,30,0.0,48.0,5.2,10.0,48.0,46.4,33.95
2017,11,8,10,45,0.0,74.5,5.3,10.5,74.5,72.07,55.5
2017,11,8,11,0,0.0,101.0,5.4,11.0,101.0,97.83,76.88
2017,11,8,11,15,0.0,84.0,5.45,11.0,84.0,81.3,62.95
2017,11,8,11,30,0.0,67.0,5.5,11.0,67.0,64.82,49.09
2017,11,8,11,45,0.0,90.5,5.55,11.0,90.5,87.61,68.15
2017,11,8,12,0,0.0,114.0,5.6,11.0,114.0,110.65,87.32
2017,11,8,12,15,6.0,170.5,5.55,11.0,174.5,171.56,137.94
2017,11,8,12,30,12.0,227.0,5.5,11.0,235.0,233.75,188.98
2017,11,8,12,45,7.5,204.5,5.5,11.5,209.5,207.58,167.14
2017,11,8,13,0,3.0,182.0,5.5,12.0,184.0,181.35,145.35
2017,11,8,13,15,1.5,172.5,5.4,12.0,173.5,170.72,136.72
2017,11,8,13,30,0.0,163.0,5.3,12.0,163.0,160.1,128.07
2017,11,8,13,45,0.0,156.0,5.2,12.0,156.0,153.22,122.57
2017,11,8,14,0,0.0,149.0,5.1,12.0,149.0,146.35,117.09
2017,11,8,14,15,0.0,118.5,5.05,12.0,118.5,115.61,91.77
2017,11,8,14,30,0.0,88.0,5.0,12.0,88.0,85.14,66.47
2017,11,8,14,45,0.0,81.5,4.95,12.0,81.5,78.83,61.34
2017,11,8,15,0,0.0,75.0,4.9,12.0,75.0,72.52,56.17
2017,11,8,15,15,0.0,90.5,4.8,11.5,90.5,88.03,69.62
2017,11,8,15,30,0.0,106.0,4.7,11.0,106.0,104.58,84.01
2017,11,8,15,45,0.0,91.5,4.6,11.0,91.5,90.05,71.81
2017,11,8,16,0,0.0,77.0,4.5,11.0,77.0,75.5,59.48
2017,11,8,16,15,0.0,62.5,4.35,10.5,62.5,60.94,47.06
2017,11,8,16,30,0.0,48.0,4.2,10.0,48.0,46.38,34.42
2017,11,8,16,45,0.0,34.0,4.1,10.0,34.0,32.83,22.45
2017,11,8,17,0,0.0,20.0,4.0,10.0,20.0,19.3,10.44
2017,11,8,17,15,0.0,10.0,3.95,9.5,10.0,9.64,0.46
2017,11,8,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
