Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,7,15,137.0,21.5,3.3,7.0,38.0,16.65,4.57
2017,11,9,7,30,274.0,43.0,3.4,7.0,76.0,41.95,24.81
2017,11,9,7,45,369.5,55.5,3.55,7.5,123.0,79.27,47.76
2017,11,9,8,0,465.0,68.0,3.7,8.0,170.0,128.15,84.14
2017,11,9,8,15,524.5,77.0,3.7,8.5,219.0,176.18,124.68
2017,11,9,8,30,584.0,86.0,3.7,9.0,268.0,230.34,172.25
2017,11,9,8,45,295.5,113.0,3.75,10.0,205.5,199.69,157.76
2017,11,9,9,0,7.0,140.0,3.8,11.0,143.0,137.33,111.4
2017,11,9,9,15,9.0,154.0,3.75,11.5,158.0,152.36,123.6
2017,11,9,9,30,11.0,168.0,3.7,12.0,173.0,167.61,135.72
2017,11,9,9,45,10.5,178.0,3.65,12.5,183.5,177.91,143.63
2017,11,9,10,0,10.0,188.0,3.6,13.0,194.0,188.16,151.42
2017,11,9,10,15,11.0,197.5,3.5,13.0,204.5,198.75,159.74
2017,11,9,10,30,12.0,207.0,3.4,13.0,215.0,209.43,168.11
2017,11,9,10,45,19.0,227.0,3.35,13.5,239.5,234.58,187.95
2017,11,9,11,0,26.0,247.0,3.3,14.0,264.0,260.31,208.03
2017,11,9,11,15,21.5,243.5,3.2,14.5,258.0,254.64,202.71
2017,11,9,11,30,17.0,240.0,3.1,15.0,252.0,248.63,197.25
2017,11,9,11,45,27.5,261.5,3.05,15.5,281.0,284.87,225.65
2017,11,9,12,0,38.0,283.0,3.0,16.0,310.0,316.96,250.38
2017,11,9,12,15,45.0,290.0,2.95,16.0,321.5,331.45,261.7
2017,11,9,12,30,52.0,297.0,2.9,16.0,333.0,346.09,273.21
2017,11,9,12,45,181.0,298.5,2.85,16.0,419.5,461.07,365.54
2017,11,9,13,0,310.0,300.0,2.8,16.0,506.0,577.14,455.61
2017,11,9,13,15,195.0,295.0,2.75,16.0,423.5,471.79,373.23
2017,11,9,13,30,80.0,290.0,2.7,16.0,341.0,366.36,289.9
2017,11,9,13,45,63.5,270.5,2.7,16.5,310.0,332.48,263.48
2017,11,9,14,0,47.0,251.0,2.7,17.0,279.0,298.68,236.68
2017,11,9,14,15,23.5,206.5,2.65,16.5,220.5,224.63,178.43
2017,11,9,14,30,0.0,162.0,2.6,16.0,162.0,160.66,126.99
2017,11,9,14,45,0.0,130.5,2.55,16.0,130.5,128.44,101.14
2017,11,9,15,0,0.0,99.0,2.5,16.0,99.0,96.45,75.09
2017,11,9,15,15,215.5,116.5,2.45,15.5,202.5,274.7,226.85
2017,11,9,15,30,431.0,134.0,2.4,15.0,306.0,431.65,354.39
2017,11,9,15,45,380.5,128.0,2.4,15.0,265.5,380.03,311.64
2017,11,9,16,0,330.0,122.0,2.4,15.0,225.0,324.41,266.02
2017,11,9,16,15,374.5,99.0,2.25,14.5,196.5,314.01,256.67
2017,11,9,16,30,419.0,76.0,2.1,14.0,168.0,291.59,235.75
2017,11,9,16,45,332.5,61.0,2.0,14.0,121.5,220.15,173.72
2017,11,9,17,0,246.0,46.0,1.9,14.0,75.0,156.89,117.66
2017,11,9,17,15,123.0,23.0,1.8,13.5,37.5,75.63,36.77
2017,11,9,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,113.0,22.5,2.5,7.5,35.5,17.53,4.03
2017,11,10,7,30,226.0,45.0,2.5,8.0,71.0,42.0,25.74
2017,11,10,7,45,321.0,59.5,2.55,8.5,117.0,78.16,48.63
2017,11,10,8,0,416.0,74.0,2.6,9.0,163.0,125.0,83.21
2017,11,10,8,15,476.0,84.0,2.6,9.5,211.0,171.31,121.74
2017,11,10,8,30,536.0,94.0,2.6,10.0,259.0,224.81,167.99
2017,11,10,8,45,330.5,130.5,2.65,11.0,237.5,226.25,177.89
2017,11,10,9,0,125.0,167.0,2.7,12.0,216.0,206.18,166.25
2017,11,10,9,15,101.0,184.5,2.7,12.5,227.0,219.82,177.9
2017,11,10,9,30,77.0,202.0,2.7,13.0,238.0,231.79,187.48
2017,11,10,9,45,73.0,217.5,2.7,13.5,254.0,249.48,201.32
2017,11,10,10,0,69.0,233.0,2.7,14.0,270.0,266.74,214.54
2017,11,10,10,15,59.5,242.5,2.65,14.5,275.5,274.39,219.8
2017,11,10,10,30,50.0,252.0,2.6,15.0,281.0,281.17,224.27
2017,11,10,10,45,31.0,235.0,2.55,15.5,253.5,254.01,201.73
2017,11,10,11,0,12.0,218.0,2.5,16.0,226.0,221.66,175.09
2017,11,10,11,15,123.0,265.0,2.45,16.0,346.0,358.82,285.47
2017,11,10,11,30,234.0,312.0,2.4,16.0,466.0,494.12,390.12
2017,11,10,11,45,180.0,317.5,2.35,16.5,437.0,465.47,365.57
2017,11,10,12,0,126.0,323.0,2.3,17.0,408.0,434.21,339.85
2017,11,10,12,15,82.0,302.0,2.25,17.0,357.5,373.44,292.8
2017,11,10,12,30,38.0,281.0,2.2,17.0,307.0,317.75,249.01
2017,11,10,12,45,27.0,258.5,2.15,17.5,277.0,278.78,218.41
2017,11,10,13,0,16.0,236.0,2.1,18.0,247.0,247.21,193.34
2017,11,10,13,15,9.5,208.0,2.05,18.0,214.5,213.52,166.97
2017,11,10,13,30,3.0,180.0,2.0,18.0,182.0,179.9,140.42
2017,11,10,13,45,6.0,189.0,1.95,18.5,193.0,191.89,150.03
2017,11,10,14,0,9.0,198.0,1.9,19.0,204.0,204.07,159.64
2017,11,10,14,15,9.0,191.0,1.85,19.0,196.0,197.28,154.52
2017,11,10,14,30,9.0,184.0,1.8,19.0,188.0,190.54,149.49
2017,11,10,14,45,4.5,158.5,1.8,19.0,160.5,160.97,126.13
2017,11,10,15,0,0.0,133.0,1.8,19.0,133.0,131.66,102.74
2017,11,10,15,15,0.0,104.5,1.75,18.5,104.5,102.49,79.47
2017,11,10,15,30,0.0,76.0,1.7,18.0,76.0,73.56,55.97
2017,11,10,15,45,0.0,66.0,1.7,18.0,66.0,63.79,48.0
2017,11,10,16,0,0.0,56.0,1.7,18.0,56.0,54.11,39.97
2017,11,10,16,15,231.0,61.5,1.5,17.5,111.5,196.79,159.63
2017,11,10,16,30,462.0,67.0,1.3,17.0,167.0,300.78,239.65
2017,11,10,16,45,374.5,54.0,1.1,16.5,121.0,228.01,176.95
2017,11,10,17,0,287.0,41.0,0.9,16.0,75.0,164.8,121.49
2017,11,10,17,15,143.5,20.5,0.85,15.5,37.5,77.79,34.4
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,7,15,160.0,18.0,1.5,12.5,36.0,13.63,0.71
2017,11,11,7,30,320.0,36.0,1.7,13.0,72.0,36.13,19.25
2017,11,11,7,45,412.0,46.0,1.95,13.5,117.5,72.76,39.81
2017,11,11,8,0,504.0,56.0,2.2,14.0,163.0,119.78,73.37
2017,11,11,8,15,267.0,86.0,2.3,14.5,144.0,132.34,95.35
2017,11,11,8,30,30.0,116.0,2.4,15.0,125.0,118.09,93.17
2017,11,11,8,45,114.0,139.5,2.55,16.0,182.5,168.5,132.66
2017,11,11,9,0,198.0,163.0,2.7,17.0,240.0,227.81,179.68
2017,11,11,9,15,222.0,181.0,2.8,17.5,276.5,266.13,210.84
2017,11,11,9,30,246.0,199.0,2.9,18.0,313.0,308.24,244.63
2017,11,11,9,45,246.5,217.5,3.05,18.5,340.0,339.73,269.56
2017,11,11,10,0,247.0,236.0,3.2,19.0,367.0,370.85,293.72
2017,11,11,10,15,249.0,250.5,3.25,19.5,389.5,398.4,314.62
2017,11,11,10,30,251.0,265.0,3.3,20.0,412.0,425.55,334.86
2017,11,11,10,45,147.0,264.0,3.4,20.5,351.0,363.18,284.92
2017,11,11,11,0,43.0,263.0,3.5,21.0,290.0,292.54,227.79
2017,11,11,11,15,42.5,270.5,3.55,21.0,298.0,301.97,235.1
2017,11,11,11,30,42.0,278.0,3.6,21.0,306.0,311.33,242.13
2017,11,11,11,45,48.0,286.5,3.65,21.5,318.5,326.59,253.42
2017,11,11,12,0,54.0,295.0,3.7,22.0,331.0,342.04,264.82
2017,11,11,12,15,48.0,290.0,3.7,22.0,322.0,333.81,258.34
2017,11,11,12,30,42.0,285.0,3.7,22.0,313.0,325.24,251.71
2017,11,11,12,45,26.5,252.0,3.7,22.0,269.5,271.65,210.32
2017,11,11,13,0,11.0,219.0,3.7,22.0,226.0,225.68,174.43
2017,11,11,13,15,16.0,227.5,3.65,22.0,238.0,238.93,185.15
2017,11,11,13,30,21.0,236.0,3.6,22.0,250.0,252.31,195.87
2017,11,11,13,45,14.5,215.0,3.6,22.0,224.5,225.69,175.17
2017,11,11,14,0,8.0,194.0,3.6,22.0,199.0,199.16,154.48
2017,11,11,14,15,381.5,150.0,3.5,22.0,354.0,465.37,371.68
2017,11,11,14,30,755.0,106.0,3.4,22.0,509.0,687.74,542.21
2017,11,11,14,45,397.5,147.5,3.3,22.0,358.5,458.71,364.95
2017,11,11,15,0,40.0,189.0,3.2,22.0,208.0,227.07,178.18
2017,11,11,15,15,20.0,154.0,3.0,22.0,163.5,168.32,131.87
2017,11,11,15,30,0.0,119.0,2.8,22.0,119.0,118.65,91.74
2017,11,11,15,45,0.0,103.0,2.65,22.0,103.0,102.57,78.92
2017,11,11,16,0,0.0,87.0,2.5,22.0,87.0,86.46,65.86
2017,11,11,16,15,0.0,71.0,2.15,21.5,71.0,70.33,52.68
2017,11,11,16,30,0.0,55.0,1.8,21.0,55.0,54.12,39.2
2017,11,11,16,45,0.0,39.5,1.45,20.5,39.5,38.36,25.88
2017,11,11,17,0,0.0,24.0,1.1,20.0,24.0,23.17,12.87
2017,11,11,17,15,0.0,12.0,1.1,19.5,12.0,11.57,0.07
2017,11,11,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,125.5,19.0,1.65,15.0,32.5,14.75,0.0
2017,11,12,7,30,251.0,38.0,1.8,15.0,65.0,35.34,19.61
2017,11,12,7,45,347.5,49.5,1.95,15.5,109.0,69.75,39.53
2017,11,12,8,0,444.0,61.0,2.1,16.0,153.0,115.52,71.83
2017,11,12,8,15,505.0,69.0,2.05,16.5,200.5,161.16,108.69
2017,11,12,8,30,566.0,77.0,2.0,17.0,248.0,213.07,152.54
2017,11,12,8,45,603.0,84.0,2.0,17.5,293.0,262.74,195.86
2017,11,12,9,0,640.0,91.0,2.0,18.0,338.0,315.36,241.09
2017,11,12,9,15,320.0,80.5,2.0,18.5,204.0,209.17,163.53
2017,11,12,9,30,0.0,70.0,2.0,19.0,70.0,67.68,50.52
2017,11,12,9,45,0.0,80.5,2.0,19.5,80.5,77.86,58.77
2017,11,12,10,0,0.0,91.0,2.0,20.0,91.0,88.05,66.8
2017,11,12,10,15,0.0,96.5,2.0,20.5,96.5,93.41,70.83
2017,11,12,10,30,0.0,102.0,2.0,21.0,102.0,98.78,74.87
2017,11,12,10,45,39.5,193.0,2.0,21.5,217.5,216.96,169.01
2017,11,12,11,0,79.0,284.0,2.0,22.0,333.0,338.61,262.06
2017,11,12,11,15,49.5,263.5,2.05,22.0,295.0,299.66,231.27
2017,11,12,11,30,20.0,243.0,2.1,22.0,257.0,253.87,195.55
2017,11,12,11,45,43.0,272.0,2.15,22.5,301.5,307.58,236.84
2017,11,12,12,0,66.0,301.0,2.2,23.0,346.0,357.63,274.41
2017,11,12,12,15,33.0,211.0,2.25,23.0,233.5,238.74,183.56
2017,11,12,12,30,0.0,121.0,2.3,23.0,121.0,117.63,88.53
2017,11,12,12,45,17.5,194.5,2.35,23.5,206.0,205.48,157.89
2017,11,12,13,0,35.0,268.0,2.4,24.0,291.0,303.88,233.1
2017,11,12,13,15,91.0,282.5,2.45,24.0,340.0,365.64,281.29
2017,11,12,13,30,147.0,297.0,2.5,24.0,389.0,435.48,334.85
2017,11,12,13,45,444.0,211.0,2.55,24.0,473.5,590.37,456.79
2017,11,12,14,0,741.0,125.0,2.6,24.0,558.0,723.53,557.49
2017,11,12,14,15,725.5,122.0,2.65,24.0,527.0,696.72,538.62
2017,11,12,14,30,710.0,119.0,2.7,24.0,496.0,667.76,519.15
2017,11,12,14,45,355.5,135.5,2.75,24.0,324.0,414.41,327.28
2017,11,12,15,0,1.0,152.0,2.8,24.0,152.0,152.63,117.2
2017,11,12,15,15,0.5,137.0,2.75,23.5,137.0,137.28,105.92
2017,11,12,15,30,0.0,122.0,2.7,23.0,122.0,121.97,94.1
2017,11,12,15,45,243.0,108.5,2.65,23.0,182.5,267.35,214.56
2017,11,12,16,0,486.0,95.0,2.6,23.0,243.0,382.12,304.72
2017,11,12,16,15,425.5,84.5,2.3,22.5,197.0,320.28,253.65
2017,11,12,16,30,365.0,74.0,2.0,22.0,151.0,262.86,205.64
2017,11,12,16,45,283.0,58.5,1.7,21.5,108.0,195.82,149.33
2017,11,12,17,0,201.0,43.0,1.4,21.0,65.0,136.58,98.25
2017,11,12,17,15,100.5,21.5,1.3,20.5,32.5,65.31,21.91
2017,11,12,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,7,15,139.5,18.0,1.7,14.5,32.5,13.98,0.0
2017,11,13,7,30,279.0,36.0,1.9,15.0,65.0,34.23,18.64
2017,11,13,7,45,372.0,47.5,2.15,15.5,109.5,69.53,38.58
2017,11,13,8,0,465.0,59.0,2.4,16.0,154.0,115.34,70.75
2017,11,13,8,15,306.5,89.0,2.35,16.5,158.5,141.0,100.0
2017,11,13,8,30,148.0,119.0,2.3,17.0,163.0,149.3,114.21
2017,11,13,8,45,176.5,139.0,2.25,17.5,200.0,185.93,144.37
2017,11,13,9,0,205.0,159.0,2.2,18.0,237.0,225.45,176.62
2017,11,13,9,15,273.0,169.5,2.2,18.5,287.0,275.47,216.57
2017,11,13,9,30,341.0,180.0,2.2,19.0,337.0,330.69,260.4
2017,11,13,9,45,260.0,208.5,2.25,19.5,334.5,336.25,264.94
2017,11,13,10,0,179.0,237.0,2.3,20.0,332.0,331.64,260.7
2017,11,13,10,15,257.0,241.5,2.25,20.5,386.0,392.72,307.98
2017,11,13,10,30,335.0,246.0,2.2,21.0,440.0,456.39,356.24
2017,11,13,10,45,379.0,247.0,2.15,21.5,475.0,499.12,387.74
2017,11,13,11,0,423.0,248.0,2.1,22.0,510.0,548.0,423.24
2017,11,13,11,15,415.0,258.0,2.1,22.5,521.0,561.7,432.06
2017,11,13,11,30,407.0,268.0,2.1,23.0,532.0,578.19,442.88
2017,11,13,11,45,476.0,246.5,2.1,23.5,559.0,623.76,476.18
2017,11,13,12,0,545.0,225.0,2.1,24.0,586.0,664.45,505.51
2017,11,13,12,15,501.5,242.5,2.15,24.0,574.5,658.1,500.08
2017,11,13,12,30,458.0,260.0,2.2,24.0,563.0,648.86,492.91
2017,11,13,12,45,414.5,269.0,2.25,24.5,541.0,621.15,472.09
2017,11,13,13,0,371.0,278.0,2.3,25.0,519.0,598.78,454.92
2017,11,13,13,15,450.0,245.0,2.25,24.5,530.0,634.6,483.71
2017,11,13,13,30,529.0,212.0,2.2,24.0,541.0,660.41,505.08
2017,11,13,13,45,450.0,226.0,2.2,24.0,498.5,610.19,467.85
2017,11,13,14,0,371.0,240.0,2.2,24.0,456.0,552.15,425.18
2017,11,13,14,15,229.0,237.0,2.15,24.0,368.0,428.98,332.53
2017,11,13,14,30,87.0,234.0,2.1,24.0,280.0,310.96,241.04
2017,11,13,14,45,192.0,212.0,2.1,24.0,303.5,367.94,288.05
2017,11,13,15,0,297.0,190.0,2.1,24.0,327.0,418.64,328.7
2017,11,13,15,15,278.5,175.5,2.0,23.5,294.0,382.55,301.55
2017,11,13,15,30,260.0,161.0,1.9,23.0,261.0,346.8,274.58
2017,11,13,15,45,375.0,128.0,1.8,23.0,252.0,373.87,296.6
2017,11,13,16,0,490.0,95.0,1.7,23.0,243.0,383.39,303.43
2017,11,13,16,15,431.0,84.0,1.5,22.5,196.5,321.7,253.36
2017,11,13,16,30,372.0,73.0,1.3,22.0,150.0,264.26,205.7
2017,11,13,16,45,292.5,57.0,1.15,21.5,107.5,197.44,149.91
2017,11,13,17,0,213.0,41.0,1.0,21.0,65.0,138.09,98.72
2017,11,13,17,15,106.5,20.5,1.0,20.5,32.5,65.33,18.46
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,7,15,144.0,17.0,1.85,14.5,32.0,13.08,0.0
2017,11,14,7,30,288.0,34.0,2.2,15.0,64.0,31.8,16.89
2017,11,14,7,45,388.0,44.5,2.55,15.5,109.0,66.95,36.02
2017,11,14,8,0,488.0,55.0,2.9,16.0,154.0,113.37,68.12
2017,11,14,8,15,548.0,62.5,3.0,16.5,201.5,160.44,106.22
2017,11,14,8,30,608.0,70.0,3.1,17.0,249.0,213.59,151.54
2017,11,14,8,45,650.5,75.0,3.25,18.0,296.0,264.84,196.3
2017,11,14,9,0,693.0,80.0,3.4,19.0,343.0,319.51,243.43
2017,11,14,9,15,720.5,83.5,3.45,19.5,385.5,369.78,286.86
2017,11,14,9,30,748.0,87.0,3.5,20.0,428.0,421.7,330.47
2017,11,14,9,45,769.0,89.5,3.6,21.0,466.0,469.63,369.27
2017,11,14,10,0,790.0,92.0,3.7,22.0,504.0,517.48,406.8
2017,11,14,10,15,803.5,94.5,3.75,22.5,535.5,560.67,440.42
2017,11,14,10,30,817.0,97.0,3.8,23.0,567.0,602.6,472.25
2017,11,14,10,45,828.0,98.0,3.9,23.5,591.5,639.85,500.06
2017,11,14,11,0,839.0,99.0,4.0,24.0,616.0,675.18,525.92
2017,11,14,11,15,523.0,203.0,4.05,24.0,528.5,584.91,454.32
2017,11,14,11,30,207.0,307.0,4.1,24.0,441.0,467.06,360.25
2017,11,14,11,45,529.5,205.5,4.2,24.5,553.5,619.69,480.9
2017,11,14,12,0,852.0,104.0,4.3,25.0,666.0,770.33,592.42
2017,11,14,12,15,579.5,202.0,4.3,25.0,584.5,674.54,519.77
2017,11,14,12,30,307.0,300.0,4.3,25.0,503.0,564.72,433.45
2017,11,14,12,45,265.5,303.0,4.35,25.5,477.0,538.8,413.42
2017,11,14,13,0,224.0,306.0,4.4,26.0,451.0,503.64,386.26
2017,11,14,13,15,187.5,299.5,4.4,26.0,419.0,468.9,360.16
2017,11,14,13,30,151.0,293.0,4.4,26.0,387.0,433.72,333.52
2017,11,14,13,45,185.0,279.5,4.4,26.0,390.0,445.52,343.92
2017,11,14,14,0,219.0,266.0,4.4,26.0,393.0,455.79,353.02
2017,11,14,14,15,498.0,181.5,4.35,26.0,449.0,585.06,456.46
2017,11,14,14,30,777.0,97.0,4.3,26.0,505.0,685.53,534.66
2017,11,14,14,45,746.5,97.5,4.3,26.0,466.0,649.05,508.45
2017,11,14,15,0,716.0,98.0,4.3,26.0,427.0,609.19,478.97
2017,11,14,15,15,688.0,93.5,4.15,25.5,384.5,564.46,446.07
2017,11,14,15,30,660.0,89.0,4.0,25.0,342.0,519.28,412.02
2017,11,14,15,45,617.5,83.5,3.9,25.0,296.0,464.53,368.98
2017,11,14,16,0,575.0,78.0,3.8,25.0,250.0,411.15,325.91
2017,11,14,16,15,515.0,69.5,3.35,24.0,203.0,347.65,274.54
2017,11,14,16,30,455.0,61.0,2.9,23.0,156.0,287.98,224.68
2017,11,14,16,45,363.5,49.5,2.5,22.5,111.5,216.98,164.64
2017,11,14,17,0,272.0,38.0,2.1,22.0,67.0,154.6,109.98
2017,11,14,17,15,136.0,19.0,2.0,21.5,33.5,71.65,16.44
2017,11,14,17,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,115.5,18.0,3.25,17.5,29.5,14.08,0.0
2017,11,15,7,30,231.0,36.0,3.4,18.0,59.0,31.57,17.17
2017,11,15,7,45,334.0,48.5,3.55,18.5,103.0,65.51,36.43
2017,11,15,8,0,437.0,61.0,3.7,19.0,147.0,111.66,68.1
2017,11,15,8,15,500.0,69.5,3.75,19.5,194.5,157.2,104.21
2017,11,15,8,30,563.0,78.0,3.8,20.0,242.0,209.24,147.73
2017,11,15,8,45,281.5,84.5,3.9,20.5,166.5,164.51,122.98
2017,11,15,9,0,0.0,91.0,4.0,21.0,91.0,87.89,67.13
2017,11,15,9,15,0.0,103.0,3.9,21.0,103.0,99.56,76.57
2017,11,15,9,30,0.0,115.0,3.8,21.0,115.0,111.28,85.89
2017,11,15,9,45,0.0,112.5,3.75,21.5,112.5,108.93,83.58
2017,11,15,10,0,0.0,110.0,3.7,22.0,110.0,106.55,81.28
2017,11,15,10,15,0.0,98.5,3.55,22.5,98.5,95.36,71.94
2017,11,15,10,30,0.0,87.0,3.4,23.0,87.0,84.18,62.67
2017,11,15,10,45,0.0,89.0,3.3,23.5,89.0,86.12,63.99
2017,11,15,11,0,0.0,91.0,3.2,24.0,91.0,88.07,65.31
2017,11,15,11,15,0.0,85.0,3.1,24.5,85.0,82.26,60.47
2017,11,15,11,30,0.0,79.0,3.0,25.0,79.0,76.44,55.67
2017,11,15,11,45,0.0,95.5,2.9,25.5,95.5,92.46,68.2
2017,11,15,12,0,0.0,112.0,2.8,26.0,112.0,108.69,80.77
2017,11,15,12,15,0.0,107.5,2.65,26.0,107.5,104.28,77.27
2017,11,15,12,30,0.0,103.0,2.5,26.0,103.0,99.85,73.8
2017,11,15,12,45,0.0,125.0,2.45,26.5,125.0,121.67,90.75
2017,11,15,13,0,0.0,147.0,2.4,27.0,147.0,143.75,107.74
2017,11,15,13,15,0.0,152.0,2.25,27.0,152.0,148.93,111.78
2017,11,15,13,30,0.0,157.0,2.1,27.0,157.0,154.2,115.95
2017,11,15,13,45,2.0,168.0,1.95,27.0,169.0,167.29,126.25
2017,11,15,14,0,4.0,179.0,1.8,27.0,181.0,180.62,136.72
2017,11,15,14,15,5.0,177.0,1.65,27.0,180.0,179.82,136.3
2017,11,15,14,30,6.0,175.0,1.5,27.0,179.0,179.11,136.0
2017,11,15,14,45,9.5,170.0,1.35,27.0,175.0,177.07,134.77
2017,11,15,15,0,13.0,165.0,1.2,27.0,171.0,175.01,133.52
2017,11,15,15,15,9.5,150.0,1.1,26.5,154.0,157.47,120.3
2017,11,15,15,30,6.0,135.0,1.0,26.0,137.0,140.16,107.14
2017,11,15,15,45,276.5,109.0,0.9,26.0,191.5,285.99,224.84
2017,11,15,16,0,547.0,83.0,0.8,26.0,246.0,400.71,310.79
2017,11,15,16,15,486.0,74.0,0.75,25.0,199.0,337.41,260.6
2017,11,15,16,30,425.0,65.0,0.7,24.0,152.0,277.06,212.21
2017,11,15,16,45,331.0,52.0,0.65,23.5,108.0,205.83,153.85
2017,11,15,17,0,237.0,39.0,0.6,23.0,64.0,143.59,100.68
2017,11,15,17,15,118.5,19.5,0.65,22.5,32.0,66.79,10.8
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,7,15,115.0,17.5,0.5,18.0,28.5,13.71,0.0
2017,11,16,7,30,230.0,35.0,0.6,18.0,57.0,30.12,16.27
2017,11,16,7,45,334.0,46.5,0.7,18.5,100.0,62.93,34.49
2017,11,16,8,0,438.0,58.0,0.8,19.0,143.0,107.86,64.76
2017,11,16,8,15,501.0,66.0,0.95,19.5,190.0,152.79,99.93
2017,11,16,8,30,564.0,74.0,1.1,20.0,237.0,204.2,142.4
2017,11,16,8,45,605.0,80.5,1.3,20.5,282.5,253.89,185.03
2017,11,16,9,0,646.0,87.0,1.5,21.0,328.0,306.93,230.15
2017,11,16,9,15,676.0,91.5,1.6,21.5,370.5,356.69,272.03
2017,11,16,9,30,706.0,96.0,1.7,22.0,413.0,407.98,314.09
2017,11,16,9,45,729.0,98.5,1.85,22.5,450.5,455.05,352.1
2017,11,16,10,0,752.0,101.0,2.0,23.0,488.0,502.33,389.31
2017,11,16,10,15,767.0,104.0,2.1,23.5,519.5,545.33,422.25
2017,11,16,10,30,782.0,107.0,2.2,24.0,551.0,587.28,453.63
2017,11,16,10,45,795.0,107.5,2.35,24.5,576.0,624.09,480.89
2017,11,16,11,0,808.0,108.0,2.5,25.0,601.0,659.2,506.46
2017,11,16,11,15,447.0,201.5,2.55,25.0,476.0,527.58,405.86
2017,11,16,11,30,86.0,295.0,2.6,25.0,351.0,360.8,275.21
2017,11,16,11,45,198.0,295.5,2.65,25.5,424.5,453.21,346.6
2017,11,16,12,0,310.0,296.0,2.7,26.0,498.0,550.19,418.51
2017,11,16,12,15,336.0,290.0,2.7,26.0,509.5,569.97,432.97
2017,11,16,12,30,362.0,284.0,2.7,26.0,521.0,588.98,447.31
2017,11,16,12,45,583.5,201.5,2.7,26.5,577.5,686.31,521.3
2017,11,16,13,0,805.0,119.0,2.7,27.0,634.0,775.56,584.8
2017,11,16,13,15,535.0,200.0,2.65,27.0,538.5,649.64,492.97
2017,11,16,13,30,265.0,281.0,2.6,27.0,443.0,517.37,392.56
2017,11,16,13,45,525.5,194.0,2.6,27.5,500.5,630.41,480.71
2017,11,16,14,0,786.0,107.0,2.6,28.0,558.0,727.53,551.78
2017,11,16,14,15,772.0,105.0,2.6,28.0,527.0,702.4,534.41
2017,11,16,14,30,758.0,103.0,2.6,28.0,496.0,677.58,518.14
2017,11,16,14,45,735.0,100.5,2.6,28.0,458.5,641.25,493.06
2017,11,16,15,0,712.0,98.0,2.6,28.0,421.0,603.5,466.08
2017,11,16,15,15,683.5,93.5,2.5,27.5,379.0,558.81,434.0
2017,11,16,15,30,655.0,89.0,2.4,27.0,337.0,513.71,400.8
2017,11,16,15,45,612.5,83.0,2.3,27.0,291.0,458.84,358.55
2017,11,16,16,0,570.0,77.0,2.2,27.0,245.0,405.36,316.26
2017,11,16,16,15,510.0,69.0,1.9,26.0,198.5,342.94,266.63
2017,11,16,16,30,450.0,61.0,1.6,25.0,152.0,284.29,218.4
2017,11,16,16,45,359.0,48.5,1.35,24.5,108.0,213.06,159.19
2017,11,16,17,0,268.0,36.0,1.1,24.0,64.0,150.17,104.62
2017,11,16,17,15,134.0,18.0,1.15,23.5,32.0,68.94,6.62
2017,11,16,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,7,15,119.0,17.0,3.35,19.0,28.0,13.35,0.0
2017,11,17,7,30,238.0,34.0,3.5,19.0,56.0,28.74,17.37
2017,11,17,7,45,340.5,46.5,3.7,19.5,99.5,63.31,34.57
2017,11,17,8,0,443.0,59.0,3.9,20.0,143.0,108.44,64.91
2017,11,17,8,15,507.0,67.0,4.2,20.5,190.5,153.63,100.37
2017,11,17,8,30,571.0,75.0,4.5,21.0,238.0,205.4,143.54
2017,11,17,8,45,619.0,80.0,4.85,22.0,285.0,255.85,186.89
2017,11,17,9,0,667.0,85.0,5.2,23.0,332.0,310.35,233.43
2017,11,17,9,15,333.5,113.0,5.35,23.5,236.5,242.48,187.38
2017,11,17,9,30,0.0,141.0,5.5,24.0,141.0,136.52,105.17
2017,11,17,9,45,1.5,153.0,5.7,24.5,154.0,149.13,114.88
2017,11,17,10,0,3.0,165.0,5.9,25.0,167.0,161.91,124.55
2017,11,17,10,15,404.0,133.5,5.95,25.5,362.0,367.2,289.96
2017,11,17,10,30,805.0,102.0,6.0,26.0,557.0,593.75,466.11
2017,11,17,10,45,819.5,102.0,6.05,26.5,582.5,631.69,494.2
2017,11,17,11,0,834.0,102.0,6.1,27.0,608.0,667.95,521.11
2017,11,17,11,15,840.0,103.0,6.05,27.0,624.5,697.45,543.14
2017,11,17,11,30,846.0,104.0,6.0,27.0,641.0,724.39,562.15
2017,11,17,11,45,837.0,109.5,6.0,27.5,647.0,742.35,573.64
2017,11,17,12,0,828.0,115.0,6.0,28.0,653.0,756.96,582.77
2017,11,17,12,15,590.0,200.0,5.95,28.0,583.5,675.79,520.6
2017,11,17,12,30,352.0,285.0,5.9,28.0,514.0,581.38,445.89
2017,11,17,12,45,593.0,197.0,5.85,28.5,577.0,687.39,529.07
2017,11,17,13,0,834.0,109.0,5.8,29.0,640.0,785.4,600.82
2017,11,17,13,15,828.0,108.0,5.7,29.0,624.0,779.14,596.0
2017,11,17,13,30,822.0,107.0,5.6,29.0,608.0,769.7,589.51
2017,11,17,13,45,816.5,103.5,5.6,29.0,584.5,754.79,579.63
2017,11,17,14,0,811.0,100.0,5.6,29.0,561.0,736.86,567.68
2017,11,17,14,15,797.0,97.5,5.5,29.0,530.5,710.83,549.55
2017,11,17,14,30,783.0,95.0,5.4,29.0,500.0,682.37,529.65
2017,11,17,14,45,759.0,93.5,5.35,29.0,462.0,645.81,503.87
2017,11,17,15,0,735.0,92.0,5.3,29.0,424.0,610.51,477.56
2017,11,17,15,15,707.0,87.5,5.15,28.5,381.5,565.56,444.36
2017,11,17,15,30,679.0,83.0,5.0,28.0,339.0,520.11,410.01
2017,11,17,15,45,644.0,76.5,4.9,28.0,294.0,468.22,369.15
2017,11,17,16,0,609.0,70.0,4.8,28.0,249.0,417.1,327.82
2017,11,17,16,15,550.0,62.5,4.45,27.0,201.5,354.35,277.09
2017,11,17,16,30,491.0,55.0,4.1,26.0,154.0,295.29,227.83
2017,11,17,16,45,402.0,44.0,3.75,25.5,109.5,224.83,168.3
2017,11,17,17,0,313.0,33.0,3.4,25.0,65.0,162.37,112.77
2017,11,17,17,15,156.5,16.5,3.4,24.5,32.5,74.78,2.28
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,18,7,15,103.5,17.5,3.45,19.0,26.5,17.2,0.0
2017,11,18,7,30,207.0,35.0,3.5,19.0,53.0,28.81,17.14
2017,11,18,7,45,310.5,48.5,3.6,19.5,96.5,61.65,34.36
2017,11,18,8,0,414.0,62.0,3.7,20.0,140.0,105.92,64.07
2017,11,18,8,15,479.0,72.0,3.85,20.5,187.5,152.39,100.34
2017,11,18,8,30,544.0,82.0,4.0,21.0,235.0,204.63,143.5
2017,11,18,8,45,602.0,85.5,4.2,22.0,282.5,254.87,186.0
2017,11,18,9,0,660.0,89.0,4.4,23.0,330.0,310.24,232.65
2017,11,18,9,15,691.5,93.5,4.6,23.5,373.5,361.07,276.13
2017,11,18,9,30,723.0,98.0,4.8,24.0,417.0,413.55,320.04
2017,11,18,9,45,762.5,95.5,5.05,24.5,459.0,464.03,361.65
2017,11,18,10,0,802.0,93.0,5.3,25.0,501.0,516.07,403.66
2017,11,18,10,15,817.5,95.5,5.85,25.0,533.5,560.65,440.57
2017,11,18,10,30,833.0,98.0,6.4,25.0,566.0,604.1,476.12
2017,11,18,10,45,853.0,96.0,6.95,25.5,593.5,644.29,507.94
2017,11,18,11,0,873.0,94.0,7.5,26.0,621.0,683.02,538.24
2017,11,18,11,15,880.5,95.0,7.75,25.5,639.0,712.15,561.85
2017,11,18,11,30,888.0,96.0,8.0,25.0,657.0,740.74,584.4
2017,11,18,11,45,901.0,92.5,8.25,25.0,668.5,765.79,603.27
2017,11,18,12,0,914.0,89.0,8.5,25.0,680.0,788.02,620.14
2017,11,18,12,15,915.0,89.0,8.5,24.5,681.0,801.85,631.53
2017,11,18,12,30,916.0,89.0,8.5,24.0,682.0,812.28,640.57
2017,11,18,12,45,918.5,87.0,8.5,24.0,675.0,818.23,645.2
2017,11,18,13,0,921.0,85.0,8.5,24.0,668.0,820.68,647.38
2017,11,18,13,15,916.0,84.0,8.4,23.5,652.0,814.85,644.56
2017,11,18,13,30,911.0,83.0,8.3,23.0,636.0,805.55,639.31
2017,11,18,13,45,906.0,80.5,8.25,23.0,612.5,791.18,629.26
2017,11,18,14,0,901.0,78.0,8.2,23.0,589.0,773.5,616.83
2017,11,18,14,15,888.5,76.5,8.1,22.5,557.5,748.24,599.79
2017,11,18,14,30,876.0,75.0,8.0,22.0,526.0,720.23,580.6
2017,11,18,14,45,861.0,72.5,7.95,22.0,488.0,686.79,556.11
2017,11,18,15,0,846.0,70.0,7.9,22.0,450.0,655.37,533.03
2017,11,18,15,15,821.5,67.0,7.8,21.5,406.5,611.03,498.91
2017,11,18,15,30,797.0,64.0,7.7,21.0,363.0,565.6,463.07
2017,11,18,15,45,765.0,59.5,7.6,20.5,315.5,513.45,420.79
2017,11,18,16,0,733.0,55.0,7.5,20.0,268.0,461.49,377.29
2017,11,18,16,15,678.0,49.5,7.25,19.5,218.0,397.83,322.68
2017,11,18,16,30,623.0,44.0,7.0,19.0,168.0,337.16,268.85
2017,11,18,16,45,536.0,36.0,6.75,18.5,120.5,264.74,204.38
2017,11,18,17,0,449.0,28.0,6.5,18.0,73.0,199.56,142.32
2017,11,18,17,15,224.5,14.0,6.3,17.5,36.5,91.29,0.0
2017,11,18,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
