Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,231.0,12.5,2.65,6.5,32.5,12.29,0.0
2017,11,19,7,30,462.0,25.0,2.8,7.0,65.0,22.18,12.42
2017,11,19,7,45,563.0,33.0,3.0,7.5,114.5,63.42,29.36
2017,11,19,8,0,664.0,41.0,3.2,8.0,164.0,115.92,64.7
2017,11,19,8,15,722.0,46.0,3.2,9.0,216.0,168.88,108.23
2017,11,19,8,30,780.0,51.0,3.2,10.0,268.0,227.44,159.75
2017,11,19,8,45,818.0,54.5,3.25,11.0,318.5,284.07,211.37
2017,11,19,9,0,856.0,58.0,3.3,12.0,369.0,343.89,265.11
2017,11,19,9,15,880.0,60.5,3.3,12.5,414.5,398.82,314.46
2017,11,19,9,30,904.0,63.0,3.3,13.0,460.0,454.21,362.74
2017,11,19,9,45,922.0,64.5,3.35,13.5,500.0,505.86,406.73
2017,11,19,10,0,940.0,66.0,3.4,14.0,540.0,556.76,448.77
2017,11,19,10,15,951.5,67.5,3.35,14.5,573.5,603.01,485.7
2017,11,19,10,30,963.0,69.0,3.3,15.0,607.0,647.43,520.1
2017,11,19,10,45,833.0,104.5,3.3,15.5,584.5,638.24,511.76
2017,11,19,11,0,703.0,140.0,3.3,16.0,562.0,617.6,494.33
2017,11,19,11,15,693.5,151.0,3.25,16.0,577.0,643.72,514.09
2017,11,19,11,30,684.0,162.0,3.2,16.0,592.0,667.03,531.15
2017,11,19,11,45,610.5,191.0,3.2,16.5,578.5,659.1,522.77
2017,11,19,12,0,537.0,220.0,3.2,17.0,565.0,644.33,509.42
2017,11,19,12,15,583.5,204.0,3.1,17.0,579.5,671.99,530.97
2017,11,19,12,30,630.0,188.0,3.0,17.0,594.0,701.21,553.13
2017,11,19,12,45,592.5,198.0,2.95,17.0,576.0,685.07,540.47
2017,11,19,13,0,555.0,208.0,2.9,17.0,558.0,669.41,528.36
2017,11,19,13,15,511.0,218.5,2.85,17.0,534.5,647.03,511.15
2017,11,19,13,30,467.0,229.0,2.8,17.0,511.0,622.93,492.65
2017,11,19,13,45,703.5,153.5,2.75,17.0,559.5,722.44,571.82
2017,11,19,14,0,940.0,78.0,2.7,17.0,608.0,800.88,629.02
2017,11,19,14,15,927.5,76.0,2.65,16.5,575.0,774.49,611.31
2017,11,19,14,30,915.0,74.0,2.6,16.0,542.0,745.22,592.27
2017,11,19,14,45,897.0,72.0,2.55,16.0,502.5,709.46,567.23
2017,11,19,15,0,879.0,70.0,2.5,16.0,463.0,671.56,540.39
2017,11,19,15,15,854.0,67.0,2.3,15.5,418.0,630.21,509.23
2017,11,19,15,30,829.0,64.0,2.1,15.0,373.0,583.51,473.12
2017,11,19,15,45,792.0,60.0,1.95,15.0,324.0,528.07,428.6
2017,11,19,16,0,755.0,56.0,1.8,15.0,275.0,473.11,383.14
2017,11,19,16,15,698.0,51.0,1.6,14.5,223.5,408.24,328.84
2017,11,19,16,30,641.0,46.0,1.4,14.0,172.0,346.39,275.05
2017,11,19,16,45,542.0,37.5,1.2,13.5,122.5,267.96,206.82
2017,11,19,17,0,443.0,29.0,1.0,13.0,73.0,197.81,141.24
2017,11,19,17,15,221.5,14.5,1.0,12.5,36.5,90.67,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,15,149.5,14.5,0.45,7.5,27.0,14.25,0.0
2017,11,20,7,30,299.0,29.0,0.4,8.0,54.0,23.25,12.96
2017,11,20,7,45,396.0,41.0,0.4,8.5,98.0,58.84,31.24
2017,11,20,8,0,493.0,53.0,0.4,9.0,142.0,105.2,62.69
2017,11,20,8,15,557.5,60.5,0.55,9.5,190.5,152.21,100.22
2017,11,20,8,30,622.0,68.0,0.7,10.0,239.0,205.75,145.86
2017,11,20,8,45,657.5,75.5,0.85,11.0,285.5,257.39,191.56
2017,11,20,9,0,693.0,83.0,1.0,12.0,332.0,311.73,239.06
2017,11,20,9,15,723.0,87.5,1.35,12.5,376.0,363.37,284.62
2017,11,20,9,30,753.0,92.0,1.7,13.0,420.0,416.44,330.43
2017,11,20,9,45,774.0,95.5,2.1,14.0,458.5,465.34,371.5
2017,11,20,10,0,795.0,99.0,2.5,15.0,497.0,514.21,411.44
2017,11,20,10,15,810.0,101.5,2.6,15.5,529.5,558.16,446.49
2017,11,20,10,30,825.0,104.0,2.7,16.0,562.0,600.98,479.82
2017,11,20,10,45,836.5,105.0,2.8,16.5,587.0,638.66,508.58
2017,11,20,11,0,848.0,106.0,2.9,17.0,612.0,674.45,535.37
2017,11,20,11,15,855.0,107.0,2.95,17.0,629.5,705.04,558.65
2017,11,20,11,30,862.0,108.0,3.0,17.0,647.0,733.07,579.03
2017,11,20,11,45,882.0,101.5,3.15,17.5,659.5,759.83,597.57
2017,11,20,12,0,902.0,95.0,3.3,18.0,672.0,780.69,611.83
2017,11,20,12,15,902.5,95.0,3.4,18.0,672.5,794.08,621.73
2017,11,20,12,30,903.0,95.0,3.5,18.0,673.0,804.11,629.41
2017,11,20,12,45,901.5,94.0,3.6,18.5,665.5,808.11,631.72
2017,11,20,13,0,900.0,93.0,3.7,19.0,658.0,808.66,631.73
2017,11,20,13,15,895.0,92.0,3.7,19.0,642.5,803.06,628.21
2017,11,20,13,30,890.0,91.0,3.7,19.0,627.0,794.08,622.44
2017,11,20,13,45,882.0,89.5,3.75,19.5,603.0,778.96,611.43
2017,11,20,14,0,874.0,88.0,3.8,20.0,579.0,765.21,601.55
2017,11,20,14,15,861.0,86.0,3.75,20.0,547.5,739.7,583.9
2017,11,20,14,30,848.0,84.0,3.7,20.0,516.0,711.51,564.3
2017,11,20,14,45,830.0,81.5,3.7,20.0,478.0,676.82,539.96
2017,11,20,15,0,812.0,79.0,3.7,20.0,440.0,640.14,513.2
2017,11,20,15,15,785.5,75.5,3.55,19.5,396.5,595.21,479.49
2017,11,20,15,30,759.0,72.0,3.4,19.0,353.0,549.39,444.24
2017,11,20,15,45,721.0,67.0,3.3,18.5,305.5,494.87,401.23
2017,11,20,16,0,683.0,62.0,3.2,18.0,258.0,443.82,359.44
2017,11,20,16,15,623.5,55.5,2.75,17.0,209.0,379.39,305.64
2017,11,20,16,30,564.0,49.0,2.3,16.0,160.0,318.58,253.0
2017,11,20,16,45,465.0,40.0,1.9,15.0,113.0,243.66,188.01
2017,11,20,17,0,366.0,31.0,1.5,14.0,66.0,177.51,126.36
2017,11,20,17,15,183.0,15.5,1.5,13.5,33.0,80.26,0.0
2017,11,20,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,21,7,15,18.5,14.0,2.95,10.5,15.5,13.76,0.0
2017,11,21,7,30,37.0,28.0,3.2,11.0,31.0,24.69,13.36
2017,11,21,7,45,70.0,48.5,3.45,11.5,59.0,47.98,32.19
2017,11,21,8,0,103.0,69.0,3.7,12.0,87.0,75.65,54.08
2017,11,21,8,15,121.0,90.0,3.75,12.5,118.0,105.17,78.75
2017,11,21,8,30,139.0,111.0,3.8,13.0,149.0,136.78,105.57
2017,11,21,8,45,155.5,129.5,3.9,13.5,179.5,167.58,131.81
2017,11,21,9,0,172.0,148.0,4.0,14.0,210.0,200.0,159.24
2017,11,21,9,15,253.0,158.5,4.1,14.5,262.0,251.72,201.45
2017,11,21,9,30,334.0,169.0,4.2,15.0,314.0,309.86,249.04
2017,11,21,9,45,368.0,179.5,4.3,16.0,352.0,352.79,283.8
2017,11,21,10,0,402.0,190.0,4.4,17.0,390.0,400.74,321.9
2017,11,21,10,15,342.5,216.5,4.35,17.5,394.5,409.45,328.19
2017,11,21,10,30,283.0,243.0,4.3,18.0,399.0,415.78,331.96
2017,11,21,10,45,309.0,250.0,4.25,18.5,427.5,450.63,358.75
2017,11,21,11,0,335.0,257.0,4.2,19.0,456.0,486.26,385.7
2017,11,21,11,15,355.5,260.5,4.05,19.0,477.0,514.99,407.69
2017,11,21,11,30,376.0,264.0,3.9,19.0,498.0,543.61,429.4
2017,11,21,11,45,454.0,242.0,3.8,19.5,528.5,592.8,466.93
2017,11,21,12,0,532.0,220.0,3.7,20.0,559.0,637.81,500.87
2017,11,21,12,15,464.5,244.0,3.5,20.0,540.0,620.95,486.14
2017,11,21,12,30,397.0,268.0,3.3,20.0,521.0,594.27,464.57
2017,11,21,12,45,377.5,269.0,3.15,20.5,507.5,584.42,456.01
2017,11,21,13,0,358.0,270.0,3.0,21.0,494.0,572.99,446.21
2017,11,21,13,15,472.0,227.0,2.75,21.0,514.5,623.54,485.83
2017,11,21,13,30,586.0,184.0,2.5,21.0,535.0,663.58,516.87
2017,11,21,13,45,572.5,180.0,2.25,21.0,512.0,644.87,502.16
2017,11,21,14,0,559.0,176.0,2.0,21.0,489.0,624.22,486.4
2017,11,21,14,15,622.5,146.5,1.9,21.0,477.0,633.54,494.77
2017,11,21,14,30,686.0,117.0,1.8,21.0,465.0,634.54,496.79
2017,11,21,14,45,726.5,102.5,1.75,21.5,446.5,630.54,493.66
2017,11,21,15,0,767.0,88.0,1.7,22.0,428.0,619.08,484.96
2017,11,21,15,15,738.5,84.0,1.7,21.5,385.0,576.49,454.26
2017,11,21,15,30,710.0,80.0,1.7,21.0,342.0,530.75,420.57
2017,11,21,15,45,670.0,74.5,1.75,20.5,295.5,476.58,379.49
2017,11,21,16,0,630.0,69.0,1.8,20.0,249.0,423.47,337.62
2017,11,21,16,15,568.0,61.5,1.85,19.0,200.5,358.97,285.71
2017,11,21,16,30,506.0,54.0,1.9,18.0,152.0,298.32,234.78
2017,11,21,16,45,406.5,43.5,1.95,17.5,107.0,224.25,171.45
2017,11,21,17,0,307.0,33.0,2.0,17.0,62.0,158.99,111.6
2017,11,21,17,15,153.5,16.5,2.3,16.5,31.0,72.43,0.0
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,159.5,13.0,5.05,7.0,25.0,12.78,0.0
2017,11,22,7,30,319.0,26.0,5.2,7.0,50.0,20.43,9.86
2017,11,22,7,45,435.0,35.5,5.4,7.5,96.0,53.74,26.28
2017,11,22,8,0,551.0,45.0,5.6,8.0,142.0,101.43,57.48
2017,11,22,8,15,617.0,51.5,5.7,8.5,191.5,150.53,97.15
2017,11,22,8,30,683.0,58.0,5.8,9.0,241.0,207.22,146.75
2017,11,22,8,45,729.5,62.0,5.9,9.5,290.5,261.15,196.29
2017,11,22,9,0,776.0,66.0,6.0,10.0,340.0,318.78,249.14
2017,11,22,9,15,805.5,69.0,5.9,10.5,385.5,372.32,298.19
2017,11,22,9,30,835.0,72.0,5.8,11.0,431.0,427.07,347.06
2017,11,22,9,45,859.0,74.0,5.7,11.5,471.5,479.06,392.45
2017,11,22,10,0,883.0,76.0,5.6,12.0,512.0,530.44,436.03
2017,11,22,10,15,897.5,77.5,5.45,12.5,546.0,576.02,473.64
2017,11,22,10,30,912.0,79.0,5.3,13.0,580.0,620.16,508.99
2017,11,22,10,45,925.5,79.5,5.2,13.5,607.0,660.93,540.88
2017,11,22,11,0,939.0,80.0,5.1,14.0,634.0,699.68,570.4
2017,11,22,11,15,946.0,81.0,4.95,14.5,652.5,732.27,593.32
2017,11,22,11,30,953.0,82.0,4.8,15.0,671.0,762.02,613.2
2017,11,22,11,45,957.5,82.0,4.7,15.5,681.5,785.88,628.73
2017,11,22,12,0,962.0,82.0,4.6,16.0,692.0,806.49,641.78
2017,11,22,12,15,962.5,82.0,4.5,16.0,693.0,820.69,651.37
2017,11,22,12,30,963.0,82.0,4.4,16.0,694.0,831.33,658.46
2017,11,22,12,45,963.5,81.0,4.35,16.5,687.0,837.26,661.31
2017,11,22,13,0,964.0,80.0,4.3,17.0,680.0,839.53,661.68
2017,11,22,13,15,958.5,79.0,4.25,17.0,663.5,833.5,657.59
2017,11,22,13,30,953.0,78.0,4.2,17.0,647.0,823.88,651.11
2017,11,22,13,45,946.5,76.0,4.2,17.5,622.5,808.84,639.84
2017,11,22,14,0,940.0,74.0,4.2,18.0,598.0,790.39,626.25
2017,11,22,14,15,927.5,72.5,4.2,18.0,565.5,764.88,608.71
2017,11,22,14,30,915.0,71.0,4.2,18.0,533.0,736.48,589.03
2017,11,22,14,45,894.5,69.5,4.25,18.0,493.5,699.92,563.27
2017,11,22,15,0,874.0,68.0,4.3,18.0,454.0,661.38,535.78
2017,11,22,15,15,848.0,65.0,4.15,17.5,409.0,619.9,504.16
2017,11,22,15,30,822.0,62.0,4.0,17.0,364.0,573.2,467.81
2017,11,22,15,45,785.0,58.0,3.9,17.0,315.5,518.43,423.28
2017,11,22,16,0,748.0,54.0,3.8,17.0,267.0,464.17,377.79
2017,11,22,16,15,689.5,49.0,3.3,15.5,216.0,399.36,323.7
2017,11,22,16,30,631.0,44.0,2.8,14.0,165.0,337.72,270.08
2017,11,22,16,45,530.5,36.0,2.3,13.0,117.0,260.28,201.9
2017,11,22,17,0,430.0,28.0,1.8,12.0,69.0,191.19,135.72
2017,11,22,17,15,215.0,14.0,1.75,11.5,34.5,87.14,0.0
2017,11,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,188.0,11.5,1.25,4.0,25.5,11.3,0.0
2017,11,23,7,30,376.0,23.0,1.4,5.0,51.0,19.29,8.64
2017,11,23,7,45,487.0,32.0,1.55,6.0,97.5,53.39,24.95
2017,11,23,8,0,598.0,41.0,1.7,7.0,144.0,102.5,56.57
2017,11,23,8,15,660.5,46.5,1.6,7.5,194.0,152.26,96.49
2017,11,23,8,30,723.0,52.0,1.5,8.0,244.0,208.2,145.1
2017,11,23,8,45,757.0,57.5,1.45,9.0,292.0,262.2,194.01
2017,11,23,9,0,791.0,63.0,1.4,10.0,340.0,318.55,244.3
2017,11,23,9,15,817.5,66.0,1.3,10.5,384.5,371.6,291.17
2017,11,23,9,30,844.0,69.0,1.2,11.0,429.0,425.54,337.15
2017,11,23,9,45,862.5,71.5,1.1,12.0,468.0,475.8,377.9
2017,11,23,10,0,881.0,74.0,1.0,13.0,507.0,524.99,416.0
2017,11,23,10,15,894.0,75.5,1.0,13.5,539.5,569.61,450.63
2017,11,23,10,30,907.0,77.0,1.0,14.0,572.0,612.69,483.04
2017,11,23,10,45,915.5,78.5,1.05,15.0,597.0,651.23,510.71
2017,11,23,11,0,924.0,80.0,1.1,16.0,622.0,687.45,535.97
2017,11,23,11,15,929.0,80.5,1.05,16.5,639.5,717.74,555.65
2017,11,23,11,30,934.0,81.0,1.0,17.0,657.0,745.14,572.3
2017,11,23,11,45,939.0,80.5,1.0,18.0,666.5,768.44,585.52
2017,11,23,12,0,944.0,80.0,1.0,19.0,676.0,788.57,596.53
2017,11,23,12,15,943.5,80.0,0.95,19.0,676.0,801.8,604.44
2017,11,23,12,30,943.0,80.0,0.9,19.0,676.0,811.53,610.14
2017,11,23,12,45,941.0,79.0,0.9,19.5,668.0,815.45,611.69
2017,11,23,13,0,939.0,78.0,0.9,20.0,660.0,815.78,611.05
2017,11,23,13,15,933.0,77.5,0.85,20.0,643.5,810.04,606.92
2017,11,23,13,30,927.0,77.0,0.8,20.0,627.0,800.8,600.67
2017,11,23,13,45,919.0,75.5,0.8,20.5,603.0,785.51,590.15
2017,11,23,14,0,911.0,74.0,0.8,21.0,579.0,766.96,577.62
2017,11,23,14,15,898.0,72.5,0.75,21.0,547.5,741.66,560.95
2017,11,23,14,30,885.0,71.0,0.7,21.0,516.0,713.6,542.44
2017,11,23,14,45,866.5,69.0,0.7,21.0,478.0,678.66,519.74
2017,11,23,15,0,848.0,67.0,0.7,21.0,440.0,645.86,498.03
2017,11,23,15,15,822.5,64.0,0.6,20.5,396.5,601.45,466.15
2017,11,23,15,30,797.0,61.0,0.5,20.0,353.0,556.01,432.76
2017,11,23,15,45,760.5,57.0,0.45,20.0,305.5,502.57,392.13
2017,11,23,16,0,724.0,53.0,0.4,20.0,258.0,449.66,350.54
2017,11,23,16,15,666.0,48.0,0.5,19.0,208.5,386.26,301.58
2017,11,23,16,30,608.0,43.0,0.6,18.0,159.0,326.06,252.41
2017,11,23,16,45,509.0,35.0,0.7,17.5,112.5,250.47,188.85
2017,11,23,17,0,410.0,27.0,0.8,17.0,66.0,183.22,126.33
2017,11,23,17,15,205.0,13.5,0.9,16.0,33.0,83.31,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,179.5,11.0,2.0,7.0,24.0,10.81,0.0
2017,11,24,7,30,359.0,22.0,2.3,8.0,48.0,18.4,7.22
2017,11,24,7,45,470.0,30.5,2.65,9.0,93.0,49.91,22.57
2017,11,24,8,0,581.0,39.0,3.0,10.0,138.0,97.29,52.36
2017,11,24,8,15,644.5,44.5,3.0,11.0,187.0,146.08,90.79
2017,11,24,8,30,708.0,50.0,3.0,12.0,236.0,201.16,138.0
2017,11,24,8,45,747.5,54.0,3.0,13.0,283.5,254.2,185.73
2017,11,24,9,0,787.0,58.0,3.0,14.0,331.0,310.17,235.67
2017,11,24,9,15,813.5,61.0,3.25,15.0,375.0,362.89,282.53
2017,11,24,9,30,840.0,64.0,3.5,16.0,419.0,416.54,328.88
2017,11,24,9,45,858.5,66.0,3.75,17.0,458.0,465.72,370.44
2017,11,24,10,0,877.0,68.0,4.0,18.0,497.0,514.4,410.32
2017,11,24,10,15,890.0,69.5,4.05,18.5,529.0,558.78,446.16
2017,11,24,10,30,903.0,71.0,4.1,19.0,561.0,601.64,479.87
2017,11,24,10,45,911.0,72.5,4.2,20.0,586.0,639.68,508.24
2017,11,24,11,0,919.0,74.0,4.3,21.0,611.0,675.4,534.14
2017,11,24,11,15,924.0,75.0,4.3,21.5,628.5,706.05,555.69
2017,11,24,11,30,929.0,76.0,4.3,22.0,646.0,733.86,574.28
2017,11,24,11,45,927.0,78.5,4.35,22.5,654.0,755.27,588.34
2017,11,24,12,0,925.0,81.0,4.4,23.0,662.0,773.32,599.98
2017,11,24,12,15,925.0,81.0,4.4,23.0,662.5,786.72,609.44
2017,11,24,12,30,925.0,81.0,4.4,23.0,663.0,796.71,616.56
2017,11,24,12,45,920.5,81.0,4.45,23.5,655.0,799.78,617.9
2017,11,24,13,0,916.0,81.0,4.5,24.0,647.0,799.35,616.99
2017,11,24,13,15,910.5,80.5,4.5,24.0,631.0,794.11,613.75
2017,11,24,13,30,905.0,80.0,4.5,24.0,615.0,785.48,608.25
2017,11,24,13,45,895.0,79.0,4.5,24.0,591.0,769.56,597.64
2017,11,24,14,0,885.0,78.0,4.5,24.0,567.0,750.53,584.9
2017,11,24,14,15,594.0,144.5,4.45,23.5,465.0,607.13,478.84
2017,11,24,14,30,303.0,211.0,4.4,23.0,363.0,453.27,358.49
2017,11,24,14,45,385.0,179.5,4.4,23.0,357.5,467.78,372.51
2017,11,24,15,0,467.0,148.0,4.4,23.0,352.0,485.39,387.73
2017,11,24,15,15,605.0,109.0,4.15,22.5,346.5,517.86,414.96
2017,11,24,15,30,743.0,70.0,3.9,22.0,341.0,533.32,428.19
2017,11,24,15,45,704.5,65.5,3.65,22.0,294.5,480.19,385.05
2017,11,24,16,0,666.0,61.0,3.4,22.0,248.0,430.6,343.76
2017,11,24,16,15,606.0,54.5,3.0,20.5,200.0,367.21,292.01
2017,11,24,16,30,546.0,48.0,2.6,19.0,152.0,307.47,241.28
2017,11,24,16,45,447.0,38.5,2.25,18.0,106.5,233.44,177.64
2017,11,24,17,0,348.0,29.0,1.9,17.0,61.0,168.28,116.42
2017,11,24,17,15,174.0,14.5,1.95,16.5,30.5,75.33,0.0
2017,11,24,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,7,15,112.5,12.5,1.45,8.5,20.5,12.29,0.0
2017,11,25,7,30,225.0,25.0,1.6,9.0,41.0,19.98,7.51
2017,11,25,7,45,339.0,37.5,1.75,10.0,83.5,48.23,25.07
2017,11,25,8,0,453.0,50.0,1.9,11.0,126.0,92.29,53.41
2017,11,25,8,15,523.0,58.5,1.7,11.5,173.5,137.95,88.79
2017,11,25,8,30,593.0,67.0,1.5,12.0,221.0,190.79,133.01
2017,11,25,8,45,642.5,72.5,1.35,13.0,268.5,242.03,177.53
2017,11,25,9,0,692.0,78.0,1.2,14.0,316.0,297.43,225.12
2017,11,25,9,15,723.0,82.0,1.25,15.0,359.5,348.33,268.87
2017,11,25,9,30,754.0,86.0,1.3,16.0,403.0,400.77,312.58
2017,11,25,9,45,777.5,89.0,1.4,17.0,442.0,450.19,352.83
2017,11,25,10,0,801.0,92.0,1.5,18.0,481.0,499.38,391.64
2017,11,25,10,15,816.5,94.5,1.55,18.5,513.5,543.58,426.1
2017,11,25,10,30,832.0,97.0,1.6,19.0,546.0,586.7,458.83
2017,11,25,10,45,842.0,99.0,1.7,20.0,571.0,624.58,486.3
2017,11,25,11,0,852.0,101.0,1.8,21.0,596.0,660.49,511.66
2017,11,25,11,15,858.5,102.0,1.85,21.5,613.5,690.83,533.16
2017,11,25,11,30,865.0,103.0,1.9,22.0,631.0,718.61,552.14
2017,11,25,11,45,889.5,94.5,2.0,23.0,644.5,743.34,567.44
2017,11,25,12,0,914.0,86.0,2.1,24.0,658.0,768.43,582.95
2017,11,25,12,15,913.5,86.0,2.15,24.0,658.5,781.4,591.96
2017,11,25,12,30,913.0,86.0,2.2,24.0,659.0,790.98,598.87
2017,11,25,12,45,909.5,86.0,2.3,24.5,651.5,794.85,601.21
2017,11,25,13,0,906.0,86.0,2.4,25.0,644.0,795.27,601.33
2017,11,25,13,15,900.0,85.5,2.4,25.0,627.5,789.78,598.02
2017,11,25,13,30,894.0,85.0,2.4,25.0,611.0,780.94,592.57
2017,11,25,13,45,883.0,84.0,2.45,25.5,587.0,764.5,581.16
2017,11,25,14,0,872.0,83.0,2.5,26.0,563.0,745.01,567.75
2017,11,25,14,15,858.5,81.0,2.45,26.0,532.0,724.09,553.91
2017,11,25,14,30,845.0,79.0,2.4,26.0,501.0,696.11,535.07
2017,11,25,14,45,824.5,77.0,2.35,26.0,463.5,660.92,511.02
2017,11,25,15,0,804.0,75.0,2.3,26.0,426.0,623.88,484.51
2017,11,25,15,15,777.0,72.0,2.05,25.5,383.0,580.08,452.15
2017,11,25,15,30,750.0,69.0,1.8,25.0,340.0,535.43,418.39
2017,11,25,15,45,709.0,64.5,1.55,24.5,293.5,480.79,376.19
2017,11,25,16,0,668.0,60.0,1.3,24.0,247.0,429.79,335.43
2017,11,25,16,15,607.0,54.0,1.25,22.5,199.0,366.57,285.83
2017,11,25,16,30,546.0,48.0,1.2,21.0,151.0,307.06,236.95
2017,11,25,16,45,444.0,38.5,1.2,20.0,106.0,232.0,174.12
2017,11,25,17,0,342.0,29.0,1.2,19.0,61.0,166.07,113.24
2017,11,25,17,15,171.0,14.5,1.3,18.5,30.5,74.26,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,26,7,15,122.0,12.0,2.5,10.5,20.0,11.8,0.0
2017,11,26,7,30,244.0,24.0,2.7,11.0,40.0,19.16,5.96
2017,11,26,7,45,359.5,35.0,2.95,11.5,82.0,45.86,22.64
2017,11,26,8,0,475.0,46.0,3.2,12.0,124.0,89.48,50.02
2017,11,26,8,15,544.5,54.0,3.05,12.5,171.5,135.59,85.59
2017,11,26,8,30,614.0,62.0,2.9,13.0,219.0,188.78,130.28
2017,11,26,8,45,659.0,67.0,2.8,14.0,265.5,239.27,174.81
2017,11,26,9,0,704.0,72.0,2.7,15.0,312.0,293.42,222.28
2017,11,26,9,15,734.5,76.0,2.55,16.0,355.5,345.15,267.19
2017,11,26,9,30,765.0,80.0,2.4,17.0,399.0,397.64,311.31
2017,11,26,9,45,786.5,83.0,2.3,18.0,437.5,446.13,350.97
2017,11,26,10,0,808.0,86.0,2.2,19.0,476.0,494.61,389.12
2017,11,26,10,15,823.0,88.5,2.05,19.5,508.5,538.74,423.18
2017,11,26,10,30,838.0,91.0,1.9,20.0,541.0,581.74,455.17
2017,11,26,10,45,848.5,92.5,1.8,21.0,566.0,619.55,481.61
2017,11,26,11,0,859.0,94.0,1.7,22.0,591.0,655.41,505.7
2017,11,26,11,15,865.5,95.0,1.65,22.5,608.5,685.9,526.52
2017,11,26,11,30,872.0,96.0,1.6,23.0,626.0,713.82,544.52
2017,11,26,11,45,872.0,98.0,1.6,23.5,634.5,735.44,557.85
2017,11,26,12,0,872.0,100.0,1.6,24.0,643.0,753.96,569.09
2017,11,26,12,15,872.0,100.0,1.6,24.0,644.0,767.14,577.83
2017,11,26,12,30,872.0,100.0,1.6,24.0,645.0,777.07,584.52
2017,11,26,12,45,869.5,99.5,1.65,24.0,638.0,781.25,587.93
2017,11,26,13,0,867.0,99.0,1.7,24.0,631.0,782.1,589.26
2017,11,26,13,15,861.0,98.0,1.75,24.0,615.5,776.41,586.26
2017,11,26,13,30,855.0,97.0,1.8,24.0,600.0,767.45,581.2
2017,11,26,13,45,846.0,95.5,1.85,24.0,576.5,752.5,572.11
2017,11,26,14,0,837.0,94.0,1.9,24.0,553.0,734.55,561.0
2017,11,26,14,15,823.5,92.0,1.85,24.0,523.0,709.91,544.48
2017,11,26,14,30,810.0,90.0,1.8,24.0,493.0,682.72,526.18
2017,11,26,14,45,772.0,92.5,1.8,24.0,453.0,641.53,497.47
2017,11,26,15,0,734.0,95.0,1.8,24.0,413.0,602.5,469.12
2017,11,26,15,15,705.0,90.5,1.65,23.5,371.5,558.02,436.56
2017,11,26,15,30,676.0,86.0,1.5,23.0,330.0,513.03,402.83
2017,11,26,15,45,637.5,79.0,1.4,23.0,284.5,459.78,361.44
2017,11,26,16,0,599.0,72.0,1.3,23.0,239.0,407.49,319.62
2017,11,26,16,15,537.0,64.0,1.2,22.0,192.0,344.29,269.18
2017,11,26,16,30,475.0,56.0,1.1,21.0,145.0,284.88,219.94
2017,11,26,16,45,380.0,44.0,1.05,20.0,101.5,212.98,159.82
2017,11,26,17,0,285.0,32.0,1.0,19.0,58.0,149.57,101.59
2017,11,26,17,15,142.5,16.0,1.05,18.0,29.0,67.52,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,7,15,100.0,12.0,1.25,10.5,18.5,11.8,0.0
2017,11,27,7,30,200.0,24.0,1.4,11.0,37.0,19.35,4.98
2017,11,27,7,45,312.0,37.5,1.6,12.0,78.0,45.55,23.81
2017,11,27,8,0,424.0,51.0,1.8,13.0,119.0,88.28,50.98
2017,11,27,8,15,495.5,60.0,2.0,13.5,166.0,132.63,84.7
2017,11,27,8,30,567.0,69.0,2.2,14.0,213.0,184.38,127.55
2017,11,27,8,45,615.0,75.5,2.45,15.0,259.5,234.56,171.21
2017,11,27,9,0,663.0,82.0,2.7,16.0,306.0,288.81,218.35
2017,11,27,9,15,695.0,86.5,2.95,17.0,349.0,338.99,262.01
2017,11,27,9,30,727.0,91.0,3.2,18.0,392.0,390.88,306.04
2017,11,27,9,45,750.0,95.0,3.45,19.0,430.5,439.55,346.48
2017,11,27,10,0,773.0,99.0,3.7,20.0,469.0,488.45,385.95
2017,11,27,10,15,789.0,101.5,3.75,20.5,501.5,531.75,420.52
2017,11,27,10,30,805.0,104.0,3.8,21.0,534.0,574.12,453.5
2017,11,27,10,45,816.0,106.0,3.85,21.5,559.0,611.72,482.12
2017,11,27,11,0,827.0,108.0,3.9,22.0,584.0,647.51,508.78
2017,11,27,11,15,834.0,109.0,3.95,22.0,601.5,677.57,531.73
2017,11,27,11,30,841.0,110.0,4.0,22.0,619.0,705.18,552.62
2017,11,27,11,45,864.0,102.5,4.05,22.5,632.0,732.5,571.31
2017,11,27,12,0,887.0,95.0,4.1,23.0,645.0,754.17,585.63
2017,11,27,12,15,887.5,95.0,4.1,23.0,646.5,767.68,595.11
2017,11,27,12,30,888.0,95.0,4.1,23.0,648.0,777.94,602.42
2017,11,27,12,45,885.5,94.5,4.15,23.5,640.5,782.06,604.52
2017,11,27,13,0,883.0,94.0,4.2,24.0,633.0,782.83,604.39
2017,11,27,13,15,877.0,93.5,4.15,24.0,617.5,781.88,603.99
2017,11,27,13,30,871.0,93.0,4.1,24.0,602.0,773.48,598.42
2017,11,27,13,45,862.0,91.5,4.1,24.0,579.0,758.48,588.47
2017,11,27,14,0,853.0,90.0,4.1,24.0,556.0,740.42,576.42
2017,11,27,14,15,840.0,88.0,4.05,24.0,525.5,715.98,559.61
2017,11,27,14,30,827.0,86.0,4.0,24.0,495.0,688.93,540.9
2017,11,27,14,45,808.0,83.0,4.0,24.0,458.5,654.26,516.5
2017,11,27,15,0,789.0,80.0,4.0,24.0,422.0,617.71,489.37
2017,11,27,15,15,762.0,76.5,3.8,23.5,379.5,573.98,456.63
2017,11,27,15,30,735.0,73.0,3.6,23.0,337.0,529.43,422.44
2017,11,27,15,45,696.5,68.0,3.45,23.0,291.0,479.11,382.06
2017,11,27,16,0,658.0,63.0,3.3,23.0,245.0,427.08,339.27
2017,11,27,16,15,597.5,56.0,2.85,21.5,197.5,363.54,287.55
2017,11,27,16,30,537.0,49.0,2.4,20.0,150.0,303.66,236.87
2017,11,27,16,45,439.0,39.5,2.0,19.0,105.0,230.76,174.38
2017,11,27,17,0,341.0,30.0,1.6,18.0,60.0,166.48,113.4
2017,11,27,17,15,170.5,15.0,1.6,17.5,30.0,74.38,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,121.5,11.0,1.8,10.5,18.5,10.81,0.0
2017,11,28,7,30,243.0,22.0,2.1,11.0,37.0,17.51,2.74
2017,11,28,7,45,369.5,33.0,2.4,12.0,79.5,42.6,20.23
2017,11,28,8,0,496.0,44.0,2.7,13.0,122.0,87.21,47.25
2017,11,28,8,15,567.5,50.5,2.95,14.0,169.5,132.93,81.67
2017,11,28,8,30,639.0,57.0,3.2,15.0,217.0,185.88,125.56
2017,11,28,8,45,688.5,61.5,3.45,16.0,265.0,238.88,171.97
2017,11,28,9,0,738.0,66.0,3.7,17.0,313.0,294.97,221.16
2017,11,28,9,15,768.0,69.5,4.05,17.5,356.5,346.76,267.29
2017,11,28,9,30,798.0,73.0,4.4,18.0,400.0,399.9,313.75
2017,11,28,9,45,821.0,74.5,4.75,19.0,439.5,448.85,355.4
2017,11,28,10,0,844.0,76.0,5.1,20.0,479.0,497.81,395.95
2017,11,28,10,15,858.5,78.0,5.1,20.5,511.5,542.46,432.19
2017,11,28,10,30,873.0,80.0,5.1,21.0,544.0,584.61,465.57
2017,11,28,10,45,884.5,81.0,5.2,22.0,569.5,623.28,494.79
2017,11,28,11,0,896.0,82.0,5.3,23.0,595.0,659.95,521.77
2017,11,28,11,15,902.0,83.0,5.25,23.0,613.0,690.77,545.36
2017,11,28,11,30,908.0,84.0,5.2,23.0,631.0,718.88,565.52
2017,11,28,11,45,906.0,86.5,5.2,23.5,639.0,740.09,579.47
2017,11,28,12,0,904.0,89.0,5.2,24.0,647.0,758.03,591.07
2017,11,28,12,15,904.0,89.0,5.15,24.0,648.5,771.43,600.38
2017,11,28,12,30,904.0,89.0,5.1,24.0,650.0,781.51,607.4
2017,11,28,12,45,899.5,89.5,5.1,24.5,642.0,785.36,609.1
2017,11,28,13,0,895.0,90.0,5.1,25.0,634.0,785.8,608.52
2017,11,28,13,15,889.0,89.0,5.0,25.0,618.5,780.06,604.37
2017,11,28,13,30,883.0,88.0,4.9,25.0,603.0,771.01,598.0
2017,11,28,13,45,871.0,87.5,4.8,25.5,579.0,759.19,588.61
2017,11,28,14,0,859.0,87.0,4.7,26.0,555.0,740.04,574.08
2017,11,28,14,15,845.5,85.0,4.55,25.5,524.5,715.25,557.61
2017,11,28,14,30,832.0,83.0,4.4,25.0,494.0,687.85,539.27
2017,11,28,14,45,805.0,82.5,4.3,25.0,456.0,650.61,512.62
2017,11,28,15,0,778.0,82.0,4.2,25.0,418.0,611.86,483.47
2017,11,28,15,15,750.0,78.0,3.85,24.5,375.5,567.38,449.91
2017,11,28,15,30,722.0,74.0,3.5,24.0,333.0,524.82,416.93
2017,11,28,15,45,678.0,69.5,3.2,24.0,287.0,470.06,373.08
2017,11,28,16,0,634.0,65.0,2.9,24.0,241.0,416.58,329.17
2017,11,28,16,15,571.5,58.0,2.5,22.5,193.5,353.18,277.9
2017,11,28,16,30,509.0,51.0,2.1,21.0,146.0,293.59,227.87
2017,11,28,16,45,404.0,41.0,1.75,20.0,101.5,218.75,164.5
2017,11,28,17,0,299.0,31.0,1.4,19.0,57.0,153.17,103.52
2017,11,28,17,15,149.5,15.5,1.4,18.5,28.5,68.75,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
