Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,10,45,930.0,69.5,5.0,14.0,559.0,615.54,503.21
2017,12,9,11,0,942.0,70.0,5.3,15.0,586.0,653.61,533.21
2017,12,9,11,15,948.5,71.0,5.25,15.0,605.5,686.45,559.42
2017,12,9,11,30,955.0,72.0,5.2,15.0,625.0,716.53,582.53
2017,12,9,11,45,960.0,71.5,5.2,15.5,636.0,741.03,599.45
2017,12,9,12,0,965.0,71.0,5.2,16.0,647.0,762.38,613.99
2017,12,9,12,15,965.5,71.5,5.1,16.0,649.5,778.32,625.21
2017,12,9,12,30,966.0,72.0,5.0,16.0,652.0,790.78,633.92
2017,12,9,12,45,965.0,71.0,4.95,16.5,645.5,796.92,637.08
2017,12,9,13,0,964.0,70.0,4.9,17.0,639.0,799.46,637.74
2017,12,9,13,15,959.0,69.5,4.85,17.0,624.5,796.0,635.34
2017,12,9,13,30,954.0,69.0,4.8,17.0,610.0,788.98,630.5
2017,12,9,13,45,946.5,67.5,4.75,17.0,587.5,775.5,621.0
2017,12,9,14,0,939.0,66.0,4.7,17.0,565.0,758.67,609.15
2017,12,9,14,15,927.0,64.5,4.6,17.0,535.5,735.44,592.32
2017,12,9,14,30,915.0,63.0,4.5,17.0,506.0,709.29,573.35
2017,12,9,14,45,893.0,63.0,4.45,17.0,469.0,675.55,548.79
2017,12,9,15,0,871.0,63.0,4.4,17.0,432.0,639.85,521.84
2017,12,9,15,15,846.5,60.5,4.0,16.5,390.0,597.97,488.76
2017,12,9,15,30,822.0,58.0,3.6,16.0,348.0,558.69,457.04
2017,12,9,15,45,785.5,54.5,3.25,15.5,301.5,506.76,414.63
2017,12,9,16,0,749.0,51.0,2.9,15.0,255.0,455.14,371.17
2017,12,9,16,15,692.0,46.0,2.6,13.5,206.5,392.83,319.0
2017,12,9,16,30,635.0,41.0,2.3,12.0,158.0,333.38,267.04
2017,12,9,16,45,537.0,33.5,2.0,11.0,111.5,258.82,200.94
2017,12,9,17,0,439.0,26.0,1.7,10.0,65.0,192.11,134.36
2017,12,9,17,15,219.5,13.0,1.7,9.5,32.5,85.59,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,15,133.5,6.5,1.3,2.5,10.0,0.0,0.0
2017,12,10,7,30,267.0,13.0,1.3,3.0,20.0,12.78,0.0
2017,12,10,7,45,420.5,22.5,1.3,4.0,62.5,23.83,8.88
2017,12,10,8,0,574.0,32.0,1.3,5.0,105.0,67.75,31.62
2017,12,10,8,15,651.5,38.0,1.5,6.0,154.5,115.5,64.91
2017,12,10,8,30,729.0,44.0,1.7,7.0,204.0,171.12,110.33
2017,12,10,8,45,775.0,48.5,1.9,8.0,253.0,225.47,158.93
2017,12,10,9,0,821.0,53.0,2.1,9.0,302.0,283.46,211.44
2017,12,10,9,15,851.0,56.0,1.95,10.0,348.0,338.21,260.83
2017,12,10,9,30,881.0,59.0,1.8,11.0,394.0,393.71,309.32
2017,12,10,9,45,902.5,61.0,1.65,12.0,435.0,445.47,353.13
2017,12,10,10,0,924.0,63.0,1.5,13.0,476.0,497.0,394.83
2017,12,10,10,15,938.0,64.5,1.5,13.5,510.5,543.66,432.59
2017,12,10,10,30,952.0,66.0,1.5,14.0,545.0,588.88,468.02
2017,12,10,10,45,962.5,67.0,1.5,15.0,572.0,629.84,498.27
2017,12,10,11,0,973.0,68.0,1.5,16.0,599.0,668.6,525.91
2017,12,10,11,15,979.5,68.5,1.5,16.5,619.0,701.84,549.76
2017,12,10,11,30,986.0,69.0,1.5,17.0,639.0,732.22,570.4
2017,12,10,11,45,986.0,71.5,1.55,17.5,649.5,757.32,586.79
2017,12,10,12,0,986.0,74.0,1.6,18.0,660.0,779.01,600.82
2017,12,10,12,15,986.5,74.0,1.6,18.0,663.0,794.83,611.46
2017,12,10,12,30,987.0,74.0,1.6,18.0,666.0,807.09,619.79
2017,12,10,12,45,986.0,73.5,1.6,18.5,660.0,814.08,623.46
2017,12,10,13,0,985.0,73.0,1.6,19.0,654.0,817.4,624.79
2017,12,10,13,15,980.5,72.0,1.55,19.0,639.5,813.88,622.23
2017,12,10,13,30,976.0,71.0,1.5,19.0,625.0,806.73,617.38
2017,12,10,13,45,969.0,70.0,1.45,19.0,602.5,794.17,608.95
2017,12,10,14,0,962.0,69.0,1.4,19.0,580.0,778.18,598.31
2017,12,10,14,15,842.0,84.5,1.35,19.0,514.5,702.24,545.5
2017,12,10,14,30,722.0,100.0,1.3,19.0,449.0,625.08,490.46
2017,12,10,14,45,808.0,82.5,1.3,19.0,446.5,645.34,507.26
2017,12,10,15,0,894.0,65.0,1.3,19.0,444.0,656.9,516.41
2017,12,10,15,15,869.5,62.5,1.1,18.5,401.0,614.51,484.07
2017,12,10,15,30,845.0,60.0,0.9,18.0,358.0,574.56,453.07
2017,12,10,15,45,809.0,56.5,0.75,17.5,310.5,522.18,412.36
2017,12,10,16,0,773.0,53.0,0.6,17.0,263.0,469.99,370.46
2017,12,10,16,15,716.0,47.5,0.65,16.0,213.5,406.16,320.05
2017,12,10,16,30,659.0,42.0,0.7,15.0,164.0,345.12,269.25
2017,12,10,16,45,560.5,34.5,0.75,14.5,116.5,269.23,204.35
2017,12,10,17,0,462.0,27.0,0.8,14.0,69.0,201.04,138.17
2017,12,10,17,15,231.0,13.5,0.9,13.5,34.5,89.7,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.4,6.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,2.5,7.0,16.0,15.73,0.0
2017,12,11,7,45,180.0,28.0,2.6,7.5,50.5,24.1,12.24
2017,12,11,8,0,360.0,40.0,2.7,8.0,85.0,59.36,31.84
2017,12,11,8,15,432.0,49.5,2.75,8.5,126.5,98.16,59.31
2017,12,11,8,30,504.0,59.0,2.8,9.0,168.0,144.46,96.67
2017,12,11,8,45,550.0,65.0,2.9,9.5,209.5,188.61,135.59
2017,12,11,9,0,596.0,71.0,3.0,10.0,251.0,236.76,178.83
2017,12,11,9,15,562.5,90.5,2.85,10.5,280.5,276.11,216.31
2017,12,11,9,30,529.0,110.0,2.7,11.0,310.0,309.8,247.62
2017,12,11,9,45,711.5,90.5,2.6,12.0,389.5,393.7,315.94
2017,12,11,10,0,894.0,71.0,2.5,13.0,469.0,490.02,392.96
2017,12,11,10,15,910.0,73.0,2.2,14.0,503.5,536.59,429.25
2017,12,11,10,30,926.0,75.0,1.9,15.0,538.0,582.45,463.39
2017,12,11,10,45,939.0,75.5,1.65,16.5,566.0,623.53,491.54
2017,12,11,11,0,952.0,76.0,1.4,18.0,594.0,662.63,516.58
2017,12,11,11,15,959.0,77.0,1.5,19.0,614.0,696.25,540.29
2017,12,11,11,30,966.0,78.0,1.6,20.0,634.0,727.12,561.39
2017,12,11,11,45,851.5,106.0,1.75,21.0,602.5,703.77,542.9
2017,12,11,12,0,737.0,134.0,1.9,22.0,571.0,672.04,518.29
2017,12,11,12,15,855.0,106.5,2.05,22.0,616.0,737.89,567.47
2017,12,11,12,30,973.0,79.0,2.2,22.0,661.0,801.2,612.29
2017,12,11,12,45,770.5,133.5,2.4,22.5,591.5,725.88,559.16
2017,12,11,13,0,568.0,188.0,2.6,23.0,522.0,635.54,491.71
2017,12,11,13,15,655.5,155.0,2.65,23.0,532.5,669.82,519.62
2017,12,11,13,30,743.0,122.0,2.7,23.0,543.0,697.48,541.59
2017,12,11,13,45,515.0,177.0,2.8,23.0,463.5,583.13,455.15
2017,12,11,14,0,287.0,232.0,2.9,23.0,384.0,467.36,365.47
2017,12,11,14,15,375.5,201.0,2.9,22.5,389.0,492.37,388.17
2017,12,11,14,30,464.0,170.0,2.9,22.0,394.0,521.58,412.95
2017,12,11,14,45,616.0,121.5,2.9,22.0,396.0,563.41,447.35
2017,12,11,15,0,768.0,73.0,2.9,22.0,398.0,589.16,469.06
2017,12,11,15,15,802.5,67.0,2.6,21.0,377.5,582.5,464.43
2017,12,11,15,30,837.0,61.0,2.3,20.0,357.0,571.19,455.71
2017,12,11,15,45,800.5,57.5,2.0,19.0,310.0,518.89,414.73
2017,12,11,16,0,764.0,54.0,1.7,18.0,263.0,466.81,372.66
2017,12,11,16,15,707.0,48.5,1.7,16.5,213.5,403.38,321.69
2017,12,11,16,30,650.0,43.0,1.7,15.0,164.0,342.71,270.43
2017,12,11,16,45,551.0,35.5,1.7,14.0,116.5,266.96,204.84
2017,12,11,17,0,452.0,28.0,1.7,13.0,69.0,198.78,138.42
2017,12,11,17,15,226.0,14.0,1.7,12.5,34.5,90.68,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,121.0,6.0,3.75,5.5,8.5,0.0,0.0
2017,12,12,7,30,242.0,12.0,3.9,6.0,17.0,11.8,0.0
2017,12,12,7,45,396.0,22.0,4.05,6.5,57.5,21.29,9.72
2017,12,12,8,0,550.0,32.0,4.2,7.0,98.0,63.69,29.35
2017,12,12,8,15,629.0,38.0,4.45,7.5,147.0,109.93,60.96
2017,12,12,8,30,708.0,44.0,4.7,8.0,196.0,164.25,105.13
2017,12,12,8,45,755.5,48.5,4.95,9.0,244.5,217.64,153.0
2017,12,12,9,0,803.0,53.0,5.2,10.0,293.0,274.87,205.3
2017,12,12,9,15,834.0,56.0,5.3,10.5,338.5,328.68,255.45
2017,12,12,9,30,865.0,59.0,5.4,11.0,384.0,383.98,306.04
2017,12,12,9,45,887.5,60.5,5.55,11.5,424.5,434.9,352.14
2017,12,12,10,0,910.0,62.0,5.7,12.0,465.0,485.72,396.98
2017,12,12,10,15,924.5,63.5,5.65,12.0,499.5,532.12,437.59
2017,12,12,10,30,939.0,65.0,5.6,12.0,534.0,577.16,476.1
2017,12,12,10,45,951.0,65.5,5.55,12.5,561.5,618.07,509.52
2017,12,12,11,0,963.0,66.0,5.5,13.0,589.0,656.93,540.46
2017,12,12,11,15,970.0,67.0,5.4,13.5,609.0,690.87,566.62
2017,12,12,11,30,977.0,68.0,5.3,14.0,629.0,722.03,589.53
2017,12,12,11,45,967.5,74.5,5.25,14.5,639.0,744.98,605.12
2017,12,12,12,0,958.0,81.0,5.2,15.0,649.0,764.24,617.9
2017,12,12,12,15,959.5,81.0,5.1,15.0,652.0,780.6,629.47
2017,12,12,12,30,961.0,81.0,5.0,15.0,655.0,793.54,638.55
2017,12,12,12,45,962.5,79.5,4.9,15.5,650.0,801.32,642.66
2017,12,12,13,0,964.0,78.0,4.8,16.0,645.0,805.54,644.25
2017,12,12,13,15,960.0,77.5,4.7,16.0,631.5,803.22,642.38
2017,12,12,13,30,956.0,77.0,4.6,16.0,618.0,797.35,638.06
2017,12,12,13,45,950.5,75.0,4.5,16.0,596.0,785.17,629.22
2017,12,12,14,0,945.0,73.0,4.4,16.0,574.0,769.58,618.0
2017,12,12,14,15,933.5,71.5,4.25,16.0,544.5,747.03,601.41
2017,12,12,14,30,922.0,70.0,4.1,16.0,515.0,721.52,582.95
2017,12,12,14,45,889.5,72.5,4.0,16.0,476.0,688.08,558.63
2017,12,12,15,0,857.0,75.0,3.9,16.0,437.0,648.78,528.25
2017,12,12,15,15,831.0,71.5,3.6,15.5,395.0,605.36,494.59
2017,12,12,15,30,805.0,68.0,3.3,15.0,353.0,560.77,459.18
2017,12,12,15,45,767.5,64.0,3.0,14.5,306.0,508.43,416.62
2017,12,12,16,0,730.0,60.0,2.7,14.0,259.0,456.4,372.99
2017,12,12,16,15,670.0,54.0,2.35,12.5,210.0,392.23,319.31
2017,12,12,16,30,610.0,48.0,2.0,11.0,161.0,334.82,269.01
2017,12,12,16,45,508.0,39.0,1.7,10.0,114.0,258.31,201.58
2017,12,12,17,0,406.0,30.0,1.4,9.0,67.0,190.32,135.19
2017,12,12,17,15,203.0,15.0,1.4,8.5,33.5,85.48,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.35,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.4,4.0,7.0,6.88,0.0
2017,12,13,7,45,6.5,24.0,1.45,4.5,25.0,22.77,10.37
2017,12,13,8,0,13.0,41.0,1.5,5.0,43.0,39.33,27.25
2017,12,13,8,15,23.5,60.5,1.75,5.5,65.0,60.0,45.29
2017,12,13,8,30,34.0,80.0,2.0,6.0,87.0,82.09,64.43
2017,12,13,8,45,42.0,98.5,2.3,7.0,109.5,103.97,83.28
2017,12,13,9,0,50.0,117.0,2.6,8.0,132.0,126.77,102.72
2017,12,13,9,15,79.5,138.0,2.7,8.0,166.0,159.79,130.54
2017,12,13,9,30,109.0,159.0,2.8,8.0,200.0,197.29,162.18
2017,12,13,9,45,80.5,171.0,2.9,8.5,203.0,201.42,165.89
2017,12,13,10,0,52.0,183.0,3.0,9.0,206.0,204.44,168.21
2017,12,13,10,15,94.5,204.0,3.15,9.5,249.5,249.54,205.42
2017,12,13,10,30,137.0,225.0,3.3,10.0,293.0,301.31,247.7
2017,12,13,10,45,279.0,217.5,3.45,11.0,365.5,384.75,315.92
2017,12,13,11,0,421.0,210.0,3.6,12.0,438.0,477.71,390.4
2017,12,13,11,15,392.5,225.5,3.65,12.0,443.5,485.08,395.79
2017,12,13,11,30,364.0,241.0,3.7,12.0,449.0,494.25,402.66
2017,12,13,11,45,385.0,241.0,3.8,12.5,465.0,518.33,421.43
2017,12,13,12,0,406.0,241.0,3.9,13.0,481.0,541.92,439.62
2017,12,13,12,15,366.5,251.5,3.9,13.0,469.0,532.75,431.73
2017,12,13,12,30,327.0,262.0,3.9,13.0,457.0,521.33,422.18
2017,12,13,12,45,351.5,254.0,3.9,13.0,462.0,535.01,433.72
2017,12,13,13,0,376.0,246.0,3.9,13.0,467.0,547.59,444.3
2017,12,13,13,15,463.0,215.0,3.85,13.0,481.0,587.67,477.48
2017,12,13,13,30,550.0,184.0,3.8,13.0,495.0,618.27,503.2
2017,12,13,13,45,490.5,193.0,3.75,13.0,463.0,582.19,474.39
2017,12,13,14,0,431.0,202.0,3.7,13.0,431.0,545.21,445.02
2017,12,13,14,15,425.5,192.5,3.65,13.0,408.5,526.06,430.69
2017,12,13,14,30,420.0,183.0,3.6,13.0,386.0,505.42,414.97
2017,12,13,14,45,467.0,158.0,3.55,13.0,368.0,501.26,413.2
2017,12,13,15,0,514.0,133.0,3.5,13.0,350.0,492.83,407.69
2017,12,13,15,15,496.5,123.0,3.25,12.5,316.5,457.34,379.56
2017,12,13,15,30,479.0,113.0,3.0,12.0,283.0,421.24,350.44
2017,12,13,15,45,461.5,99.5,2.75,12.0,245.5,380.71,316.47
2017,12,13,16,0,444.0,86.0,2.5,12.0,208.0,340.01,281.5
2017,12,13,16,15,404.0,74.0,2.4,11.0,169.0,290.56,239.35
2017,12,13,16,30,364.0,62.0,2.3,10.0,130.0,243.47,197.79
2017,12,13,16,45,305.0,47.0,2.2,9.5,92.0,188.07,148.0
2017,12,13,17,0,246.0,32.0,2.1,9.0,54.0,137.72,98.39
2017,12,13,17,15,123.0,16.0,2.15,8.5,27.0,62.16,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,1.65,5.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,1.9,6.0,9.0,8.85,0.0
2017,12,14,7,45,90.5,26.0,2.15,6.5,37.0,22.05,9.1
2017,12,14,8,0,181.0,43.0,2.4,7.0,65.0,48.63,29.29
2017,12,14,8,15,228.0,61.0,2.45,7.5,100.5,82.46,55.11
2017,12,14,8,30,275.0,79.0,2.5,8.0,136.0,121.35,86.94
2017,12,14,8,45,326.0,89.0,2.6,9.0,173.5,158.28,118.07
2017,12,14,9,0,377.0,99.0,2.7,10.0,211.0,200.07,153.97
2017,12,14,9,15,458.5,102.5,2.6,10.5,259.0,249.78,196.2
2017,12,14,9,30,540.0,106.0,2.5,11.0,307.0,307.94,245.42
2017,12,14,9,45,553.0,117.0,2.45,12.0,341.5,350.48,281.68
2017,12,14,10,0,566.0,128.0,2.4,13.0,376.0,392.99,316.79
2017,12,14,10,15,684.0,113.5,2.4,13.5,436.0,461.76,372.47
2017,12,14,10,30,802.0,99.0,2.4,14.0,496.0,537.06,432.17
2017,12,14,10,45,694.0,130.0,2.4,15.0,487.0,537.7,431.29
2017,12,14,11,0,586.0,161.0,2.4,16.0,478.0,526.15,420.74
2017,12,14,11,15,321.5,205.5,2.45,16.0,380.0,418.69,335.61
2017,12,14,11,30,57.0,250.0,2.5,16.0,282.0,290.72,231.01
2017,12,14,11,45,108.0,265.0,2.55,16.5,328.0,343.41,273.41
2017,12,14,12,0,159.0,280.0,2.6,17.0,374.0,404.17,320.73
2017,12,14,12,15,165.0,281.5,2.65,17.0,379.5,414.01,328.28
2017,12,14,12,30,171.0,283.0,2.7,17.0,385.0,423.48,335.82
2017,12,14,12,45,167.5,280.5,2.8,17.0,380.0,421.14,334.26
2017,12,14,13,0,164.0,278.0,2.9,17.0,375.0,418.17,332.29
2017,12,14,13,15,212.0,267.0,2.95,17.0,389.5,443.28,353.27
2017,12,14,13,30,260.0,256.0,3.0,17.0,404.0,475.36,379.27
2017,12,14,13,45,198.0,250.0,3.15,17.0,360.5,415.37,332.35
2017,12,14,14,0,136.0,244.0,3.3,17.0,317.0,363.7,291.41
2017,12,14,14,15,155.0,230.5,3.25,17.0,309.0,361.75,290.99
2017,12,14,14,30,174.0,217.0,3.2,17.0,301.0,358.63,289.44
2017,12,14,14,45,183.0,200.0,3.15,17.0,283.0,343.39,278.07
2017,12,14,15,0,192.0,183.0,3.1,17.0,265.0,327.08,265.73
2017,12,14,15,15,182.0,167.5,2.8,16.5,239.0,299.74,244.22
2017,12,14,15,30,172.0,152.0,2.5,16.0,213.0,272.47,222.45
2017,12,14,15,45,162.5,132.5,2.25,15.5,184.0,240.71,196.68
2017,12,14,16,0,153.0,113.0,2.0,15.0,155.0,209.1,170.46
2017,12,14,16,15,137.0,93.0,1.95,14.0,125.0,173.97,141.01
2017,12,14,16,30,121.0,73.0,1.9,13.0,95.0,139.64,111.43
2017,12,14,16,45,91.5,53.0,1.9,12.5,67.0,100.81,77.4
2017,12,14,17,0,62.0,33.0,1.9,12.0,39.0,63.67,43.36
2017,12,14,17,15,31.0,16.5,2.05,11.5,19.5,28.91,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,3.0,3.15,5.0,3.0,0.0,0.0
2017,12,15,7,30,0.0,6.0,3.3,5.0,6.0,5.9,0.0
2017,12,15,7,45,14.0,23.0,3.45,5.5,25.0,21.42,8.02
2017,12,15,8,0,28.0,40.0,3.6,6.0,44.0,39.11,26.3
2017,12,15,8,15,42.5,60.0,3.7,6.5,68.0,61.43,45.42
2017,12,15,8,30,57.0,80.0,3.8,7.0,92.0,85.63,66.18
2017,12,15,8,45,68.5,99.0,3.95,7.5,117.0,109.95,87.27
2017,12,15,9,0,80.0,118.0,4.1,8.0,142.0,135.52,109.38
2017,12,15,9,15,78.5,136.0,4.25,8.5,162.5,157.18,128.28
2017,12,15,9,30,77.0,154.0,4.4,9.0,183.0,178.68,146.7
2017,12,15,9,45,151.0,171.0,4.6,9.5,234.5,232.02,191.02
2017,12,15,10,0,225.0,188.0,4.8,10.0,286.0,290.24,239.45
2017,12,15,10,15,422.0,160.5,4.7,10.5,362.5,376.41,311.07
2017,12,15,10,30,619.0,133.0,4.6,11.0,439.0,473.39,390.93
2017,12,15,10,45,390.0,191.0,4.55,11.5,387.5,423.76,348.85
2017,12,15,11,0,161.0,249.0,4.5,12.0,336.0,351.68,287.32
2017,12,15,11,15,316.5,230.5,4.35,12.0,409.0,441.18,361.74
2017,12,15,11,30,472.0,212.0,4.2,12.0,482.0,539.06,440.94
2017,12,15,11,45,449.0,223.0,4.1,12.5,484.0,547.45,445.67
2017,12,15,12,0,426.0,234.0,4.0,13.0,486.0,553.36,448.86
2017,12,15,12,15,402.5,241.5,3.85,13.0,480.5,546.87,443.35
2017,12,15,12,30,379.0,249.0,3.7,13.0,475.0,544.33,440.76
2017,12,15,12,45,635.0,171.5,3.6,13.5,545.5,663.93,537.01
2017,12,15,13,0,891.0,94.0,3.5,14.0,616.0,771.14,618.06
2017,12,15,13,15,886.0,93.0,3.35,14.0,603.0,768.06,614.7
2017,12,15,13,30,881.0,92.0,3.2,14.0,590.0,761.66,609.81
2017,12,15,13,45,873.5,90.5,3.05,14.0,569.0,749.61,600.88
2017,12,15,14,0,866.0,89.0,2.9,14.0,548.0,734.42,589.78
2017,12,15,14,15,853.0,87.0,2.7,14.0,519.5,711.77,572.95
2017,12,15,14,30,840.0,85.0,2.5,14.0,491.0,686.41,554.15
2017,12,15,14,45,822.5,82.0,2.4,14.0,456.0,654.41,530.35
2017,12,15,15,0,805.0,79.0,2.3,14.0,421.0,620.33,504.16
2017,12,15,15,15,779.0,75.5,2.05,13.5,380.0,578.61,471.76
2017,12,15,15,30,753.0,72.0,1.8,13.0,339.0,535.83,437.79
2017,12,15,15,45,716.0,67.0,1.55,13.0,294.0,484.57,395.53
2017,12,15,16,0,679.0,62.0,1.3,13.0,249.0,436.75,354.83
2017,12,15,16,15,620.5,55.5,1.1,12.5,202.0,375.12,302.87
2017,12,15,16,30,562.0,49.0,0.9,12.0,155.0,316.66,251.92
2017,12,15,16,45,468.5,39.5,0.75,11.5,110.5,244.88,189.38
2017,12,15,17,0,375.0,30.0,0.6,11.0,66.0,180.92,128.53
2017,12,15,17,15,187.5,15.0,0.55,11.0,33.0,82.04,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,8.5,0.95,6.5,8.5,8.19,0.0
2017,12,16,8,0,0.0,17.0,1.0,7.0,17.0,16.4,8.1
2017,12,16,8,15,0.0,26.5,1.05,7.5,26.5,25.57,16.43
2017,12,16,8,30,0.0,36.0,1.1,8.0,36.0,34.76,24.63
2017,12,16,8,45,0.0,45.5,1.2,8.5,45.5,43.95,32.72
2017,12,16,9,0,0.0,55.0,1.3,9.0,55.0,53.14,40.68
2017,12,16,9,15,0.0,61.5,1.5,9.5,61.5,59.44,46.0
2017,12,16,9,30,0.0,68.0,1.7,10.0,68.0,65.73,51.23
2017,12,16,9,45,0.0,104.5,1.9,10.5,104.5,101.23,81.22
2017,12,16,10,0,0.0,141.0,2.1,11.0,141.0,137.06,110.92
2017,12,16,10,15,14.0,167.5,2.15,10.5,174.5,170.28,138.59
2017,12,16,10,30,28.0,194.0,2.2,10.0,208.0,204.83,167.26
2017,12,16,10,45,16.0,184.0,2.3,10.0,192.0,189.19,153.96
2017,12,16,11,0,4.0,174.0,2.4,10.0,176.0,172.65,139.95
2017,12,16,11,15,2.0,121.5,2.45,9.5,122.5,119.35,95.72
2017,12,16,11,30,0.0,69.0,2.5,9.0,69.0,66.73,51.44
2017,12,16,11,45,0.0,63.5,2.55,9.0,63.5,61.41,46.92
2017,12,16,12,0,0.0,58.0,2.6,9.0,58.0,56.08,42.37
2017,12,16,12,15,0.0,75.5,2.5,9.0,75.5,73.03,56.74
2017,12,16,12,30,0.0,93.0,2.4,9.0,93.0,90.02,71.07
2017,12,16,12,45,0.0,52.0,2.3,9.0,52.0,50.27,37.39
2017,12,16,13,0,0.0,11.0,2.2,9.0,11.0,10.62,3.49
2017,12,16,13,15,0.0,16.0,2.05,9.0,16.0,15.45,7.66
2017,12,16,13,30,0.0,21.0,1.9,9.0,21.0,20.28,11.83
2017,12,16,13,45,0.0,31.0,1.8,9.0,31.0,29.95,20.17
2017,12,16,14,0,0.0,41.0,1.7,9.0,41.0,39.62,28.51
2017,12,16,14,15,0.0,42.0,1.65,8.5,42.0,40.58,29.45
2017,12,16,14,30,0.0,43.0,1.6,8.0,43.0,41.54,30.41
2017,12,16,14,45,0.0,78.0,1.55,8.0,78.0,75.43,59.67
2017,12,16,15,0,0.0,113.0,1.5,8.0,113.0,111.51,90.59
2017,12,16,15,15,0.0,101.5,1.35,8.0,101.5,100.03,80.91
2017,12,16,15,30,0.0,90.0,1.2,8.0,90.0,88.55,71.25
2017,12,16,15,45,0.0,78.0,1.05,8.0,78.0,76.55,61.02
2017,12,16,16,0,0.0,66.0,0.9,8.0,66.0,64.55,50.67
2017,12,16,16,15,0.0,53.0,0.8,7.5,53.0,51.45,39.3
2017,12,16,16,30,0.0,40.0,0.7,7.0,40.0,38.63,27.99
2017,12,16,16,45,0.0,28.0,0.65,7.0,28.0,27.03,17.55
2017,12,16,17,0,0.0,16.0,0.6,7.0,16.0,15.43,6.86
2017,12,16,17,15,0.0,8.0,0.65,7.0,8.0,7.71,0.0
2017,12,16,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,9.0,0.8,4.5,9.0,8.68,0.0
2017,12,17,8,0,0.0,18.0,0.8,5.0,18.0,17.36,8.99
2017,12,17,8,15,0.0,28.5,0.75,5.0,28.5,27.51,18.3
2017,12,17,8,30,0.0,39.0,0.7,5.0,39.0,37.66,27.51
2017,12,17,8,45,0.0,50.0,0.7,5.5,50.0,48.31,36.97
2017,12,17,9,0,0.0,61.0,0.7,6.0,61.0,58.95,46.26
2017,12,17,9,15,0.0,71.0,0.75,6.0,71.0,68.63,54.65
2017,12,17,9,30,0.0,81.0,0.8,6.0,81.0,78.34,62.96
2017,12,17,9,45,0.0,91.0,0.85,6.5,91.0,88.07,71.07
2017,12,17,10,0,0.0,101.0,0.9,7.0,101.0,97.85,79.11
2017,12,17,10,15,0.5,130.0,0.9,7.5,130.5,126.57,103.07
2017,12,17,10,30,1.0,159.0,0.9,8.0,160.0,155.6,126.82
2017,12,17,10,45,2.5,167.5,0.9,9.0,169.5,165.05,133.84
2017,12,17,11,0,4.0,176.0,0.9,10.0,179.0,174.65,140.98
2017,12,17,11,15,136.0,219.0,0.9,10.5,296.5,310.14,252.03
2017,12,17,11,30,268.0,262.0,0.9,11.0,414.0,451.53,361.99
2017,12,17,11,45,273.0,264.5,0.95,12.0,422.5,465.45,370.39
2017,12,17,12,0,278.0,267.0,1.0,13.0,431.0,478.65,379.31
2017,12,17,12,15,410.5,233.0,1.05,13.5,476.5,542.64,429.7
2017,12,17,12,30,543.0,199.0,1.1,14.0,522.0,615.89,485.31
2017,12,17,12,45,466.5,220.5,1.2,14.5,496.5,589.01,463.48
2017,12,17,13,0,390.0,242.0,1.3,15.0,471.0,552.46,435.39
2017,12,17,13,15,383.5,240.0,1.35,15.0,461.0,547.5,432.58
2017,12,17,13,30,377.0,238.0,1.4,15.0,451.0,541.13,428.43
2017,12,17,13,45,238.5,239.5,1.45,15.5,373.0,432.88,344.33
2017,12,17,14,0,100.0,241.0,1.5,16.0,295.0,326.31,259.63
2017,12,17,14,15,100.0,228.0,1.5,16.0,279.5,312.0,249.48
2017,12,17,14,30,100.0,215.0,1.5,16.0,264.0,297.4,238.53
2017,12,17,14,45,376.5,157.5,1.55,16.0,321.0,440.45,356.55
2017,12,17,15,0,653.0,100.0,1.6,16.0,378.0,549.53,443.49
2017,12,17,15,15,610.5,101.5,1.45,15.5,341.5,507.59,410.0
2017,12,17,15,30,568.0,103.0,1.3,15.0,305.0,465.72,377.14
2017,12,17,15,45,537.5,93.0,1.2,14.5,264.5,418.84,340.13
2017,12,17,16,0,507.0,83.0,1.1,14.0,224.0,372.39,302.33
2017,12,17,16,15,457.5,72.5,1.05,13.0,182.0,317.09,256.82
2017,12,17,16,30,408.0,62.0,1.0,12.0,140.0,263.91,211.45
2017,12,17,16,45,334.5,48.0,0.95,11.5,100.0,201.97,157.44
2017,12,17,17,0,261.0,34.0,0.9,11.0,60.0,146.37,105.36
2017,12,17,17,15,130.5,17.0,0.9,10.5,30.0,66.88,0.0
2017,12,17,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,6.0,1.55,7.5,6.0,5.78,0.0
2017,12,18,8,0,0.0,12.0,1.7,8.0,12.0,11.57,3.96
2017,12,18,8,15,0.0,20.0,1.7,8.0,20.0,19.29,10.94
2017,12,18,8,30,0.0,28.0,1.7,8.0,28.0,27.02,17.88
2017,12,18,8,45,0.0,35.5,1.75,8.0,35.5,34.27,24.34
2017,12,18,9,0,0.0,43.0,1.8,8.0,43.0,41.52,30.73
2017,12,18,9,15,0.0,46.5,1.75,8.5,46.5,44.91,33.6
2017,12,18,9,30,0.0,50.0,1.7,9.0,50.0,48.3,36.41
2017,12,18,9,45,37.5,117.5,1.7,9.5,134.0,130.24,105.95
2017,12,18,10,0,75.0,185.0,1.7,10.0,218.0,216.28,177.05
2017,12,18,10,15,37.5,157.5,1.65,10.0,174.0,173.87,141.65
2017,12,18,10,30,0.0,130.0,1.6,10.0,130.0,126.38,101.72
2017,12,18,10,45,5.0,159.0,1.55,10.5,161.5,158.0,127.75
2017,12,18,11,0,10.0,188.0,1.5,11.0,193.0,190.26,153.74
2017,12,18,11,15,10.5,194.5,1.45,11.5,200.0,197.58,159.08
2017,12,18,11,30,11.0,201.0,1.4,12.0,207.0,204.94,164.53
2017,12,18,11,45,5.5,173.0,1.4,12.5,176.0,173.34,138.42
2017,12,18,12,0,0.0,145.0,1.4,13.0,145.0,141.61,112.22
2017,12,18,12,15,0.0,152.5,1.4,13.0,152.5,149.23,118.48
2017,12,18,12,30,0.0,160.0,1.4,13.0,160.0,156.93,124.7
2017,12,18,12,45,0.0,105.5,1.45,13.0,105.5,102.39,80.05
2017,12,18,13,0,0.0,51.0,1.5,13.0,51.0,49.3,35.98
2017,12,18,13,15,0.0,54.5,1.5,13.0,54.5,52.69,38.9
2017,12,18,13,30,0.0,58.0,1.5,13.0,58.0,56.08,41.78
2017,12,18,13,45,21.0,139.5,1.55,13.5,151.0,156.76,125.85
2017,12,18,14,0,42.0,221.0,1.6,14.0,244.0,261.74,210.55
2017,12,18,14,15,21.0,165.5,1.55,14.0,177.0,179.74,144.03
2017,12,18,14,30,0.0,110.0,1.5,14.0,110.0,107.58,84.68
2017,12,18,14,45,0.0,74.5,1.5,14.0,74.5,72.03,55.34
2017,12,18,15,0,0.0,39.0,1.5,14.0,39.0,37.66,26.47
2017,12,18,15,15,0.0,35.0,1.4,13.5,35.0,33.79,23.32
2017,12,18,15,30,0.0,31.0,1.3,13.0,31.0,29.92,20.12
2017,12,18,15,45,0.0,27.0,1.25,13.0,27.0,26.05,16.83
2017,12,18,16,0,0.0,23.0,1.2,13.0,23.0,22.19,13.5
2017,12,18,16,15,0.0,18.5,1.1,12.5,18.5,17.84,9.74
2017,12,18,16,30,0.0,14.0,1.0,12.0,14.0,13.5,5.94
2017,12,18,16,45,0.0,10.0,0.9,12.0,10.0,9.64,2.5
2017,12,18,17,0,0.0,6.0,0.8,12.0,6.0,5.78,0.0
2017,12,18,17,15,0.0,3.0,0.8,11.5,3.0,2.89,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,7.5,3.05,14.5,7.5,7.23,0.0
2017,12,19,8,0,0.0,15.0,3.2,15.0,15.0,14.47,6.01
2017,12,19,8,15,0.0,24.0,3.3,15.0,24.0,23.16,13.73
2017,12,19,8,30,0.0,33.0,3.4,15.0,33.0,31.86,21.35
2017,12,19,8,45,0.0,42.5,3.5,15.5,42.5,41.04,29.25
2017,12,19,9,0,0.0,52.0,3.6,16.0,52.0,50.24,37.04
2017,12,19,9,15,0.0,61.0,3.5,16.5,61.0,58.95,44.29
2017,12,19,9,30,0.0,70.0,3.4,17.0,70.0,67.67,51.44
2017,12,19,9,45,10.0,117.0,3.35,17.5,121.5,117.46,92.48
2017,12,19,10,0,20.0,164.0,3.3,18.0,173.0,168.66,133.93
2017,12,19,10,15,10.0,133.5,3.35,18.0,138.0,134.66,105.96
2017,12,19,10,30,0.0,103.0,3.4,18.0,103.0,99.83,77.23
2017,12,19,10,45,0.0,109.0,3.45,18.5,109.0,105.73,81.79
2017,12,19,11,0,0.0,115.0,3.5,19.0,115.0,111.65,86.3
2017,12,19,11,15,0.0,141.0,3.7,19.5,141.0,137.42,106.86
2017,12,19,11,30,0.0,167.0,3.9,20.0,167.0,163.47,127.4
2017,12,19,11,45,0.5,168.5,4.1,20.5,169.0,165.43,128.61
2017,12,19,12,0,1.0,170.0,4.3,21.0,171.0,167.43,129.92
2017,12,19,12,15,0.5,143.0,4.45,21.0,143.5,140.05,108.04
2017,12,19,12,30,0.0,116.0,4.6,21.0,116.0,112.79,86.18
2017,12,19,12,45,0.0,114.5,4.8,21.0,114.5,111.34,85.05
2017,12,19,13,0,0.0,113.0,5.0,21.0,113.0,109.89,83.93
2017,12,19,13,15,0.0,61.5,4.95,21.0,61.5,59.47,43.09
2017,12,19,13,30,0.0,10.0,4.9,21.0,10.0,9.66,2.3
2017,12,19,13,45,0.0,9.5,4.85,21.0,9.5,9.17,1.91
2017,12,19,14,0,0.0,9.0,4.8,21.0,9.0,8.69,1.52
2017,12,19,14,15,0.0,45.0,4.65,20.5,45.0,43.48,30.32
2017,12,19,14,30,0.0,81.0,4.5,20.0,81.0,78.34,59.16
2017,12,19,14,45,0.0,75.0,4.35,20.0,75.0,72.52,54.47
2017,12,19,15,0,0.0,69.0,4.2,20.0,69.0,66.7,49.8
2017,12,19,15,15,0.0,62.0,4.05,19.5,62.0,59.92,44.4
2017,12,19,15,30,0.0,55.0,3.9,19.0,55.0,53.14,38.93
